Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,30,880.0,93.0,7.6,22.0,633.0,463.94,355.76
2017,1,11,12,45,879.5,92.5,7.55,22.5,631.0,504.05,391.0
2017,1,11,13,0,879.0,92.0,7.5,23.0,629.0,541.86,423.54
2017,1,11,13,15,875.0,91.5,7.4,23.0,619.0,575.3,452.72
2017,1,11,13,30,871.0,91.0,7.3,23.0,609.0,608.67,481.19
2017,1,11,13,45,863.5,90.0,7.2,23.0,591.0,634.49,503.43
2017,1,11,14,0,856.0,89.0,7.1,23.0,573.0,657.02,522.8
2017,1,11,14,15,845.5,87.5,6.95,23.0,548.0,673.68,537.33
2017,1,11,14,30,835.0,86.0,6.8,23.0,523.0,686.83,548.99
2017,1,11,14,45,818.5,84.0,6.65,23.0,490.5,691.69,554.1
2017,1,11,15,0,802.0,82.0,6.5,23.0,458.0,692.9,555.77
2017,1,11,15,15,780.0,79.0,6.25,22.5,419.5,685.38,551.66
2017,1,11,15,30,758.0,76.0,6.0,22.0,381.0,674.33,544.83
2017,1,11,15,45,727.0,72.0,5.75,22.0,338.0,652.06,528.15
2017,1,11,16,0,696.0,68.0,5.5,22.0,295.0,631.34,512.3
2017,1,11,16,15,648.5,63.0,5.2,21.5,249.0,590.54,481.02
2017,1,11,16,30,601.0,58.0,4.9,21.0,203.0,547.67,446.85
2017,1,11,16,45,527.0,50.5,4.6,20.5,157.0,480.9,391.97
2017,1,11,17,0,453.0,43.0,4.3,20.0,111.0,413.88,334.07
2017,1,11,17,15,323.0,31.5,4.2,19.5,71.0,304.84,235.9
2017,1,11,17,30,193.0,20.0,4.1,19.0,31.0,182.8,30.1
2017,1,11,17,45,96.5,10.0,4.05,18.5,15.5,70.83,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,45,136.5,16.0,3.35,16.5,28.0,13.16,0.0
2017,1,12,8,0,273.0,32.0,3.4,17.0,56.0,26.57,15.55
2017,1,12,8,15,379.0,42.5,3.45,17.5,99.5,34.69,24.21
2017,1,12,8,30,485.0,53.0,3.5,18.0,143.0,42.73,31.72
2017,1,12,8,45,552.0,59.5,3.6,18.5,189.5,47.16,35.83
2017,1,12,9,0,619.0,66.0,3.7,19.0,236.0,51.63,39.8
2017,1,12,9,15,314.5,98.0,3.95,19.5,185.0,70.07,55.81
2017,1,12,9,30,10.0,130.0,4.2,20.0,134.0,100.69,82.1
2017,1,12,9,45,392.0,105.0,4.5,20.5,273.0,73.77,58.55
2017,1,12,10,0,774.0,80.0,4.8,21.0,412.0,65.06,50.81
2017,1,12,10,15,542.5,143.0,4.85,21.5,385.5,98.37,79.1
2017,1,12,10,30,311.0,206.0,4.9,22.0,359.0,138.17,112.41
2017,1,12,10,45,194.0,224.0,4.95,22.5,321.5,168.48,125.43
2017,1,12,11,0,77.0,242.0,5.0,23.0,284.0,186.46,141.83
2017,1,12,11,15,83.5,254.5,4.95,23.0,301.5,204.73,155.72
2017,1,12,11,30,90.0,267.0,4.9,23.0,319.0,223.86,170.71
2017,1,12,11,45,137.5,277.5,4.9,23.5,359.5,252.74,191.98
2017,1,12,12,0,185.0,288.0,4.9,24.0,400.0,289.04,219.58
2017,1,12,12,15,126.0,283.0,4.85,24.0,360.0,277.98,213.09
2017,1,12,12,30,67.0,278.0,4.8,24.0,320.0,257.73,198.67
2017,1,12,12,45,146.5,284.0,4.75,24.0,374.5,311.32,240.41
2017,1,12,13,0,226.0,290.0,4.7,24.0,429.0,368.72,285.29
2017,1,12,13,15,138.0,274.5,4.65,24.0,358.5,321.48,249.51
2017,1,12,13,30,50.0,259.0,4.6,24.0,288.0,258.18,200.34
2017,1,12,13,45,29.0,225.5,4.6,24.0,242.0,219.34,170.23
2017,1,12,14,0,8.0,192.0,4.6,24.0,196.0,169.78,131.11
2017,1,12,14,15,108.0,216.0,4.5,24.0,273.0,282.98,222.55
2017,1,12,14,30,208.0,240.0,4.4,24.0,350.0,384.67,303.36
2017,1,12,14,45,171.0,226.0,4.35,24.0,312.5,353.44,279.17
2017,1,12,15,0,134.0,212.0,4.3,24.0,275.0,320.03,253.34
2017,1,12,15,15,197.5,190.0,4.05,23.5,274.5,349.44,279.15
2017,1,12,15,30,261.0,168.0,3.8,23.0,274.0,393.35,315.88
2017,1,12,15,45,468.0,121.0,3.55,23.0,285.0,514.71,414.02
2017,1,12,16,0,675.0,74.0,3.3,23.0,296.0,624.67,499.24
2017,1,12,16,15,626.5,68.5,3.0,22.0,250.0,582.53,467.83
2017,1,12,16,30,578.0,63.0,2.7,21.0,204.0,538.25,434.22
2017,1,12,16,45,499.5,55.0,2.4,20.5,157.5,467.56,377.44
2017,1,12,17,0,421.0,47.0,2.1,20.0,111.0,396.5,317.33
2017,1,12,17,15,293.0,34.5,2.2,19.5,71.5,287.75,222.41
2017,1,12,17,30,165.0,22.0,2.3,19.0,32.0,167.68,46.74
2017,1,12,17,45,82.5,11.0,2.45,19.0,16.0,62.83,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,3.0,15.0,3.05,17.5,15.5,12.31,0.0
2017,1,13,8,0,6.0,30.0,3.3,18.0,31.0,24.19,13.62
2017,1,13,8,15,24.0,49.5,3.4,18.0,54.0,38.81,27.7
2017,1,13,8,30,42.0,69.0,3.5,18.0,77.0,53.24,40.86
2017,1,13,8,45,50.0,89.0,3.6,18.5,101.0,67.67,53.74
2017,1,13,9,0,58.0,109.0,3.7,19.0,125.0,81.82,66.12
2017,1,13,9,15,63.0,128.0,3.85,19.5,148.5,95.06,77.47
2017,1,13,9,30,68.0,147.0,4.0,20.0,172.0,108.0,88.36
2017,1,13,9,45,70.0,165.0,4.2,20.5,193.0,120.05,98.31
2017,1,13,10,0,72.0,183.0,4.4,21.0,214.0,131.79,107.88
2017,1,13,10,15,36.0,170.5,4.55,21.0,186.0,125.52,102.3
2017,1,13,10,30,0.0,158.0,4.7,21.0,158.0,123.55,100.41
2017,1,13,10,45,2.0,166.5,4.9,21.5,167.5,131.19,101.73
2017,1,13,11,0,4.0,175.0,5.1,22.0,177.0,139.16,107.65
2017,1,13,11,15,104.5,222.0,5.15,22.0,282.5,184.03,139.08
2017,1,13,11,30,205.0,269.0,5.2,22.0,388.0,249.1,187.08
2017,1,13,11,45,199.0,279.0,5.3,22.5,397.0,271.07,205.34
2017,1,13,12,0,193.0,289.0,5.4,23.0,406.0,292.41,223.09
2017,1,13,12,15,196.0,290.5,5.35,23.0,410.5,310.2,238.15
2017,1,13,12,30,199.0,292.0,5.3,23.0,415.0,327.77,252.96
2017,1,13,12,45,99.5,215.5,5.25,23.0,277.0,232.58,180.4
2017,1,13,13,0,0.0,139.0,5.2,23.0,139.0,115.82,88.09
2017,1,13,13,15,0.0,132.0,5.05,23.0,132.0,110.22,83.72
2017,1,13,13,30,0.0,125.0,4.9,23.0,125.0,104.52,79.2
2017,1,13,13,45,0.0,96.0,4.8,23.5,96.0,79.93,59.34
2017,1,13,14,0,0.0,67.0,4.7,24.0,67.0,55.61,39.65
2017,1,13,14,15,0.0,64.0,4.5,23.5,64.0,53.1,37.76
2017,1,13,14,30,0.0,61.0,4.3,23.0,61.0,50.58,35.86
2017,1,13,14,45,35.5,133.0,4.15,23.0,150.0,146.59,114.81
2017,1,13,15,0,71.0,205.0,4.0,23.0,239.0,252.55,200.18
2017,1,13,15,15,44.0,179.0,3.6,22.5,199.5,209.3,165.71
2017,1,13,15,30,17.0,153.0,3.2,22.0,160.0,152.27,119.83
2017,1,13,15,45,13.0,137.0,2.8,22.0,142.5,135.89,106.74
2017,1,13,16,0,9.0,121.0,2.4,22.0,125.0,119.38,93.34
2017,1,13,16,15,4.5,103.5,2.2,21.0,105.5,100.63,78.23
2017,1,13,16,30,0.0,86.0,2.0,20.0,86.0,81.7,62.63
2017,1,13,16,45,0.0,67.0,1.85,19.5,67.0,63.81,47.6
2017,1,13,17,0,0.0,48.0,1.7,19.0,48.0,45.12,31.67
2017,1,13,17,15,0.0,31.0,1.8,18.5,31.0,28.04,16.77
2017,1,13,17,30,0.0,14.0,1.9,18.0,14.0,11.54,0.0
2017,1,13,17,45,0.0,7.0,2.0,18.0,7.0,5.97,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,3.5,2.75,13.0,3.5,2.87,0.0
2017,1,14,8,0,0.0,7.0,2.9,13.0,7.0,5.74,0.0
2017,1,14,8,15,0.0,12.5,2.9,13.5,12.5,10.27,3.35
2017,1,14,8,30,0.0,18.0,2.9,14.0,18.0,14.81,7.53
2017,1,14,8,45,0.0,24.0,2.95,14.5,24.0,19.77,12.05
2017,1,14,9,0,0.0,30.0,3.0,15.0,30.0,24.74,16.52
2017,1,14,9,15,0.0,36.0,3.0,15.0,36.0,29.72,20.97
2017,1,14,9,30,0.0,42.0,3.0,15.0,42.0,34.7,25.38
2017,1,14,9,45,0.0,61.0,3.0,15.5,61.0,50.53,39.28
2017,1,14,10,0,0.0,80.0,3.0,16.0,80.0,66.33,52.97
2017,1,14,10,15,4.0,126.5,3.0,16.5,129.0,101.14,83.0
2017,1,14,10,30,8.0,173.0,3.0,17.0,178.0,133.72,110.6
2017,1,14,10,45,5.5,174.0,3.05,17.5,178.0,136.64,107.48
2017,1,14,11,0,3.0,175.0,3.1,18.0,178.0,139.06,109.09
2017,1,14,11,15,2.5,174.5,3.1,18.0,176.5,140.16,109.82
2017,1,14,11,30,2.0,174.0,3.1,18.0,175.0,140.94,110.34
2017,1,14,11,45,11.0,202.5,3.15,18.5,209.5,166.37,130.24
2017,1,14,12,0,20.0,231.0,3.2,19.0,244.0,193.22,151.19
2017,1,14,12,15,27.0,243.0,3.2,19.0,260.5,207.97,162.83
2017,1,14,12,30,34.0,255.0,3.2,19.0,277.0,225.23,176.57
2017,1,14,12,45,30.5,250.5,3.2,19.5,270.0,224.86,176.12
2017,1,14,13,0,27.0,246.0,3.2,20.0,263.0,219.34,171.63
2017,1,14,13,15,33.0,249.5,3.2,20.0,270.0,234.62,183.97
2017,1,14,13,30,39.0,253.0,3.2,20.0,277.0,246.07,193.3
2017,1,14,13,45,82.5,261.0,3.2,20.0,309.0,285.7,225.39
2017,1,14,14,0,126.0,269.0,3.2,20.0,341.0,339.23,268.21
2017,1,14,14,15,83.0,244.5,3.15,20.0,291.0,283.36,224.4
2017,1,14,14,30,40.0,220.0,3.1,20.0,241.0,234.7,185.74
2017,1,14,14,45,20.0,187.5,3.1,20.0,198.0,179.94,142.1
2017,1,14,15,0,0.0,155.0,3.1,20.0,155.0,135.99,106.43
2017,1,14,15,15,31.0,163.5,3.0,19.5,176.5,181.77,145.13
2017,1,14,15,30,62.0,172.0,2.9,19.0,198.0,220.6,178.01
2017,1,14,15,45,57.5,154.0,2.8,18.5,176.0,202.1,163.58
2017,1,14,16,0,53.0,136.0,2.7,18.0,154.0,183.11,148.62
2017,1,14,16,15,46.5,116.5,2.65,17.5,131.0,160.13,129.99
2017,1,14,16,30,40.0,97.0,2.6,17.0,108.0,136.61,110.44
2017,1,14,16,45,30.0,77.0,2.55,16.5,84.0,109.13,86.98
2017,1,14,17,0,20.0,57.0,2.5,16.0,60.0,80.75,62.31
2017,1,14,17,15,10.0,37.5,2.6,15.5,39.0,45.0,31.12
2017,1,14,17,30,0.0,18.0,2.7,15.0,18.0,14.87,1.58
2017,1,14,17,45,0.0,9.0,2.8,15.0,9.0,7.68,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,15,7,45,138.0,15.5,3.3,12.5,28.0,12.68,0.0
2017,1,15,8,0,276.0,31.0,3.5,13.0,56.0,25.61,15.24
2017,1,15,8,15,376.0,42.0,3.6,13.5,99.0,34.17,24.24
2017,1,15,8,30,476.0,53.0,3.7,14.0,142.0,42.61,32.18
2017,1,15,8,45,238.0,44.0,3.85,14.5,88.5,32.93,23.79
2017,1,15,9,0,0.0,35.0,4.0,15.0,35.0,28.88,20.21
2017,1,15,9,15,0.0,42.0,4.25,15.5,42.0,34.7,25.35
2017,1,15,9,30,0.0,49.0,4.5,16.0,49.0,40.52,30.41
2017,1,15,9,45,0.0,69.0,4.75,17.0,69.0,57.2,44.88
2017,1,15,10,0,0.0,89.0,5.0,18.0,89.0,73.2,58.52
2017,1,15,10,15,0.0,88.0,5.15,18.5,88.0,72.73,57.84
2017,1,15,10,30,0.0,87.0,5.3,19.0,87.0,72.17,57.1
2017,1,15,10,45,5.5,140.0,5.45,19.5,143.0,112.66,87.35
2017,1,15,11,0,11.0,193.0,5.6,20.0,199.0,152.78,119.27
2017,1,15,11,15,5.5,140.0,5.75,20.0,143.0,114.85,88.54
2017,1,15,11,30,0.0,87.0,5.9,20.0,87.0,72.34,54.0
2017,1,15,11,45,8.5,156.0,6.05,20.5,161.0,129.87,100.36
2017,1,15,12,0,17.0,225.0,6.2,21.0,235.0,187.63,146.29
2017,1,15,12,15,8.5,157.0,6.3,21.0,162.0,132.64,102.33
2017,1,15,12,30,0.0,89.0,6.4,21.0,89.0,74.05,55.0
2017,1,15,12,45,0.0,96.0,6.55,21.5,96.0,79.89,59.66
2017,1,15,13,0,0.0,103.0,6.7,22.0,103.0,85.74,64.29
2017,1,15,13,15,0.0,115.5,6.7,22.0,115.5,96.3,72.86
2017,1,15,13,30,0.0,128.0,6.7,22.0,128.0,107.06,81.62
2017,1,15,13,45,0.0,85.0,6.75,22.0,85.0,70.67,52.18
2017,1,15,14,0,0.0,42.0,6.8,22.0,42.0,34.8,22.94
2017,1,15,14,15,0.5,104.0,6.65,21.5,104.0,87.28,66.03
2017,1,15,14,30,1.0,166.0,6.5,21.0,166.0,143.91,112.39
2017,1,15,14,45,0.5,156.0,6.4,21.0,156.0,135.55,105.76
2017,1,15,15,0,0.0,146.0,6.3,21.0,146.0,127.13,99.12
2017,1,15,15,15,0.0,123.0,6.15,21.0,123.0,106.36,82.36
2017,1,15,15,30,0.0,100.0,6.0,21.0,100.0,85.39,65.3
2017,1,15,15,45,0.0,88.0,5.85,21.0,88.0,74.84,56.74
2017,1,15,16,0,0.0,76.0,5.7,21.0,76.0,64.21,48.02
2017,1,15,16,15,0.0,64.0,5.7,20.5,64.0,53.5,39.22
2017,1,15,16,30,0.0,52.0,5.7,20.0,52.0,43.04,30.5
2017,1,15,16,45,0.0,40.5,5.7,19.5,40.5,33.48,22.39
2017,1,15,17,0,0.0,29.0,5.7,19.0,29.0,23.93,14.2
2017,1,15,17,15,0.0,18.5,5.75,19.0,18.5,15.24,6.6
2017,1,15,17,30,0.0,8.0,5.8,19.0,8.0,6.57,0.0
2017,1,15,17,45,0.0,4.0,5.9,19.0,4.0,3.41,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,17.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,165.0,15.0,0.8,12.5,30.5,12.25,0.0
2017,1,16,8,0,330.0,30.0,0.9,13.0,61.0,24.83,14.73
2017,1,16,8,15,433.0,39.5,0.95,13.0,105.5,32.21,22.65
2017,1,16,8,30,536.0,49.0,1.0,13.0,150.0,39.55,29.66
2017,1,16,8,45,416.5,77.0,1.1,13.5,169.0,57.67,46.01
2017,1,16,9,0,297.0,105.0,1.2,14.0,188.0,77.39,63.51
2017,1,16,9,15,319.0,120.0,1.2,14.5,223.0,87.42,72.19
2017,1,16,9,30,341.0,135.0,1.2,15.0,258.0,97.16,80.44
2017,1,16,9,45,178.0,148.0,1.2,15.5,213.0,107.76,89.3
2017,1,16,10,0,15.0,161.0,1.2,16.0,168.0,123.89,102.78
2017,1,16,10,15,37.5,187.5,1.2,16.5,206.0,135.51,112.21
2017,1,16,10,30,60.0,214.0,1.2,17.0,244.0,151.7,125.42
2017,1,16,10,45,60.0,227.5,1.2,17.5,259.0,167.37,130.14
2017,1,16,11,0,60.0,241.0,1.2,18.0,274.0,183.96,142.12
2017,1,16,11,15,43.5,237.0,1.2,18.0,262.0,186.55,144.57
2017,1,16,11,30,27.0,233.0,1.2,18.0,250.0,190.35,148.25
2017,1,16,11,45,89.0,263.5,1.3,18.5,318.5,230.64,177.87
2017,1,16,12,0,151.0,294.0,1.4,19.0,387.0,282.1,216.57
2017,1,16,12,15,188.0,296.0,1.4,19.0,413.0,311.42,239.35
2017,1,16,12,30,225.0,298.0,1.4,19.0,439.0,343.78,264.8
2017,1,16,12,45,178.0,298.5,1.45,19.5,410.0,338.08,261.37
2017,1,16,13,0,131.0,299.0,1.5,20.0,381.0,327.92,254.13
2017,1,16,13,15,157.0,295.0,1.5,20.0,392.0,350.06,271.94
2017,1,16,13,30,183.0,291.0,1.5,20.0,403.0,373.53,290.67
2017,1,16,13,45,256.5,272.0,1.55,20.0,424.0,423.23,329.91
2017,1,16,14,0,330.0,253.0,1.6,20.0,445.0,467.01,364.68
2017,1,16,14,15,255.0,251.0,1.6,19.5,395.5,429.61,337.17
2017,1,16,14,30,180.0,249.0,1.6,19.0,346.0,375.0,296.36
2017,1,16,14,45,120.5,228.0,1.6,19.0,291.5,319.53,253.68
2017,1,16,15,0,61.0,207.0,1.6,19.0,237.0,246.91,196.44
2017,1,16,15,15,30.5,166.0,1.5,18.5,181.0,183.81,146.42
2017,1,16,15,30,0.0,125.0,1.4,18.0,125.0,109.85,85.99
2017,1,16,15,45,0.0,111.0,1.35,18.0,111.0,97.7,76.3
2017,1,16,16,0,0.0,97.0,1.3,18.0,97.0,85.44,66.29
2017,1,16,16,15,0.0,82.0,1.2,17.5,82.0,71.99,55.25
2017,1,16,16,30,0.0,67.0,1.1,17.0,67.0,58.35,43.85
2017,1,16,16,45,0.0,52.0,1.0,16.5,52.0,44.45,32.03
2017,1,16,17,0,0.0,37.0,0.9,16.0,37.0,30.59,20.09
2017,1,16,17,15,0.0,24.0,0.9,15.5,24.0,19.8,10.59
2017,1,16,17,30,0.0,11.0,0.9,15.0,11.0,9.05,0.0
2017,1,16,17,45,0.0,5.5,0.95,15.0,5.5,4.69,0.0
2017,1,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,6.0,4.3,10.0,6.0,4.92,0.0
2017,1,17,8,0,0.0,12.0,4.3,10.0,12.0,9.86,2.54
2017,1,17,8,15,0.0,21.0,4.3,9.5,21.0,17.3,9.73
2017,1,17,8,30,0.0,30.0,4.3,9.0,30.0,24.75,16.76
2017,1,17,8,45,0.0,40.5,4.35,9.0,40.5,33.46,24.86
2017,1,17,9,0,0.0,51.0,4.4,9.0,51.0,42.2,32.9
2017,1,17,9,15,0.0,61.0,4.4,9.0,61.0,50.53,40.47
2017,1,17,9,30,0.0,71.0,4.4,9.0,71.0,58.84,47.93
2017,1,17,9,45,1.5,110.0,4.4,9.5,110.5,88.16,74.09
2017,1,17,10,0,3.0,149.0,4.4,10.0,150.0,115.92,98.46
2017,1,17,10,15,1.5,150.5,4.35,10.0,151.0,117.87,99.91
2017,1,17,10,30,0.0,152.0,4.3,10.0,152.0,119.63,101.22
2017,1,17,10,45,1.5,163.5,4.3,10.0,164.5,129.22,104.58
2017,1,17,11,0,3.0,175.0,4.3,10.0,177.0,139.17,112.64
2017,1,17,11,15,1.5,151.0,4.25,10.0,152.0,122.53,98.55
2017,1,17,11,30,0.0,127.0,4.2,10.0,127.0,104.33,83.19
2017,1,17,11,45,0.0,104.0,4.2,10.5,104.0,86.25,67.74
2017,1,17,12,0,0.0,81.0,4.2,11.0,81.0,67.35,51.63
2017,1,17,12,15,0.0,112.0,4.2,11.0,112.0,92.95,73.17
2017,1,17,12,30,0.0,143.0,4.2,11.0,143.0,118.48,94.5
2017,1,17,12,45,0.0,148.5,4.25,11.0,148.5,123.36,98.54
2017,1,17,13,0,0.0,154.0,4.3,11.0,154.0,128.34,102.72
2017,1,17,13,15,0.0,85.5,4.3,10.5,85.5,71.12,54.87
2017,1,17,13,30,0.0,17.0,4.3,10.0,17.0,14.07,6.41
2017,1,17,13,45,0.0,61.0,4.35,10.0,61.0,50.63,37.72
2017,1,17,14,0,0.0,105.0,4.4,10.0,105.0,87.68,69.24
2017,1,17,14,15,17.5,162.5,4.4,10.0,172.0,150.61,122.83
2017,1,17,14,30,35.0,220.0,4.4,10.0,239.0,230.75,190.18
2017,1,17,14,45,17.5,184.5,4.45,10.0,194.0,174.88,143.52
2017,1,17,15,0,0.0,149.0,4.5,10.0,149.0,129.81,105.45
2017,1,17,15,15,0.0,131.0,4.45,9.5,131.0,113.92,92.44
2017,1,17,15,30,0.0,113.0,4.4,9.0,113.0,97.81,79.06
2017,1,17,15,45,0.0,100.0,4.35,9.0,100.0,86.45,69.48
2017,1,17,16,0,0.0,87.0,4.3,9.0,87.0,74.98,59.72
2017,1,17,16,15,0.0,74.0,4.2,8.5,74.0,63.41,49.85
2017,1,17,16,30,0.0,61.0,4.1,8.0,61.0,51.72,39.71
2017,1,17,16,45,0.0,47.5,4.1,8.0,47.5,39.34,28.73
2017,1,17,17,0,0.0,34.0,4.1,8.0,34.0,28.09,18.65
2017,1,17,17,15,0.0,22.0,4.0,8.0,22.0,18.14,9.64
2017,1,17,17,30,0.0,10.0,3.9,8.0,10.0,8.22,0.0
2017,1,17,17,45,0.0,5.0,3.85,8.0,5.0,4.27,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,9.0,2.5,7.0,9.0,7.4,0.0
2017,1,18,8,0,0.0,18.0,2.6,7.0,18.0,14.83,6.85
2017,1,18,8,15,0.0,32.0,2.6,7.0,32.0,26.44,18.09
2017,1,18,8,30,0.0,46.0,2.6,7.0,46.0,37.83,28.85
2017,1,18,8,45,0.0,61.5,2.6,7.5,61.5,50.05,40.19
2017,1,18,9,0,0.0,77.0,2.6,8.0,77.0,62.14,51.22
2017,1,18,9,15,0.0,92.0,2.5,8.0,92.0,73.75,61.73
2017,1,18,9,30,0.0,107.0,2.4,8.0,107.0,85.24,72.0
2017,1,18,9,45,0.0,121.0,2.3,8.5,121.0,95.91,81.24
2017,1,18,10,0,0.0,135.0,2.2,9.0,135.0,106.46,90.26
2017,1,18,10,15,18.5,169.5,2.15,9.0,179.0,130.8,111.53
2017,1,18,10,30,37.0,204.0,2.1,9.0,223.0,146.08,124.61
2017,1,18,10,45,38.0,217.0,2.05,9.5,237.5,160.03,129.04
2017,1,18,11,0,39.0,230.0,2.0,10.0,252.0,174.83,140.24
2017,1,18,11,15,39.5,240.0,2.05,10.0,263.0,187.9,150.72
2017,1,18,11,30,40.0,250.0,2.1,10.0,274.0,201.1,161.52
2017,1,18,11,45,25.5,232.0,2.15,10.0,247.5,192.8,155.32
2017,1,18,12,0,11.0,214.0,2.2,10.0,221.0,177.21,142.99
2017,1,18,12,15,41.5,251.5,2.25,10.0,277.5,220.23,177.81
2017,1,18,12,30,72.0,289.0,2.3,10.0,334.0,268.56,216.83
2017,1,18,12,45,72.5,288.5,2.35,10.5,334.0,276.01,222.75
2017,1,18,13,0,73.0,288.0,2.4,11.0,334.0,283.28,228.65
2017,1,18,13,15,36.5,216.5,2.45,11.0,239.5,207.33,167.57
2017,1,18,13,30,0.0,145.0,2.5,11.0,145.0,121.54,96.86
2017,1,18,13,45,79.5,211.5,2.55,11.5,258.0,237.33,193.59
2017,1,18,14,0,159.0,278.0,2.6,12.0,371.0,369.61,300.41
2017,1,18,14,15,105.5,256.0,2.6,12.0,316.5,309.98,252.33
2017,1,18,14,30,52.0,234.0,2.6,12.0,262.0,257.07,209.36
2017,1,18,14,45,52.0,220.5,2.6,12.5,247.0,248.66,202.89
2017,1,18,15,0,52.0,207.0,2.6,13.0,232.0,239.89,195.98
2017,1,18,15,15,26.0,108.5,2.45,13.0,121.0,118.9,95.98
2017,1,18,15,30,0.0,10.0,2.3,13.0,10.0,8.24,1.44
2017,1,18,15,45,0.0,9.0,2.2,13.0,9.0,7.41,0.75
2017,1,18,16,0,0.0,8.0,2.1,13.0,8.0,6.58,0.04
2017,1,18,16,15,0.0,7.0,1.8,12.5,7.0,5.75,0.0
2017,1,18,16,30,0.0,6.0,1.5,12.0,6.0,4.93,0.0
2017,1,18,16,45,0.0,4.5,1.2,11.5,4.5,3.69,0.0
2017,1,18,17,0,0.0,3.0,0.9,11.0,3.0,2.46,0.0
2017,1,18,17,15,0.0,2.0,0.85,10.5,2.0,1.64,0.0
2017,1,18,17,30,0.0,1.0,0.8,10.0,1.0,0.82,0.0
2017,1,18,17,45,0.0,0.5,0.8,10.0,0.5,0.43,0.0
2017,1,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,148.0,16.5,2.75,9.5,30.5,13.51,0.0
2017,1,19,8,0,296.0,33.0,3.1,10.0,61.0,27.35,17.22
2017,1,19,8,15,397.5,44.5,3.2,10.5,106.5,36.31,26.52
2017,1,19,8,30,499.0,56.0,3.3,11.0,152.0,45.14,34.89
2017,1,19,8,45,571.0,62.0,3.4,11.5,201.0,49.11,38.68
2017,1,19,9,0,643.0,68.0,3.5,12.0,250.0,53.17,42.36
2017,1,19,9,15,323.0,98.0,3.55,12.5,190.0,69.94,57.27
2017,1,19,9,30,3.0,128.0,3.6,13.0,130.0,99.65,83.4
2017,1,19,9,45,6.0,143.0,3.7,13.5,146.5,110.92,92.93
2017,1,19,10,0,9.0,158.0,3.8,14.0,163.0,122.06,102.24
2017,1,19,10,15,140.5,189.0,3.85,14.5,260.0,132.38,110.73
2017,1,19,10,30,272.0,220.0,3.9,15.0,357.0,145.27,121.36
2017,1,19,10,45,566.5,156.5,4.0,15.5,464.5,139.96,93.53
2017,1,19,11,0,861.0,93.0,4.1,16.0,572.0,173.52,101.23
2017,1,19,11,15,871.0,94.5,4.2,16.5,596.0,227.59,143.93
2017,1,19,11,30,881.0,96.0,4.3,17.0,620.0,281.71,190.87
2017,1,19,11,45,888.5,96.5,4.45,17.5,636.5,334.12,238.05
2017,1,19,12,0,896.0,97.0,4.6,18.0,653.0,388.44,286.75
2017,1,19,12,15,899.0,97.5,4.6,18.0,661.0,436.45,330.37
2017,1,19,12,30,902.0,98.0,4.6,18.0,669.0,482.83,371.83
2017,1,19,12,45,902.5,97.5,4.65,18.5,668.5,525.3,408.72
2017,1,19,13,0,903.0,97.0,4.7,19.0,668.0,565.51,442.88
2017,1,19,13,15,900.5,96.5,4.7,19.0,659.0,601.6,473.85
2017,1,19,13,30,898.0,96.0,4.7,19.0,650.0,634.9,502.06
2017,1,19,13,45,893.5,94.5,4.7,19.0,633.0,663.05,525.93
2017,1,19,14,0,889.0,93.0,4.7,19.0,616.0,692.46,550.26
2017,1,19,14,15,879.5,91.5,4.65,19.0,591.0,711.42,566.35
2017,1,19,14,30,870.0,90.0,4.6,19.0,566.0,726.78,579.6
2017,1,19,14,45,861.5,86.0,4.55,19.5,534.0,736.44,586.64
2017,1,19,15,0,853.0,82.0,4.5,20.0,502.0,742.45,590.9
2017,1,19,15,15,833.5,79.0,4.2,19.5,463.5,737.76,588.53
2017,1,19,15,30,814.0,76.0,3.9,19.0,425.0,729.36,583.76
2017,1,19,15,45,790.0,72.0,3.65,19.0,381.0,712.8,571.86
2017,1,19,16,0,766.0,68.0,3.4,19.0,337.0,692.85,557.19
2017,1,19,16,15,725.5,63.0,3.15,18.0,289.0,656.01,531.24
2017,1,19,16,30,685.0,58.0,2.9,17.0,241.0,616.44,502.0
2017,1,19,16,45,626.5,51.0,2.65,16.0,192.5,565.51,462.09
2017,1,19,17,0,568.0,44.0,2.4,15.0,144.0,508.03,414.31
2017,1,19,17,15,457.5,34.5,2.5,14.5,98.0,410.35,330.88
2017,1,19,17,30,347.0,25.0,2.6,14.0,52.0,311.65,214.4
2017,1,19,17,45,173.5,12.5,2.75,14.0,26.0,126.07,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,85.0,16.5,2.9,10.0,24.5,12.82,0.0
2017,1,20,8,0,170.0,33.0,3.1,11.0,49.0,25.39,15.58
2017,1,20,8,15,205.5,51.5,3.15,11.5,83.0,38.98,28.78
2017,1,20,8,30,241.0,70.0,3.2,12.0,117.0,53.1,41.86
2017,1,20,8,45,259.0,88.5,3.3,12.5,152.0,66.03,53.64
2017,1,20,9,0,277.0,107.0,3.4,13.0,187.0,78.55,64.82
2017,1,20,9,15,287.0,125.5,3.2,13.5,220.5,90.6,75.35
2017,1,20,9,30,297.0,144.0,3.0,14.0,254.0,102.24,85.31
2017,1,20,9,45,482.0,123.5,2.8,14.5,326.0,86.69,71.28
2017,1,20,10,0,667.0,103.0,2.6,15.0,398.0,74.03,59.88
2017,1,20,10,15,574.0,141.0,2.55,15.5,410.5,97.06,79.69
2017,1,20,10,30,481.0,179.0,2.5,16.0,423.0,118.32,97.65
2017,1,20,10,45,702.5,126.5,2.45,17.0,506.5,128.79,79.39
2017,1,20,11,0,924.0,74.0,2.4,18.0,590.0,174.19,98.04
2017,1,20,11,15,931.5,75.5,2.45,18.5,614.0,230.15,141.81
2017,1,20,11,30,939.0,77.0,2.5,19.0,638.0,285.74,189.58
2017,1,20,11,45,937.5,80.0,2.65,19.5,652.5,339.37,237.56
2017,1,20,12,0,936.0,83.0,2.8,20.0,667.0,391.33,284.07
2017,1,20,12,15,937.5,83.5,2.6,20.5,674.5,440.45,326.91
2017,1,20,12,30,939.0,84.0,2.4,21.0,682.0,487.72,366.93
2017,1,20,12,45,932.5,86.5,2.25,21.5,679.5,530.92,402.67
2017,1,20,13,0,926.0,89.0,2.1,22.0,677.0,571.33,434.98
2017,1,20,13,15,922.0,88.5,2.1,22.0,667.0,607.36,464.57
2017,1,20,13,30,918.0,88.0,2.1,22.0,657.0,640.42,491.35
2017,1,20,13,45,898.5,92.0,2.1,22.0,636.5,665.2,511.51
2017,1,20,14,0,879.0,96.0,2.1,22.0,616.0,690.63,531.64
2017,1,20,14,15,572.5,172.0,2.0,22.0,505.0,581.48,450.64
2017,1,20,14,30,266.0,248.0,1.9,22.0,394.0,448.14,349.04
2017,1,20,14,45,438.0,193.0,1.85,22.0,417.5,540.55,422.73
2017,1,20,15,0,610.0,138.0,1.8,22.0,441.0,629.1,491.03
2017,1,20,15,15,685.0,113.5,1.65,21.5,428.5,671.03,523.45
2017,1,20,15,30,760.0,89.0,1.5,21.0,416.0,709.34,551.85
2017,1,20,15,45,722.0,86.0,1.4,20.5,371.0,683.8,534.64
2017,1,20,16,0,684.0,83.0,1.3,20.0,326.0,655.06,515.36
2017,1,20,16,15,639.0,77.0,1.3,19.0,279.0,614.51,488.5
2017,1,20,16,30,594.0,71.0,1.3,18.0,232.0,571.57,458.53
2017,1,20,16,45,525.0,62.5,1.3,17.5,183.5,505.88,408.47
2017,1,20,17,0,456.0,54.0,1.3,17.0,135.0,439.34,354.95
2017,1,20,17,15,347.5,41.5,1.4,16.5,91.5,340.78,272.34
2017,1,20,17,30,239.0,29.0,1.5,16.0,48.0,243.05,170.08
2017,1,20,17,45,119.5,14.5,1.6,15.5,24.0,92.18,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,51.0,17.5,2.95,10.5,22.5,13.89,0.0
2017,1,21,8,0,102.0,35.0,3.2,11.0,45.0,27.17,17.15
2017,1,21,8,15,138.0,55.5,3.1,11.5,77.5,42.16,31.6
2017,1,21,8,30,174.0,76.0,3.0,12.0,110.0,56.73,45.1
2017,1,21,8,45,199.0,95.5,2.9,12.5,144.5,70.17,57.34
2017,1,21,9,0,224.0,115.0,2.8,13.0,179.0,83.2,68.94
2017,1,21,9,15,241.0,132.5,3.0,14.0,212.5,94.52,78.64
2017,1,21,9,30,258.0,150.0,3.2,15.0,246.0,105.47,87.8
2017,1,21,9,45,260.0,169.5,3.4,16.0,276.0,117.09,97.35
2017,1,21,10,0,262.0,189.0,3.6,17.0,306.0,128.29,106.38
2017,1,21,10,15,206.5,211.0,3.65,17.5,308.0,145.32,120.47
2017,1,21,10,30,151.0,233.0,3.7,18.0,310.0,156.8,129.69
2017,1,21,10,45,528.0,155.0,3.8,18.5,447.0,136.82,90.81
2017,1,21,11,0,905.0,77.0,3.9,19.0,584.0,174.6,98.92
2017,1,21,11,15,913.5,78.0,3.95,19.5,608.0,229.48,141.94
2017,1,21,11,30,922.0,79.0,4.0,20.0,632.0,284.09,189.01
2017,1,21,11,45,927.0,80.0,4.05,21.0,648.0,337.22,236.0
2017,1,21,12,0,932.0,81.0,4.1,22.0,664.0,389.26,281.87
2017,1,21,12,15,933.0,81.0,4.25,22.0,671.5,437.62,325.38
2017,1,21,12,30,934.0,81.0,4.4,22.0,679.0,484.05,366.63
2017,1,21,12,45,932.5,81.0,4.55,22.5,677.5,527.17,403.74
2017,1,21,13,0,931.0,81.0,4.7,23.0,676.0,567.8,438.02
2017,1,21,13,15,928.0,80.5,4.75,23.0,666.5,604.46,469.15
2017,1,21,13,30,925.0,80.0,4.8,23.0,657.0,638.2,497.49
2017,1,21,13,45,919.0,79.0,4.9,23.0,639.5,666.5,521.53
2017,1,21,14,0,913.0,78.0,5.0,23.0,622.0,691.47,542.78
2017,1,21,14,15,456.5,51.0,5.05,22.5,323.0,378.71,305.43
2017,1,21,14,30,0.0,24.0,5.1,22.0,24.0,19.85,10.66
2017,1,21,14,45,177.5,114.0,5.15,22.0,203.0,252.29,203.94
2017,1,21,15,0,355.0,204.0,5.2,22.0,382.0,489.85,393.02
2017,1,21,15,15,312.0,193.5,5.05,21.5,341.0,456.12,367.17
2017,1,21,15,30,269.0,183.0,4.9,21.0,300.0,420.23,340.05
2017,1,21,15,45,260.0,165.0,4.75,20.5,268.5,399.64,325.39
2017,1,21,16,0,251.0,147.0,4.6,20.0,237.0,377.44,309.08
2017,1,21,16,15,242.0,127.0,4.1,19.0,204.0,351.11,289.21
2017,1,21,16,30,233.0,107.0,3.6,18.0,171.0,323.23,267.53
2017,1,21,16,45,209.0,87.5,3.1,17.5,136.0,283.44,234.37
2017,1,21,17,0,185.0,68.0,2.6,17.0,101.0,242.76,199.27
2017,1,21,17,15,144.0,48.5,2.6,16.5,69.5,189.04,151.92
2017,1,21,17,30,103.0,29.0,2.6,16.0,38.0,133.64,94.67
2017,1,21,17,45,51.5,14.5,2.65,15.5,19.0,46.91,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
