Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,206.0,18.5,4.15,11.0,43.0,14.96,3.69
2017,2,1,8,0,412.0,37.0,4.3,12.0,86.0,30.57,20.8
2017,2,1,8,15,506.0,46.5,4.3,12.5,136.5,37.8,27.92
2017,2,1,8,30,600.0,56.0,4.3,13.0,187.0,44.98,34.64
2017,2,1,8,45,662.0,61.5,4.3,14.0,239.5,48.67,37.97
2017,2,1,9,0,724.0,67.0,4.3,15.0,292.0,57.1,45.34
2017,2,1,9,15,761.0,71.5,4.4,15.5,342.0,60.09,47.82
2017,2,1,9,30,798.0,76.0,4.5,16.0,392.0,63.07,50.23
2017,2,1,9,45,826.5,78.0,4.65,17.0,438.5,64.02,50.71
2017,2,1,10,0,855.0,80.0,4.8,18.0,485.0,65.04,51.25
2017,2,1,10,15,873.0,82.5,4.85,18.5,525.0,66.32,52.1
2017,2,1,10,30,891.0,85.0,4.9,19.0,565.0,73.13,57.73
2017,2,1,10,45,905.0,86.5,4.95,20.0,599.0,138.2,76.37
2017,2,1,11,0,919.0,88.0,5.0,21.0,633.0,196.01,113.84
2017,2,1,11,15,928.0,89.0,5.0,21.0,658.5,253.1,159.92
2017,2,1,11,30,937.0,90.0,5.0,21.0,684.0,310.0,209.7
2017,2,1,11,45,945.0,90.0,5.0,21.5,702.5,365.39,259.03
2017,2,1,12,0,953.0,90.0,5.0,22.0,721.0,419.96,307.41
2017,2,1,12,15,955.5,90.0,4.95,22.5,729.5,471.24,352.31
2017,2,1,12,30,958.0,90.0,4.9,23.0,738.0,520.71,394.56
2017,2,1,12,45,957.5,90.0,4.9,23.5,738.0,566.65,433.04
2017,2,1,13,0,957.0,90.0,4.9,24.0,738.0,610.1,468.54
2017,2,1,13,15,954.5,90.0,4.8,24.0,729.0,649.75,500.9
2017,2,1,13,30,952.0,90.0,4.7,24.0,720.0,686.43,530.32
2017,2,1,13,45,946.0,89.0,4.6,24.0,702.0,716.74,554.51
2017,2,1,14,0,940.0,88.0,4.5,24.0,684.0,743.58,575.73
2017,2,1,14,15,931.5,86.5,4.3,24.0,658.5,764.59,591.56
2017,2,1,14,30,923.0,85.0,4.1,24.0,633.0,781.86,604.04
2017,2,1,14,45,911.5,83.0,3.9,24.0,599.5,792.59,611.91
2017,2,1,15,0,900.0,81.0,3.7,24.0,566.0,799.5,617.19
2017,2,1,15,15,882.5,78.5,3.3,23.5,526.0,804.62,621.5
2017,2,1,15,30,865.0,76.0,2.9,23.0,486.0,798.96,618.0
2017,2,1,15,45,839.5,73.0,2.5,22.5,439.5,782.54,606.69
2017,2,1,16,0,814.0,70.0,2.1,22.0,393.0,762.52,592.5
2017,2,1,16,15,778.0,66.0,1.95,21.0,343.0,729.51,571.48
2017,2,1,16,30,742.0,62.0,1.8,20.0,293.0,693.52,547.49
2017,2,1,16,45,687.5,56.5,1.7,19.0,241.0,638.6,508.48
2017,2,1,17,0,633.0,51.0,1.6,18.0,189.0,589.04,471.16
2017,2,1,17,15,542.0,42.5,1.6,17.5,138.5,501.56,401.57
2017,2,1,17,30,451.0,34.0,1.6,17.0,88.0,415.95,327.53
2017,2,1,17,45,225.5,17.0,1.65,16.5,44.0,216.8,123.45
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,2,7,45,199.5,19.0,5.2,5.5,43.0,15.33,4.68
2017,2,2,8,0,399.0,38.0,5.5,6.0,86.0,31.34,22.1
2017,2,2,8,15,491.5,47.5,5.5,6.5,135.5,38.51,29.29
2017,2,2,8,30,584.0,57.0,5.5,7.0,185.0,45.62,36.1
2017,2,2,8,45,638.5,63.5,5.5,7.5,236.5,49.99,40.2
2017,2,2,9,0,693.0,70.0,5.5,8.0,288.0,54.34,44.1
2017,2,2,9,15,731.0,75.0,5.4,8.5,337.5,57.36,46.69
2017,2,2,9,30,769.0,80.0,5.3,9.0,387.0,65.81,54.12
2017,2,2,9,45,793.5,84.0,5.25,9.5,432.5,68.1,55.91
2017,2,2,10,0,818.0,88.0,5.2,10.0,478.0,70.37,57.66
2017,2,2,10,15,836.5,91.0,5.15,10.5,517.5,71.8,58.67
2017,2,2,10,30,855.0,94.0,5.1,11.0,557.0,79.96,65.63
2017,2,2,10,45,866.5,96.5,5.05,11.5,590.0,136.2,78.22
2017,2,2,11,0,878.0,99.0,5.0,12.0,623.0,193.22,117.27
2017,2,2,11,15,887.5,101.0,4.9,12.5,649.0,250.01,164.44
2017,2,2,11,30,897.0,103.0,4.8,13.0,675.0,306.86,215.14
2017,2,2,11,45,896.5,106.5,4.75,13.5,691.0,361.67,265.4
2017,2,2,12,0,896.0,110.0,4.7,14.0,707.0,415.06,314.0
2017,2,2,12,15,899.0,111.0,4.6,14.0,716.0,466.15,360.22
2017,2,2,12,30,902.0,112.0,4.5,14.0,725.0,515.66,404.05
2017,2,2,12,45,529.5,223.0,4.4,14.0,583.0,465.23,369.5
2017,2,2,13,0,157.0,334.0,4.3,14.0,441.0,374.29,298.69
2017,2,2,13,15,124.5,324.5,4.2,14.0,409.0,360.36,288.42
2017,2,2,13,30,92.0,315.0,4.1,14.0,377.0,334.72,268.34
2017,2,2,13,45,96.0,308.0,4.05,14.5,371.0,339.19,272.05
2017,2,2,14,0,100.0,301.0,4.0,15.0,365.0,343.51,275.6
2017,2,2,14,15,78.5,281.5,3.95,15.0,330.5,316.91,254.71
2017,2,2,14,30,57.0,262.0,3.9,15.0,296.0,288.22,232.0
2017,2,2,14,45,36.5,231.0,3.85,15.0,252.5,246.35,198.49
2017,2,2,15,0,16.0,200.0,3.8,15.0,209.0,189.79,152.56
2017,2,2,15,15,14.0,186.0,3.7,14.5,193.5,177.17,142.92
2017,2,2,15,30,12.0,172.0,3.6,14.0,178.0,164.39,132.98
2017,2,2,15,45,372.5,131.5,3.55,14.0,281.0,474.76,395.37
2017,2,2,16,0,733.0,91.0,3.5,14.0,384.0,730.36,596.83
2017,2,2,16,15,694.0,85.0,3.15,13.0,335.0,693.34,568.84
2017,2,2,16,30,655.0,79.0,2.8,12.0,286.0,653.6,539.85
2017,2,2,16,45,597.0,71.5,2.5,11.5,234.5,594.81,493.9
2017,2,2,17,0,539.0,64.0,2.2,11.0,183.0,534.53,444.76
2017,2,2,17,15,448.0,53.0,2.15,10.5,134.0,444.72,370.11
2017,2,2,17,30,357.0,42.0,2.1,10.0,85.0,356.15,291.3
2017,2,2,17,45,178.5,21.0,2.05,9.5,42.5,192.33,121.01
2017,2,2,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,5.97,0.0
2017,2,3,7,45,76.0,31.0,3.85,4.5,39.5,23.9,11.29
2017,2,3,8,0,144.0,55.0,4.0,5.0,72.0,41.41,31.22
2017,2,3,8,15,220.0,76.5,4.1,5.5,118.0,56.94,46.17
2017,2,3,8,30,296.0,98.0,4.2,6.0,164.0,72.15,60.47
2017,2,3,8,45,148.0,54.0,4.35,6.5,87.0,41.68,32.74
2017,2,3,9,0,0.0,10.0,4.5,7.0,10.0,8.22,1.93
2017,2,3,9,15,0.0,12.0,4.5,7.0,12.0,9.88,3.44
2017,2,3,9,30,0.0,14.0,4.5,7.0,14.0,11.54,4.95
2017,2,3,9,45,0.0,16.0,4.55,7.5,16.0,13.2,6.42
2017,2,3,10,0,0.0,18.0,4.6,8.0,18.0,14.86,7.88
2017,2,3,10,15,0.0,19.5,4.55,8.5,19.5,16.11,8.95
2017,2,3,10,30,0.0,21.0,4.5,9.0,21.0,17.36,10.02
2017,2,3,10,45,2.5,106.0,4.5,9.5,107.5,87.58,69.27
2017,2,3,11,0,5.0,191.0,4.5,10.0,194.0,152.04,122.95
2017,2,3,11,15,6.5,198.5,4.45,10.0,202.5,159.6,128.89
2017,2,3,11,30,8.0,206.0,4.4,10.0,211.0,167.32,135.09
2017,2,3,11,45,7.5,207.5,4.4,10.0,212.5,170.06,137.28
2017,2,3,12,0,7.0,209.0,4.4,10.0,214.0,172.62,139.35
2017,2,3,12,15,49.5,267.0,4.35,10.0,301.0,236.64,191.41
2017,2,3,12,30,92.0,325.0,4.3,10.0,388.0,307.88,249.05
2017,2,3,12,45,72.5,314.5,4.25,10.5,364.5,298.83,241.64
2017,2,3,13,0,53.0,304.0,4.2,11.0,341.0,287.19,232.11
2017,2,3,13,15,30.0,254.5,4.15,11.0,275.5,237.08,191.72
2017,2,3,13,30,7.0,205.0,4.1,11.0,210.0,177.13,142.65
2017,2,3,13,45,19.5,233.0,4.1,11.0,246.0,211.27,171.18
2017,2,3,14,0,32.0,261.0,4.1,11.0,282.0,258.07,209.81
2017,2,3,14,15,49.5,265.0,4.05,11.0,295.5,279.66,228.03
2017,2,3,14,30,67.0,269.0,4.0,11.0,309.0,302.82,247.63
2017,2,3,14,45,33.5,199.0,3.95,11.0,219.0,210.88,172.35
2017,2,3,15,0,0.0,129.0,3.9,11.0,129.0,109.78,87.64
2017,2,3,15,15,0.0,98.5,3.8,10.5,98.5,82.56,65.08
2017,2,3,15,30,0.0,68.0,3.7,10.0,68.0,56.39,43.02
2017,2,3,15,45,0.0,72.5,3.65,10.0,72.5,60.14,46.38
2017,2,3,16,0,0.0,77.0,3.6,10.0,77.0,64.01,49.86
2017,2,3,16,15,208.5,102.0,3.4,9.5,168.5,296.82,254.81
2017,2,3,16,30,417.0,127.0,3.2,9.0,260.0,517.48,439.18
2017,2,3,16,45,366.5,110.5,3.0,9.0,212.5,458.23,388.92
2017,2,3,17,0,316.0,94.0,2.8,9.0,165.0,398.5,338.11
2017,2,3,17,15,239.5,74.0,2.65,8.5,119.5,302.49,255.77
2017,2,3,17,30,163.0,54.0,2.5,8.0,74.0,221.77,183.03
2017,2,3,17,45,88.0,30.5,2.35,8.0,41.0,129.56,84.98
2017,2,3,18,0,13.0,7.0,2.2,8.0,8.0,14.87,0.0
2017,2,3,18,15,6.5,3.5,2.2,8.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,10.0,4.5,1.15,6.0,4.5,0.0,0.0
2017,2,4,7,30,20.0,9.0,1.2,6.0,9.0,7.68,0.0
2017,2,4,7,45,111.0,30.5,1.3,6.5,43.0,23.68,11.71
2017,2,4,8,0,202.0,52.0,1.4,7.0,77.0,39.68,29.57
2017,2,4,8,15,283.5,69.5,1.3,7.0,123.0,52.23,41.74
2017,2,4,8,30,365.0,87.0,1.2,7.0,169.0,64.61,53.44
2017,2,4,8,45,182.5,68.0,1.2,7.5,109.0,51.78,41.87
2017,2,4,9,0,0.0,49.0,1.2,8.0,49.0,40.52,31.55
2017,2,4,9,15,0.0,58.0,1.15,8.0,58.0,48.02,38.34
2017,2,4,9,30,0.0,67.0,1.1,8.0,67.0,55.53,45.05
2017,2,4,9,45,0.0,71.0,1.1,8.5,71.0,58.88,47.83
2017,2,4,10,0,0.0,75.0,1.1,9.0,75.0,62.24,50.59
2017,2,4,10,15,0.0,81.0,1.15,9.0,81.0,67.27,54.93
2017,2,4,10,30,0.0,87.0,1.2,9.0,87.0,72.31,56.56
2017,2,4,10,45,0.0,81.0,1.25,9.5,81.0,67.31,52.07
2017,2,4,11,0,0.0,75.0,1.3,10.0,75.0,62.32,47.63
2017,2,4,11,15,0.0,105.5,1.4,10.0,105.5,87.38,68.69
2017,2,4,11,30,0.0,136.0,1.5,10.0,136.0,111.7,88.89
2017,2,4,11,45,0.0,147.5,1.6,10.5,147.5,121.16,96.43
2017,2,4,12,0,0.0,159.0,1.7,11.0,159.0,130.74,104.07
2017,2,4,12,15,7.0,199.0,1.85,11.0,204.0,166.17,133.03
2017,2,4,12,30,14.0,239.0,2.0,11.0,249.0,202.87,162.82
2017,2,4,12,45,7.0,196.0,2.2,11.5,201.0,166.1,132.69
2017,2,4,13,0,0.0,153.0,2.4,12.0,153.0,127.49,100.93
2017,2,4,13,15,0.0,122.0,2.55,12.0,122.0,101.78,79.79
2017,2,4,13,30,0.0,91.0,2.7,12.0,91.0,75.78,58.23
2017,2,4,13,45,0.0,115.0,2.85,12.5,115.0,96.09,75.12
2017,2,4,14,0,0.0,139.0,3.0,13.0,139.0,116.89,92.28
2017,2,4,14,15,0.0,122.0,3.1,13.0,122.0,102.4,80.37
2017,2,4,14,30,0.0,105.0,3.2,13.0,105.0,87.78,68.34
2017,2,4,14,45,0.0,118.5,3.3,13.0,118.5,99.82,78.56
2017,2,4,15,0,0.0,132.0,3.4,13.0,132.0,112.48,89.3
2017,2,4,15,15,0.0,85.5,3.4,12.5,85.5,71.04,54.83
2017,2,4,15,30,0.0,39.0,3.4,12.0,39.0,32.26,22.05
2017,2,4,15,45,20.0,101.0,3.45,12.0,109.5,109.48,88.76
2017,2,4,16,0,40.0,163.0,3.5,12.0,180.0,200.28,165.84
2017,2,4,16,15,33.0,144.0,3.35,11.5,156.5,177.7,147.22
2017,2,4,16,30,26.0,125.0,3.2,11.0,133.0,154.8,128.21
2017,2,4,16,45,18.0,104.0,3.05,11.0,109.5,115.69,94.74
2017,2,4,17,0,10.0,83.0,2.9,11.0,86.0,89.73,72.05
2017,2,4,17,15,5.0,61.5,2.7,10.5,63.0,64.78,50.09
2017,2,4,17,30,0.0,40.0,2.5,10.0,40.0,38.49,26.77
2017,2,4,17,45,0.0,22.5,2.3,10.0,22.5,19.78,8.48
2017,2,4,18,0,0.0,5.0,2.1,10.0,5.0,4.27,0.0
2017,2,4,18,15,0.0,2.5,2.0,10.0,2.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,10.5,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,11.0,13.0,9.39,0.0
2017,2,5,7,45,190.0,27.5,2.65,11.5,49.0,21.36,10.2
2017,2,5,8,0,318.0,44.0,2.9,12.0,85.0,33.98,24.03
2017,2,5,8,15,405.0,55.5,2.9,12.5,132.5,44.67,34.14
2017,2,5,8,30,492.0,67.0,2.9,13.0,180.0,53.05,41.92
2017,2,5,8,45,270.5,98.5,2.95,13.5,163.0,72.96,59.72
2017,2,5,9,0,49.0,130.0,3.0,14.0,146.0,96.33,80.27
2017,2,5,9,15,56.0,150.5,3.05,14.5,171.5,110.33,92.23
2017,2,5,9,30,63.0,171.0,3.1,15.0,197.0,124.0,103.71
2017,2,5,9,45,31.5,144.5,3.2,16.0,157.5,109.25,90.24
2017,2,5,10,0,0.0,118.0,3.3,17.0,118.0,95.33,77.64
2017,2,5,10,15,0.0,128.0,3.5,17.5,128.0,103.08,83.96
2017,2,5,10,30,0.0,138.0,3.7,18.0,138.0,110.86,86.24
2017,2,5,10,45,0.0,146.5,3.95,19.0,146.5,117.99,91.51
2017,2,5,11,0,0.0,155.0,4.2,20.0,155.0,125.15,96.77
2017,2,5,11,15,134.5,229.0,4.35,20.0,316.5,198.13,149.51
2017,2,5,11,30,269.0,303.0,4.5,20.0,478.0,291.2,218.77
2017,2,5,11,45,269.0,312.0,4.7,20.5,491.0,320.03,242.63
2017,2,5,12,0,269.0,321.0,4.9,21.0,504.0,348.76,266.44
2017,2,5,12,15,321.5,313.5,4.95,21.0,534.5,386.77,297.0
2017,2,5,12,30,374.0,306.0,5.0,21.0,565.0,428.72,330.88
2017,2,5,12,45,207.5,301.0,5.1,21.5,445.0,360.88,280.38
2017,2,5,13,0,41.0,296.0,5.2,22.0,325.0,274.02,212.74
2017,2,5,13,15,101.0,314.0,5.15,22.0,383.5,331.27,258.26
2017,2,5,13,30,161.0,332.0,5.1,22.0,442.0,402.41,314.04
2017,2,5,13,45,89.0,284.0,5.1,22.5,345.0,312.53,243.97
2017,2,5,14,0,17.0,236.0,5.1,23.0,248.0,214.46,166.23
2017,2,5,14,15,60.0,260.5,5.0,23.0,298.0,282.8,221.16
2017,2,5,14,30,103.0,285.0,4.9,23.0,348.0,346.3,271.68
2017,2,5,14,45,51.5,217.0,4.85,23.0,248.5,243.08,190.67
2017,2,5,15,0,0.0,149.0,4.8,23.0,149.0,128.13,98.36
2017,2,5,15,15,0.0,98.5,4.6,22.5,98.5,82.51,61.97
2017,2,5,15,30,0.0,48.0,4.4,22.0,48.0,39.74,27.21
2017,2,5,15,45,0.0,59.5,4.2,22.0,59.5,49.29,35.2
2017,2,5,16,0,0.0,71.0,4.0,22.0,71.0,58.88,43.23
2017,2,5,16,15,0.0,62.0,3.55,21.0,62.0,51.36,37.28
2017,2,5,16,30,0.0,53.0,3.1,20.0,53.0,43.85,31.24
2017,2,5,16,45,262.0,58.5,2.65,19.5,119.0,306.46,254.99
2017,2,5,17,0,524.0,64.0,2.2,19.0,185.0,528.56,429.69
2017,2,5,17,15,437.5,53.5,2.15,18.5,137.0,442.28,358.48
2017,2,5,17,30,351.0,43.0,2.1,18.0,89.0,357.23,285.89
2017,2,5,17,45,212.0,27.5,2.05,17.5,51.5,229.38,159.97
2017,2,5,18,0,73.0,12.0,2.0,17.0,14.0,60.62,0.0
2017,2,5,18,15,36.5,6.0,2.1,17.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.0,6.5,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,16.0,13.0,10.24,0.0
2017,2,6,7,45,183.0,29.0,3.6,16.5,50.0,22.47,11.17
2017,2,6,8,0,313.0,46.0,3.9,17.0,87.0,35.44,24.79
2017,2,6,8,15,400.0,57.5,4.15,17.5,134.5,46.27,34.83
2017,2,6,8,30,487.0,69.0,4.4,18.0,182.0,54.58,42.41
2017,2,6,8,45,543.5,77.5,4.65,19.0,231.5,60.05,47.16
2017,2,6,9,0,600.0,86.0,4.9,20.0,281.0,65.44,51.65
2017,2,6,9,15,300.0,59.5,5.1,20.5,157.0,41.37,30.53
2017,2,6,9,30,0.0,33.0,5.3,21.0,33.0,27.25,18.11
2017,2,6,9,45,0.0,52.0,5.5,21.5,52.0,43.05,31.66
2017,2,6,10,0,0.0,71.0,5.7,22.0,71.0,58.9,45.1
2017,2,6,10,15,0.0,77.0,5.75,22.0,77.0,63.93,49.26
2017,2,6,10,30,0.0,83.0,5.8,22.0,83.0,68.97,50.95
2017,2,6,10,45,36.0,180.0,5.9,22.5,202.5,139.7,106.48
2017,2,6,11,0,72.0,277.0,6.0,23.0,322.0,211.87,161.49
2017,2,6,11,15,72.5,288.5,5.95,23.0,335.0,228.9,174.68
2017,2,6,11,30,73.0,300.0,5.9,23.0,348.0,246.05,188.3
2017,2,6,11,45,92.0,314.5,5.9,23.0,376.5,271.28,207.86
2017,2,6,12,0,111.0,329.0,5.9,23.0,405.0,298.88,229.49
2017,2,6,12,15,112.5,332.5,5.8,23.0,410.0,313.26,241.21
2017,2,6,12,30,114.0,336.0,5.7,23.0,415.0,327.55,252.82
2017,2,6,12,45,67.5,300.0,5.65,23.0,347.0,285.0,220.52
2017,2,6,13,0,21.0,264.0,5.6,23.0,279.0,231.73,179.13
2017,2,6,13,15,32.0,279.0,5.5,23.0,301.0,259.78,201.36
2017,2,6,13,30,43.0,294.0,5.4,23.0,323.0,285.33,221.53
2017,2,6,13,45,110.0,306.0,5.35,23.0,378.5,347.27,270.96
2017,2,6,14,0,177.0,318.0,5.3,23.0,434.0,425.5,332.47
2017,2,6,14,15,148.0,304.0,5.3,23.0,398.5,402.54,315.03
2017,2,6,14,30,119.0,290.0,5.3,23.0,363.0,363.61,285.42
2017,2,6,14,45,391.5,217.0,5.35,23.0,439.0,549.47,434.88
2017,2,6,15,0,664.0,144.0,5.4,23.0,515.0,707.95,559.97
2017,2,6,15,15,392.0,183.0,5.25,23.0,398.0,537.68,427.73
2017,2,6,15,30,120.0,222.0,5.1,23.0,281.0,337.95,268.48
2017,2,6,15,45,391.5,162.0,4.95,23.0,329.0,530.18,425.68
2017,2,6,16,0,663.0,102.0,4.8,23.0,377.0,695.91,555.14
2017,2,6,16,15,624.0,95.5,4.45,22.5,329.5,658.05,526.81
2017,2,6,16,30,585.0,89.0,4.1,22.0,282.0,617.57,497.23
2017,2,6,16,45,525.5,81.0,3.75,21.5,232.0,556.76,451.04
2017,2,6,17,0,466.0,73.0,3.4,21.0,182.0,494.44,401.89
2017,2,6,17,15,379.5,60.5,3.3,20.5,135.0,404.78,328.94
2017,2,6,17,30,293.0,48.0,3.2,20.0,88.0,321.61,257.33
2017,2,6,17,45,146.5,31.0,3.1,20.0,51.0,191.14,134.88
2017,2,6,18,0,0.0,14.0,3.0,20.0,14.0,11.95,0.0
2017,2,6,18,15,0.0,7.0,3.1,20.0,7.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,14.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,15.0,17.0,14.51,0.0
2017,2,7,7,45,236.5,27.0,3.85,15.5,58.5,22.18,11.4
2017,2,7,8,0,473.0,37.0,4.0,16.0,100.0,30.39,20.6
2017,2,7,8,15,559.0,44.5,3.95,16.5,152.0,36.03,26.04
2017,2,7,8,30,645.0,52.0,3.9,17.0,204.0,45.37,34.5
2017,2,7,8,45,701.5,57.0,3.9,18.0,257.5,49.11,37.76
2017,2,7,9,0,758.0,62.0,3.9,19.0,311.0,52.89,40.9
2017,2,7,9,15,792.0,66.0,3.9,19.5,362.0,55.64,43.12
2017,2,7,9,30,826.0,70.0,3.9,20.0,413.0,58.36,45.27
2017,2,7,9,45,856.0,71.0,3.9,21.0,461.0,58.8,45.32
2017,2,7,10,0,886.0,72.0,3.9,22.0,509.0,67.04,52.04
2017,2,7,10,15,902.0,74.0,3.95,22.5,549.5,68.74,53.22
2017,2,7,10,30,918.0,76.0,4.0,23.0,590.0,85.49,52.6
2017,2,7,10,45,736.5,139.5,4.05,24.0,567.0,155.84,92.68
2017,2,7,11,0,555.0,203.0,4.1,25.0,544.0,220.29,145.73
2017,2,7,11,15,593.0,200.0,4.05,25.0,578.0,264.3,179.45
2017,2,7,11,30,631.0,197.0,4.0,25.0,612.0,312.85,219.02
2017,2,7,11,45,528.5,243.0,4.0,25.5,596.5,353.35,256.36
2017,2,7,12,0,426.0,289.0,4.0,26.0,581.0,384.89,284.96
2017,2,7,12,15,604.5,223.0,3.9,26.0,643.0,439.42,326.76
2017,2,7,12,30,783.0,157.0,3.8,26.0,705.0,507.64,379.93
2017,2,7,12,45,724.5,181.5,3.75,26.5,688.5,540.61,406.74
2017,2,7,13,0,666.0,206.0,3.7,27.0,672.0,567.01,427.59
2017,2,7,13,15,647.0,209.5,3.6,27.0,658.0,592.74,448.19
2017,2,7,13,30,628.0,213.0,3.5,27.0,644.0,615.03,465.78
2017,2,7,13,45,526.5,243.0,3.4,27.0,598.0,598.95,454.38
2017,2,7,14,0,425.0,273.0,3.3,27.0,552.0,568.29,432.13
2017,2,7,14,15,468.5,246.5,3.15,27.0,543.5,605.18,460.56
2017,2,7,14,30,512.0,220.0,3.0,27.0,535.0,630.38,480.35
2017,2,7,14,45,487.5,215.0,2.85,27.0,503.0,623.18,475.68
2017,2,7,15,0,463.0,210.0,2.7,27.0,471.0,612.88,468.91
2017,2,7,15,15,372.5,211.5,2.4,26.5,412.0,537.77,414.63
2017,2,7,15,30,282.0,213.0,2.1,26.0,353.0,475.93,368.93
2017,2,7,15,45,306.5,188.5,1.85,26.0,328.0,475.45,370.24
2017,2,7,16,0,331.0,164.0,1.6,26.0,303.0,472.8,369.46
2017,2,7,16,15,318.5,146.0,1.45,25.0,266.5,445.83,351.32
2017,2,7,16,30,306.0,128.0,1.3,24.0,230.0,417.25,331.51
2017,2,7,16,45,487.0,89.5,1.15,23.5,220.0,532.5,421.22
2017,2,7,17,0,668.0,51.0,1.0,23.0,210.0,622.57,484.4
2017,2,7,17,15,586.0,43.5,1.05,22.0,158.0,539.78,421.91
2017,2,7,17,30,504.0,36.0,1.1,21.0,106.0,466.63,363.08
2017,2,7,17,45,252.0,28.0,1.2,20.5,63.0,265.16,190.3
2017,2,7,18,0,0.0,20.0,1.3,20.0,20.0,17.07,0.0
2017,2,7,18,15,0.0,10.0,1.35,19.5,10.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,13.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,14.0,19.0,16.22,0.0
2017,2,8,7,45,241.0,27.5,4.35,15.0,60.5,22.55,12.05
2017,2,8,8,0,482.0,36.0,4.5,16.0,102.0,29.5,19.88
2017,2,8,8,15,565.0,43.5,4.4,16.5,153.5,35.19,25.33
2017,2,8,8,30,648.0,51.0,4.3,17.0,205.0,44.45,33.7
2017,2,8,8,45,702.0,55.0,4.2,18.0,257.5,47.39,36.24
2017,2,8,9,0,756.0,59.0,4.1,19.0,310.0,50.39,38.71
2017,2,8,9,15,599.5,102.0,4.25,20.0,320.0,75.53,60.3
2017,2,8,9,30,443.0,145.0,4.4,21.0,330.0,99.89,80.79
2017,2,8,9,45,660.5,107.0,4.6,22.0,417.5,76.04,59.86
2017,2,8,10,0,878.0,69.0,4.8,23.0,505.0,64.9,49.97
2017,2,8,10,15,895.0,71.0,4.85,23.5,545.5,66.63,51.2
2017,2,8,10,30,912.0,73.0,4.9,24.0,586.0,85.15,50.91
2017,2,8,10,45,928.0,72.5,5.0,24.5,621.0,142.46,74.51
2017,2,8,11,0,944.0,72.0,5.1,25.0,656.0,200.78,114.21
2017,2,8,11,15,764.5,143.0,5.15,25.0,628.5,261.08,170.83
2017,2,8,11,30,585.0,214.0,5.2,25.0,601.0,313.02,221.52
2017,2,8,11,45,593.5,218.5,5.3,25.5,619.5,357.64,259.31
2017,2,8,12,0,602.0,223.0,5.4,26.0,638.0,402.38,296.95
2017,2,8,12,15,782.0,153.5,5.4,26.0,699.5,462.45,344.63
2017,2,8,12,30,962.0,84.0,5.4,26.0,761.0,533.75,401.9
2017,2,8,12,45,963.5,83.5,5.4,26.0,761.0,580.83,441.46
2017,2,8,13,0,965.0,83.0,5.4,26.0,761.0,625.54,478.39
2017,2,8,13,15,962.5,82.5,5.35,26.0,752.5,665.3,510.71
2017,2,8,13,30,960.0,82.0,5.3,26.0,744.0,702.02,540.13
2017,2,8,13,45,956.5,80.5,5.3,26.0,727.0,733.89,565.72
2017,2,8,14,0,953.0,79.0,5.3,26.0,710.0,762.35,588.02
2017,2,8,14,15,945.0,78.0,5.3,25.5,684.0,784.56,605.85
2017,2,8,14,30,937.0,77.0,5.3,25.0,658.0,803.01,621.21
2017,2,8,14,45,926.0,75.5,5.3,25.0,625.0,814.79,630.74
2017,2,8,15,0,915.0,74.0,5.3,25.0,592.0,822.69,637.7
2017,2,8,15,15,899.5,72.0,5.3,24.5,551.5,822.56,640.34
2017,2,8,15,30,884.0,70.0,5.3,24.0,511.0,818.6,640.4
2017,2,8,15,45,864.0,66.5,5.3,23.5,465.5,805.38,633.8
2017,2,8,16,0,844.0,63.0,5.3,23.0,420.0,788.61,624.53
2017,2,8,16,15,813.0,59.5,5.3,22.0,369.5,767.67,613.11
2017,2,8,16,30,782.0,56.0,5.3,21.0,319.0,735.57,592.66
2017,2,8,16,45,734.0,52.0,5.3,20.5,266.5,686.45,556.88
2017,2,8,17,0,686.0,48.0,5.3,20.0,214.0,635.42,517.64
2017,2,8,17,15,608.0,41.5,5.2,19.0,162.0,556.58,454.38
2017,2,8,17,30,530.0,35.0,5.1,18.0,110.0,477.98,386.89
2017,2,8,17,45,265.0,28.5,5.0,17.5,66.0,275.96,207.11
2017,2,8,18,0,0.0,22.0,4.9,17.0,22.0,18.78,0.0
2017,2,8,18,15,0.0,11.0,4.75,16.0,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,10.5,3.65,3.5,10.5,0.0,0.0
2017,2,9,7,30,0.0,21.0,3.8,4.0,21.0,17.92,0.0
2017,2,9,7,45,223.5,31.0,3.95,4.5,62.0,24.06,14.29
2017,2,9,8,0,447.0,41.0,4.1,5.0,103.0,33.59,24.62
2017,2,9,8,15,532.5,46.5,4.05,5.5,152.0,37.4,28.61
2017,2,9,8,30,618.0,52.0,4.0,6.0,201.0,41.38,32.47
2017,2,9,8,45,658.5,58.0,4.0,7.0,249.5,49.46,39.84
2017,2,9,9,0,699.0,64.0,4.0,8.0,298.0,53.81,43.61
2017,2,9,9,15,709.0,73.0,3.9,8.5,342.0,60.1,49.12
2017,2,9,9,30,719.0,82.0,3.8,9.0,386.0,60.56,49.3
2017,2,9,9,45,617.5,123.5,3.75,9.5,405.0,87.12,72.82
2017,2,9,10,0,516.0,165.0,3.7,10.0,424.0,110.37,93.04
2017,2,9,10,15,736.0,118.5,3.65,10.5,519.0,81.4,67.01
2017,2,9,10,30,956.0,72.0,3.6,11.0,614.0,88.01,54.15
2017,2,9,10,45,966.0,73.5,3.55,12.0,647.5,148.84,81.55
2017,2,9,11,0,976.0,75.0,3.5,13.0,681.0,210.06,125.49
2017,2,9,11,15,790.0,141.5,3.4,13.5,645.0,267.14,181.81
2017,2,9,11,30,604.0,208.0,3.3,14.0,609.0,315.3,231.13
2017,2,9,11,45,554.0,233.0,3.2,14.5,608.0,356.96,269.18
2017,2,9,12,0,504.0,258.0,3.1,15.0,607.0,393.34,301.78
2017,2,9,12,15,745.0,172.5,3.05,15.0,695.5,464.22,357.64
2017,2,9,12,30,986.0,87.0,3.0,15.0,784.0,550.37,426.61
2017,2,9,12,45,985.5,86.5,2.95,15.5,783.5,597.67,465.78
2017,2,9,13,0,985.0,86.0,2.9,16.0,783.0,642.36,501.93
2017,2,9,13,15,982.5,86.0,2.85,16.0,774.0,683.55,535.36
2017,2,9,13,30,980.0,86.0,2.8,16.0,765.0,721.67,565.76
2017,2,9,13,45,974.5,85.0,2.75,16.5,747.0,753.54,589.93
2017,2,9,14,0,969.0,84.0,2.7,17.0,729.0,781.85,610.48
2017,2,9,14,15,961.0,83.0,2.7,17.0,703.0,804.67,627.36
2017,2,9,14,30,953.0,82.0,2.7,17.0,677.0,823.67,641.69
2017,2,9,14,45,940.0,81.0,2.7,17.0,642.5,834.94,650.71
2017,2,9,15,0,927.0,80.0,2.7,17.0,608.0,842.23,657.16
2017,2,9,15,15,911.0,78.0,2.65,17.0,567.0,842.01,658.12
2017,2,9,15,30,895.0,76.0,2.6,17.0,526.0,837.92,656.54
2017,2,9,15,45,872.0,73.0,2.55,17.0,479.0,831.19,653.21
2017,2,9,16,0,849.0,70.0,2.5,17.0,432.0,812.8,641.53
2017,2,9,16,15,817.0,66.5,2.2,16.0,380.5,782.87,621.83
2017,2,9,16,30,785.0,63.0,1.9,15.0,329.0,749.78,599.15
2017,2,9,16,45,735.0,58.0,1.6,14.0,275.0,697.43,561.02
2017,2,9,17,0,685.0,53.0,1.3,13.0,221.0,643.04,519.44
2017,2,9,17,15,605.0,46.0,1.3,12.0,167.5,561.39,456.69
2017,2,9,17,30,525.0,39.0,1.3,11.0,114.0,489.66,396.8
2017,2,9,17,45,375.0,27.5,1.35,10.5,69.5,356.05,273.2
2017,2,9,18,0,225.0,16.0,1.4,10.0,25.0,171.65,0.0
2017,2,9,18,15,112.5,8.0,1.4,10.0,12.5,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,28.5,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,57.0,16.0,3.1,9.0,18.0,13.66,0.0
2017,2,10,7,45,174.5,35.5,3.35,10.0,57.5,27.33,16.86
2017,2,10,8,0,292.0,55.0,3.6,11.0,97.0,41.97,31.42
2017,2,10,8,15,377.5,68.0,3.85,12.0,146.0,51.42,40.36
2017,2,10,8,30,463.0,81.0,4.1,13.0,195.0,60.72,48.83
2017,2,10,8,45,515.0,92.0,4.35,14.0,245.0,68.18,55.38
2017,2,10,9,0,567.0,103.0,4.6,15.0,295.0,77.99,63.8
2017,2,10,9,15,607.0,110.0,4.85,15.5,344.0,81.43,66.55
2017,2,10,9,30,647.0,117.0,5.1,16.0,393.0,84.84,69.22
2017,2,10,9,45,340.0,161.5,5.4,17.0,307.5,112.87,93.06
2017,2,10,10,0,33.0,206.0,5.7,18.0,222.0,147.21,121.86
2017,2,10,10,15,36.0,221.0,5.8,18.5,240.5,156.86,129.47
2017,2,10,10,30,39.0,236.0,5.9,19.0,259.0,168.78,132.23
2017,2,10,10,45,27.5,231.5,6.0,20.0,248.0,180.68,140.61
2017,2,10,11,0,16.0,227.0,6.1,21.0,237.0,180.05,139.67
2017,2,10,11,15,8.0,194.5,6.1,21.0,199.5,157.6,121.9
2017,2,10,11,30,0.0,162.0,6.1,21.0,162.0,132.15,101.69
2017,2,10,11,45,53.5,249.5,6.1,21.5,287.0,214.1,165.26
2017,2,10,12,0,107.0,337.0,6.1,22.0,412.0,304.78,235.12
2017,2,10,12,15,67.0,309.5,6.05,22.0,356.5,277.91,215.13
2017,2,10,12,30,27.0,282.0,6.0,22.0,301.0,243.93,189.08
2017,2,10,12,45,174.5,306.5,6.0,22.5,430.5,351.08,272.72
2017,2,10,13,0,322.0,331.0,6.0,23.0,560.0,474.35,367.76
2017,2,10,13,15,591.5,227.5,5.95,23.0,642.5,576.98,449.31
2017,2,10,13,30,861.0,124.0,5.9,23.0,725.0,688.08,537.27
2017,2,10,13,45,859.0,121.0,5.85,23.0,708.5,718.2,561.4
2017,2,10,14,0,857.0,118.0,5.8,23.0,692.0,745.17,583.19
2017,2,10,14,15,848.0,116.5,5.7,23.0,666.5,765.25,599.26
2017,2,10,14,30,839.0,115.0,5.6,23.0,641.0,781.7,611.76
2017,2,10,14,45,828.5,111.5,5.55,23.0,609.0,791.2,619.54
2017,2,10,15,0,818.0,108.0,5.5,23.0,577.0,796.94,624.77
2017,2,10,15,15,800.0,105.0,5.3,23.0,537.5,793.39,622.69
2017,2,10,15,30,782.0,102.0,5.1,23.0,498.0,786.04,617.97
2017,2,10,15,45,757.0,97.5,4.95,23.0,453.0,772.79,609.25
2017,2,10,16,0,732.0,93.0,4.8,23.0,408.0,751.49,594.6
2017,2,10,16,15,696.0,88.0,4.35,22.0,358.5,717.3,571.07
2017,2,10,16,30,660.0,83.0,3.9,21.0,309.0,680.36,545.55
2017,2,10,16,45,605.5,76.0,3.5,20.5,257.5,623.54,503.02
2017,2,10,17,0,551.0,69.0,3.1,20.0,206.0,565.15,457.62
2017,2,10,17,15,468.0,59.0,2.9,19.0,155.5,480.07,390.36
2017,2,10,17,30,385.0,49.0,2.7,18.0,105.0,395.58,319.84
2017,2,10,17,45,250.5,33.5,2.55,17.5,64.0,271.93,207.55
2017,2,10,18,0,116.0,18.0,2.4,17.0,23.0,130.25,0.0
2017,2,10,18,15,58.0,9.0,2.4,17.0,11.5,7.68,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,46.0,9.0,2.9,15.5,10.5,7.68,0.0
2017,2,11,7,30,92.0,18.0,3.2,16.0,21.0,14.0,0.0
2017,2,11,7,45,226.5,34.0,3.5,17.0,62.0,26.32,15.73
2017,2,11,8,0,361.0,50.0,3.8,18.0,103.0,40.96,29.69
2017,2,11,8,15,445.5,61.0,4.1,18.5,153.0,48.91,37.13
2017,2,11,8,30,530.0,72.0,4.4,19.0,203.0,56.73,44.18
2017,2,11,8,45,590.0,78.0,4.75,19.5,255.0,60.2,47.21
2017,2,11,9,0,650.0,84.0,5.1,20.0,307.0,63.73,50.14
2017,2,11,9,15,687.0,89.5,5.1,20.5,356.5,66.66,52.45
2017,2,11,9,30,724.0,95.0,5.1,21.0,406.0,69.55,54.68
2017,2,11,9,45,603.5,136.0,5.15,22.0,414.0,95.65,76.58
2017,2,11,10,0,483.0,177.0,5.2,23.0,422.0,117.02,94.07
2017,2,11,10,15,654.5,140.5,5.1,23.5,500.5,94.57,74.73
2017,2,11,10,30,826.0,104.0,5.0,24.0,579.0,100.41,61.17
2017,2,11,10,45,844.0,104.0,4.95,24.5,613.0,154.79,86.2
2017,2,11,11,0,862.0,104.0,4.9,25.0,647.0,210.7,125.29
2017,2,11,11,15,550.0,213.5,4.85,25.0,564.5,269.91,186.12
2017,2,11,11,30,238.0,323.0,4.8,25.0,482.0,303.9,225.4
2017,2,11,11,45,558.5,219.5,4.75,25.5,607.0,351.54,255.54
2017,2,11,12,0,879.0,116.0,4.7,26.0,732.0,432.92,315.49
2017,2,11,12,15,882.0,116.5,4.6,26.0,741.0,483.61,358.76
2017,2,11,12,30,885.0,117.0,4.5,26.0,750.0,532.74,399.8
2017,2,11,12,45,886.5,116.5,4.45,26.5,750.5,578.4,436.46
2017,2,11,13,0,888.0,116.0,4.4,27.0,751.0,621.89,470.53
2017,2,11,13,15,885.5,115.0,4.35,27.0,742.5,660.09,500.88
2017,2,11,13,30,883.0,114.0,4.3,27.0,734.0,695.42,528.54
2017,2,11,13,45,878.5,112.5,4.25,27.0,717.0,725.85,552.24
2017,2,11,14,0,874.0,111.0,4.2,27.0,700.0,752.99,573.26
2017,2,11,14,15,865.0,109.5,4.1,27.0,674.5,773.4,588.51
2017,2,11,14,30,856.0,108.0,4.0,27.0,649.0,790.14,600.71
2017,2,11,14,45,848.0,104.0,3.95,27.0,617.0,801.25,609.31
2017,2,11,15,0,840.0,100.0,3.9,27.0,585.0,808.62,615.47
2017,2,11,15,15,822.5,97.0,3.75,26.5,545.0,805.63,615.33
2017,2,11,15,30,805.0,94.0,3.6,26.0,505.0,798.82,612.66
2017,2,11,15,45,782.0,90.0,3.5,26.0,460.0,782.59,602.45
