Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,12.5,2.3,10.0,12.5,10.29,0.51
2017,3,4,7,30,0.0,25.0,2.4,10.0,25.0,20.63,12.4
2017,3,4,7,45,0.0,44.0,2.55,10.5,44.0,36.08,26.71
2017,3,4,8,0,0.0,63.0,2.7,11.0,63.0,50.96,40.39
2017,3,4,8,15,0.0,84.0,2.75,11.0,84.0,67.08,55.05
2017,3,4,8,30,0.0,105.0,2.8,11.0,105.0,83.01,69.29
2017,3,4,8,45,0.0,88.5,2.85,11.0,88.5,72.2,59.47
2017,3,4,9,0,0.0,72.0,2.9,11.0,72.0,59.71,48.13
2017,3,4,9,15,0.0,83.5,3.0,11.0,83.5,69.32,56.53
2017,3,4,9,30,0.0,95.0,3.1,11.0,95.0,78.45,64.41
2017,3,4,9,45,0.0,126.5,3.25,11.5,126.5,102.44,85.14
2017,3,4,10,0,0.0,158.0,3.4,12.0,158.0,125.67,104.91
2017,3,4,10,15,0.0,162.0,3.5,12.0,162.0,129.31,103.01
2017,3,4,10,30,0.0,166.0,3.6,12.0,166.0,133.28,106.06
2017,3,4,10,45,0.5,164.0,3.75,12.5,165.0,132.75,105.19
2017,3,4,11,0,1.0,162.0,3.9,13.0,164.0,132.06,104.23
2017,3,4,11,15,0.5,146.0,4.0,13.0,147.0,120.04,94.24
2017,3,4,11,30,0.0,130.0,4.1,13.0,130.0,107.49,83.84
2017,3,4,11,45,0.0,100.0,4.25,13.0,100.0,83.31,63.83
2017,3,4,12,0,0.0,70.0,4.4,13.0,70.0,58.36,43.12
2017,3,4,12,15,0.0,71.0,4.4,13.0,71.0,59.21,43.81
2017,3,4,12,30,0.0,72.0,4.4,13.0,72.0,60.05,44.5
2017,3,4,12,45,0.0,95.5,4.45,13.5,95.5,79.72,60.67
2017,3,4,13,0,0.0,119.0,4.5,14.0,119.0,99.36,76.7
2017,3,4,13,15,0.0,130.5,4.45,14.0,130.5,109.12,84.71
2017,3,4,13,30,0.0,142.0,4.4,14.0,142.0,119.0,92.84
2017,3,4,13,45,0.0,142.0,4.4,14.0,142.0,119.22,93.08
2017,3,4,14,0,0.0,142.0,4.4,14.0,142.0,119.43,93.37
2017,3,4,14,15,0.0,131.5,4.3,14.0,131.5,110.57,86.21
2017,3,4,14,30,0.0,121.0,4.2,14.0,121.0,101.61,78.97
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,93.45,72.38
2017,3,4,15,0,0.0,102.0,4.1,14.0,102.0,85.23,65.73
2017,3,4,15,15,0.0,92.5,3.95,13.5,92.5,76.98,59.14
2017,3,4,15,30,0.0,83.0,3.8,13.0,83.0,68.99,52.73
2017,3,4,15,45,0.0,64.0,3.7,13.0,64.0,53.09,39.48
2017,3,4,16,0,0.0,45.0,3.6,13.0,45.0,37.25,26.17
2017,3,4,16,15,0.0,46.0,3.55,13.0,46.0,38.06,26.97
2017,3,4,16,30,0.0,47.0,3.5,13.0,47.0,38.87,27.77
2017,3,4,16,45,0.0,40.5,3.45,13.0,40.5,33.46,23.21
2017,3,4,17,0,0.0,34.0,3.4,13.0,34.0,28.06,18.61
2017,3,4,17,15,0.0,27.0,3.35,12.5,27.0,22.25,13.62
2017,3,4,17,30,0.0,20.0,3.3,12.0,20.0,16.46,8.56
2017,3,4,17,45,0.0,13.5,3.25,12.0,13.5,11.09,3.8
2017,3,4,18,0,0.0,7.0,3.2,12.0,7.0,5.74,0.0
2017,3,4,18,15,0.0,3.5,3.25,12.0,3.5,2.87,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.0,21.5,2.4,13.0,40.0,16.71,5.39
2017,3,5,7,30,298.0,43.0,2.5,13.0,80.0,33.18,23.14
2017,3,5,7,45,406.0,53.0,2.6,13.5,131.5,42.52,32.1
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,49.73,38.82
2017,3,5,8,15,257.0,46.0,2.7,14.5,106.0,34.1,24.94
2017,3,5,8,30,0.0,29.0,2.7,15.0,29.0,23.92,15.78
2017,3,5,8,45,348.0,62.0,2.7,15.5,213.0,43.26,32.89
2017,3,5,9,0,696.0,95.0,2.7,16.0,397.0,69.1,55.41
2017,3,5,9,15,348.0,108.0,2.7,16.5,259.0,72.95,58.44
2017,3,5,9,30,0.0,121.0,2.7,17.0,121.0,97.98,79.73
2017,3,5,9,45,0.0,137.0,2.75,17.5,137.0,110.15,89.7
2017,3,5,10,0,0.0,153.0,2.8,18.0,153.0,122.18,99.46
2017,3,5,10,15,3.5,179.0,2.9,18.5,182.0,141.65,110.27
2017,3,5,10,30,7.0,205.0,3.0,19.0,211.0,162.16,125.98
2017,3,5,10,45,16.5,244.0,3.1,19.5,256.5,193.54,149.89
2017,3,5,11,0,26.0,283.0,3.2,20.0,302.0,226.5,174.84
2017,3,5,11,15,15.0,232.0,3.3,20.0,243.5,190.12,146.62
2017,3,5,11,30,4.0,181.0,3.4,20.0,185.0,149.25,114.64
2017,3,5,11,45,5.5,191.5,3.55,20.5,196.5,159.01,122.11
2017,3,5,12,0,7.0,202.0,3.7,21.0,208.0,169.05,129.74
2017,3,5,12,15,10.0,229.5,3.75,21.0,238.0,193.81,149.13
2017,3,5,12,30,13.0,257.0,3.8,21.0,268.0,219.32,169.03
2017,3,5,12,45,9.5,224.0,3.85,21.5,232.5,191.94,147.38
2017,3,5,13,0,6.0,191.0,3.9,22.0,197.0,163.42,124.85
2017,3,5,13,15,6.0,190.5,3.9,22.0,196.0,163.82,125.29
2017,3,5,13,30,6.0,190.0,3.9,22.0,195.0,164.21,125.69
2017,3,5,13,45,69.5,283.5,3.95,22.0,336.5,304.67,236.55
2017,3,5,14,0,133.0,377.0,4.0,22.0,478.0,462.98,357.34
2017,3,5,14,15,471.5,258.0,3.95,22.0,598.0,663.73,513.67
2017,3,5,14,30,810.0,139.0,3.9,22.0,718.0,849.62,651.48
2017,3,5,14,45,779.5,144.5,3.85,22.0,680.5,855.57,655.26
2017,3,5,15,0,749.0,150.0,3.8,22.0,643.0,853.02,654.51
2017,3,5,15,15,731.0,146.0,3.7,22.0,602.5,847.09,651.37
2017,3,5,15,30,713.0,142.0,3.6,22.0,562.0,837.45,645.79
2017,3,5,15,45,358.5,154.0,3.5,22.0,365.5,527.23,417.6
2017,3,5,16,0,4.0,166.0,3.4,22.0,169.0,152.58,118.34
2017,3,5,16,15,86.0,172.5,3.05,21.5,209.5,253.64,203.61
2017,3,5,16,30,168.0,179.0,2.7,21.0,250.0,361.25,291.46
2017,3,5,16,45,148.5,157.5,2.4,20.5,214.0,322.49,261.18
2017,3,5,17,0,129.0,136.0,2.1,20.0,178.0,283.39,230.5
2017,3,5,17,15,244.5,107.5,1.95,19.5,167.5,365.07,298.92
2017,3,5,17,30,360.0,79.0,1.8,19.0,157.0,439.38,357.69
2017,3,5,17,45,262.0,61.5,1.7,18.5,109.5,333.32,269.27
2017,3,5,18,0,164.0,44.0,1.6,18.0,62.0,217.63,169.66
2017,3,5,18,15,82.0,22.0,1.7,17.5,31.0,108.55,19.35
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,150.5,22.5,4.55,17.5,42.0,17.46,6.55
2017,3,6,7,30,301.0,45.0,4.8,18.0,84.0,34.66,23.95
2017,3,6,7,45,410.0,55.0,5.05,18.5,136.0,44.1,32.81
2017,3,6,8,0,519.0,65.0,5.3,19.0,188.0,51.26,39.35
2017,3,6,8,15,259.5,45.0,5.7,19.5,106.5,32.44,22.9
2017,3,6,8,30,0.0,25.0,6.1,20.0,25.0,20.61,12.45
2017,3,6,8,45,373.0,53.5,6.5,20.5,216.5,37.67,27.26
2017,3,6,9,0,746.0,82.0,6.9,21.0,408.0,66.02,51.63
2017,3,6,9,15,373.0,120.0,7.05,21.5,283.0,80.75,63.95
2017,3,6,9,30,0.0,158.0,7.2,22.0,158.0,124.35,100.62
2017,3,6,9,45,150.5,212.5,7.35,22.5,304.0,146.88,119.01
2017,3,6,10,0,301.0,267.0,7.5,23.0,450.0,168.67,136.59
2017,3,6,10,15,256.5,294.5,7.5,23.5,457.0,193.47,144.18
2017,3,6,10,30,212.0,322.0,7.5,24.0,464.0,237.1,174.74
2017,3,6,10,45,553.5,210.0,7.5,24.5,606.0,231.55,154.67
2017,3,6,11,0,895.0,98.0,7.5,25.0,748.0,282.48,183.71
2017,3,6,11,15,521.5,241.5,7.45,25.0,623.5,322.21,231.87
2017,3,6,11,30,148.0,385.0,7.4,25.0,499.0,336.25,254.26
2017,3,6,11,45,283.0,365.0,7.35,25.5,588.5,390.13,294.04
2017,3,6,12,0,418.0,345.0,7.3,26.0,678.0,461.7,348.38
2017,3,6,12,15,449.0,335.5,7.2,26.0,696.5,500.85,379.94
2017,3,6,12,30,480.0,326.0,7.1,26.0,715.0,543.11,413.64
2017,3,6,12,45,686.5,222.0,7.05,26.0,777.5,617.22,472.86
2017,3,6,13,0,893.0,118.0,7.0,26.0,840.0,693.45,534.23
2017,3,6,13,15,890.0,117.5,6.85,26.0,830.0,731.24,563.8
2017,3,6,13,30,887.0,117.0,6.7,26.0,820.0,766.08,590.77
2017,3,6,13,45,769.5,177.5,6.6,26.0,777.5,779.31,598.99
2017,3,6,14,0,652.0,238.0,6.5,26.0,735.0,773.5,593.25
2017,3,6,14,15,750.0,178.0,6.35,26.0,731.0,822.55,632.1
2017,3,6,14,30,848.0,118.0,6.2,26.0,727.0,862.8,661.11
2017,3,6,14,45,834.5,116.5,6.1,26.0,692.5,871.17,667.6
2017,3,6,15,0,821.0,115.0,6.0,26.0,658.0,875.64,671.63
2017,3,6,15,15,595.0,180.5,5.85,25.5,561.5,764.19,593.07
2017,3,6,15,30,369.0,246.0,5.7,25.0,465.0,615.7,481.39
2017,3,6,15,45,353.5,227.5,5.55,25.0,423.5,588.78,462.96
2017,3,6,16,0,338.0,209.0,5.4,25.0,382.0,559.72,442.36
2017,3,6,16,15,227.5,195.0,5.05,24.5,306.5,448.23,356.53
2017,3,6,16,30,117.0,181.0,4.7,24.0,231.0,318.14,254.02
2017,3,6,16,45,105.0,157.5,4.4,24.0,197.5,283.79,227.51
2017,3,6,17,0,93.0,134.0,4.1,24.0,164.0,248.74,199.78
2017,3,6,17,15,78.0,109.5,3.85,23.5,131.5,192.79,154.94
2017,3,6,17,30,63.0,85.0,3.6,23.0,99.0,153.09,122.1
2017,3,6,17,45,37.0,61.5,3.35,22.5,69.0,105.25,81.41
2017,3,6,18,0,11.0,38.0,3.1,22.0,39.0,55.83,38.9
2017,3,6,18,15,5.5,19.0,3.25,21.5,19.5,21.55,1.29
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,5.97,0.0
2017,3,7,7,15,51.5,31.0,2.25,18.0,38.0,24.28,12.22
2017,3,7,7,30,103.0,55.0,2.4,18.0,69.0,41.9,30.24
2017,3,7,7,45,166.0,78.0,2.6,18.5,112.5,57.89,44.83
2017,3,7,8,0,229.0,101.0,2.8,19.0,156.0,73.9,59.1
2017,3,7,8,15,306.0,109.5,3.1,19.0,203.0,80.46,64.96
2017,3,7,8,30,383.0,118.0,3.4,19.0,250.0,83.67,67.68
2017,3,7,8,45,314.5,151.5,3.7,19.5,271.5,106.98,87.48
2017,3,7,9,0,246.0,185.0,4.0,20.0,293.0,125.79,103.08
2017,3,7,9,15,126.0,180.5,4.2,20.0,236.5,127.61,104.26
2017,3,7,9,30,6.0,176.0,4.4,20.0,180.0,136.76,111.68
2017,3,7,9,45,8.0,192.0,4.65,20.0,197.0,148.59,121.31
2017,3,7,10,0,10.0,208.0,4.9,20.0,214.0,160.26,130.77
2017,3,7,10,15,11.5,221.5,5.0,20.0,229.0,171.5,133.46
2017,3,7,10,30,13.0,235.0,5.1,20.0,244.0,184.02,142.87
2017,3,7,10,45,122.5,296.0,5.2,20.5,385.5,228.6,172.75
2017,3,7,11,0,232.0,357.0,5.3,21.0,527.0,305.2,228.26
2017,3,7,11,15,233.5,369.5,5.25,21.0,545.5,335.32,252.82
2017,3,7,11,30,235.0,382.0,5.2,21.0,564.0,365.68,277.69
2017,3,7,11,45,353.5,352.0,5.2,21.0,632.0,410.93,312.46
2017,3,7,12,0,472.0,322.0,5.2,21.0,700.0,470.28,359.12
2017,3,7,12,15,517.5,312.0,5.15,21.0,730.0,520.17,399.12
2017,3,7,12,30,563.0,302.0,5.1,21.0,760.0,573.02,441.04
2017,3,7,12,45,365.5,357.5,5.05,21.0,655.0,529.54,408.8
2017,3,7,13,0,168.0,413.0,5.0,21.0,550.0,466.67,360.16
2017,3,7,13,15,149.5,406.5,4.95,21.0,527.0,463.85,358.54
2017,3,7,13,30,131.0,400.0,4.9,21.0,504.0,458.73,354.88
2017,3,7,13,45,93.5,374.0,4.9,21.0,447.5,407.58,316.18
2017,3,7,14,0,56.0,348.0,4.9,21.0,391.0,361.7,280.95
2017,3,7,14,15,57.5,337.0,4.85,21.0,379.5,359.37,279.8
2017,3,7,14,30,59.0,326.0,4.8,21.0,368.0,356.69,278.32
2017,3,7,14,45,91.0,321.5,4.8,21.0,383.5,387.18,303.41
2017,3,7,15,0,123.0,317.0,4.8,21.0,399.0,436.53,342.72
2017,3,7,15,15,138.5,297.5,4.7,20.5,384.5,438.24,345.95
2017,3,7,15,30,154.0,278.0,4.6,20.0,370.0,439.16,348.84
2017,3,7,15,45,133.0,254.0,4.55,20.0,329.0,400.42,319.44
2017,3,7,16,0,112.0,230.0,4.5,20.0,288.0,341.4,274.05
2017,3,7,16,15,226.5,196.0,4.2,19.5,297.5,429.6,348.47
2017,3,7,16,30,341.0,162.0,3.9,19.0,307.0,514.58,419.0
2017,3,7,16,45,302.5,148.0,3.65,18.5,263.5,465.37,381.11
2017,3,7,17,0,264.0,134.0,3.4,18.0,220.0,416.37,342.95
2017,3,7,17,15,314.5,107.5,3.1,17.0,191.0,425.53,352.9
2017,3,7,17,30,365.0,81.0,2.8,16.0,162.0,447.89,370.92
2017,3,7,17,45,277.5,62.5,2.55,15.5,114.0,348.08,286.32
2017,3,7,18,0,190.0,44.0,2.3,15.0,66.0,252.83,201.51
2017,3,7,18,15,95.0,22.0,2.35,14.5,33.0,118.66,44.38
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,20.0,6.0,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,40.0,12.0,2.5,11.0,13.0,10.24,0.0
2017,3,8,7,15,164.5,30.5,2.5,11.5,51.0,23.56,12.79
2017,3,8,7,30,289.0,49.0,2.5,12.0,89.0,37.54,27.33
2017,3,8,7,45,379.5,62.0,2.5,12.5,140.0,47.1,36.43
2017,3,8,8,0,470.0,75.0,2.5,13.0,191.0,58.89,47.22
2017,3,8,8,15,247.0,103.0,2.45,13.5,165.5,75.79,62.26
2017,3,8,8,30,24.0,131.0,2.4,14.0,140.0,101.2,84.46
2017,3,8,8,45,12.0,118.5,2.4,14.5,123.0,94.21,77.91
2017,3,8,9,0,0.0,106.0,2.4,15.0,106.0,86.0,70.33
2017,3,8,9,15,14.5,157.5,2.35,15.5,165.5,123.39,102.32
2017,3,8,9,30,29.0,209.0,2.3,16.0,225.0,149.94,124.39
2017,3,8,9,45,39.5,235.5,2.3,16.5,259.0,166.13,137.39
2017,3,8,10,0,50.0,262.0,2.3,17.0,293.0,181.79,149.81
2017,3,8,10,15,51.0,279.0,2.3,17.0,312.5,197.13,153.81
2017,3,8,10,30,52.0,296.0,2.3,17.0,332.0,216.12,167.57
2017,3,8,10,45,142.5,327.0,2.35,17.5,431.0,250.97,190.26
2017,3,8,11,0,233.0,358.0,2.4,18.0,530.0,307.25,230.49
2017,3,8,11,15,239.0,366.0,2.4,18.5,547.5,335.97,253.22
2017,3,8,11,30,245.0,374.0,2.4,19.0,565.0,365.17,276.43
2017,3,8,11,45,510.5,279.0,2.45,19.5,687.0,422.51,317.88
2017,3,8,12,0,776.0,184.0,2.5,20.0,809.0,509.5,383.94
2017,3,8,12,15,778.5,185.0,2.55,20.5,817.0,558.57,423.14
2017,3,8,12,30,781.0,186.0,2.6,21.0,825.0,606.27,460.38
2017,3,8,12,45,779.5,186.5,2.7,21.5,823.5,649.48,493.58
2017,3,8,13,0,778.0,187.0,2.8,22.0,822.0,690.5,524.43
2017,3,8,13,15,602.0,264.5,2.8,22.0,752.5,674.03,511.72
2017,3,8,13,30,426.0,342.0,2.8,22.0,683.0,641.89,487.06
2017,3,8,13,45,245.5,349.5,2.85,22.5,545.0,524.91,400.44
2017,3,8,14,0,65.0,357.0,2.9,23.0,407.0,377.76,288.47
2017,3,8,14,15,37.5,291.5,2.85,23.0,320.5,298.22,229.01
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,203.72,156.22
2017,3,8,14,45,13.0,231.5,2.8,23.0,241.0,213.22,164.23
2017,3,8,15,0,16.0,237.0,2.8,23.0,248.0,223.38,172.58
2017,3,8,15,15,16.5,227.5,2.8,23.0,238.0,217.26,168.25
2017,3,8,15,30,17.0,218.0,2.8,23.0,228.0,211.22,164.06
2017,3,8,15,45,8.5,185.0,2.8,23.0,190.0,172.98,134.12
2017,3,8,16,0,0.0,152.0,2.8,23.0,152.0,134.28,103.44
2017,3,8,16,15,9.5,155.5,2.6,22.5,160.0,149.32,116.54
2017,3,8,16,30,19.0,159.0,2.4,22.0,168.0,166.11,131.04
2017,3,8,16,45,13.5,138.5,2.2,21.5,144.5,142.95,112.68
2017,3,8,17,0,8.0,118.0,2.0,21.0,121.0,119.69,93.97
2017,3,8,17,15,187.0,99.5,1.85,20.5,142.0,304.09,249.17
2017,3,8,17,30,366.0,81.0,1.7,20.0,163.0,449.48,364.78
2017,3,8,17,45,274.5,63.5,1.55,19.5,115.0,347.54,279.97
2017,3,8,18,0,183.0,46.0,1.4,19.0,67.0,234.78,184.33
2017,3,8,18,15,91.5,23.0,1.45,18.5,33.5,118.77,51.43
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.27,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.0,19.5,16.09,7.03
2017,3,9,7,30,0.0,34.0,3.4,17.0,34.0,28.1,18.67
2017,3,9,7,45,0.0,52.0,3.55,17.5,52.0,42.36,31.56
2017,3,9,8,0,0.0,70.0,3.7,18.0,70.0,56.46,44.15
2017,3,9,8,15,0.0,89.0,3.8,18.5,89.0,71.14,56.98
2017,3,9,8,30,0.0,108.0,3.9,19.0,108.0,85.67,69.41
2017,3,9,8,45,0.0,111.0,4.05,20.0,111.0,88.89,71.7
2017,3,9,9,0,0.0,114.0,4.2,21.0,114.0,91.89,73.74
2017,3,9,9,15,0.5,138.5,4.25,21.0,139.0,110.17,89.04
2017,3,9,9,30,1.0,163.0,4.3,21.0,164.0,128.11,103.88
2017,3,9,9,45,37.0,220.0,4.35,21.5,243.5,157.64,128.04
2017,3,9,10,0,73.0,277.0,4.4,22.0,323.0,190.09,154.25
2017,3,9,10,15,45.5,262.0,4.4,22.0,291.5,188.01,144.26
2017,3,9,10,30,18.0,247.0,4.4,22.0,260.0,193.28,148.56
2017,3,9,10,45,36.0,288.5,4.45,22.5,315.0,218.01,166.48
2017,3,9,11,0,54.0,330.0,4.5,23.0,370.0,255.88,194.69
2017,3,9,11,15,119.0,361.0,4.45,23.0,453.0,297.96,225.19
2017,3,9,11,30,184.0,392.0,4.4,23.0,536.0,356.26,268.8
2017,3,9,11,45,200.5,399.5,4.4,23.5,559.5,387.08,292.34
2017,3,9,12,0,217.0,407.0,4.4,24.0,583.0,419.57,317.06
2017,3,9,12,15,218.0,411.5,4.35,24.0,589.5,443.36,335.72
2017,3,9,12,30,219.0,416.0,4.3,24.0,596.0,466.91,354.01
2017,3,9,12,45,233.0,413.0,4.25,24.0,605.0,492.18,373.57
2017,3,9,13,0,247.0,410.0,4.2,24.0,614.0,517.87,393.34
2017,3,9,13,15,148.5,385.5,4.1,24.0,507.5,446.28,339.9
2017,3,9,13,30,50.0,361.0,4.0,24.0,401.0,355.15,270.68
2017,3,9,13,45,117.0,374.0,3.9,24.0,465.5,437.84,334.51
2017,3,9,14,0,184.0,387.0,3.8,24.0,530.0,515.74,393.5
2017,3,9,14,15,211.5,370.0,3.7,23.5,529.0,535.29,409.67
2017,3,9,14,30,239.0,353.0,3.6,23.0,528.0,554.73,426.15
2017,3,9,14,45,297.5,323.0,3.5,23.0,530.0,604.37,464.55
2017,3,9,15,0,356.0,293.0,3.4,23.0,532.0,637.54,491.02
2017,3,9,15,15,459.0,241.0,3.2,22.5,529.5,704.12,543.21
2017,3,9,15,30,562.0,189.0,3.0,22.0,527.0,751.76,581.65
2017,3,9,15,45,563.0,172.0,2.85,22.0,488.0,741.06,575.15
2017,3,9,16,0,564.0,155.0,2.7,22.0,449.0,727.21,566.34
2017,3,9,16,15,381.0,169.0,2.55,21.5,359.0,578.81,457.08
2017,3,9,16,30,198.0,183.0,2.4,21.0,269.0,394.4,315.93
2017,3,9,16,45,184.0,160.0,2.25,21.0,231.5,357.83,288.98
2017,3,9,17,0,170.0,137.0,2.1,21.0,194.0,320.39,260.0
2017,3,9,17,15,150.0,113.0,2.15,20.5,156.5,275.46,224.74
2017,3,9,17,30,130.0,89.0,2.2,20.0,119.0,229.88,187.58
2017,3,9,17,45,96.5,66.0,2.25,20.0,84.5,174.34,140.18
2017,3,9,18,0,63.0,43.0,2.3,20.0,50.0,118.22,90.93
2017,3,9,18,15,31.5,21.5,2.35,19.5,25.0,58.44,25.59
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.95,16.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,1.0,17.0,15.0,12.8,0.0
2017,3,10,7,15,118.5,34.0,1.0,17.5,51.5,26.42,15.61
2017,3,10,7,30,237.0,53.0,1.0,18.0,88.0,40.21,29.1
2017,3,10,7,45,308.0,69.5,1.05,18.5,135.5,52.02,39.9
2017,3,10,8,0,379.0,86.0,1.1,19.0,183.0,63.49,50.11
2017,3,10,8,15,435.0,96.0,0.85,19.5,232.5,70.0,55.71
2017,3,10,8,30,491.0,106.0,0.6,20.0,282.0,76.34,60.96
2017,3,10,8,45,601.5,101.0,0.4,20.5,351.0,73.33,58.03
2017,3,10,9,0,712.0,96.0,0.2,21.0,420.0,69.18,54.16
2017,3,10,9,15,739.0,100.5,0.35,21.5,471.0,70.95,55.38
2017,3,10,9,30,766.0,105.0,0.5,22.0,522.0,79.65,62.41
2017,3,10,9,45,681.0,145.5,0.65,22.5,539.5,95.48,75.33
2017,3,10,10,0,596.0,186.0,0.8,23.0,557.0,117.79,93.42
2017,3,10,10,15,605.0,195.5,0.9,23.0,593.0,153.63,100.58
2017,3,10,10,30,614.0,205.0,1.0,23.0,629.0,203.6,130.16
2017,3,10,10,45,742.0,159.5,1.15,23.5,695.0,239.49,151.54
2017,3,10,11,0,870.0,114.0,1.3,24.0,761.0,300.39,196.86
2017,3,10,11,15,877.0,115.5,1.4,24.0,786.0,357.42,245.79
2017,3,10,11,30,884.0,117.0,1.5,24.0,811.0,414.13,294.33
2017,3,10,11,45,884.5,120.0,1.6,24.5,826.5,468.67,339.81
2017,3,10,12,0,885.0,123.0,1.7,25.0,842.0,521.8,382.89
2017,3,10,12,15,750.5,205.0,1.75,25.0,818.5,565.67,417.94
2017,3,10,12,30,616.0,287.0,1.8,25.0,795.0,598.19,442.73
2017,3,10,12,45,751.5,205.0,1.9,25.0,824.5,653.6,485.81
2017,3,10,13,0,887.0,123.0,2.0,25.0,854.0,706.45,527.31
2017,3,10,13,15,667.5,229.0,2.05,25.0,775.5,694.75,517.51
2017,3,10,13,30,448.0,335.0,2.1,25.0,697.0,655.72,488.09
2017,3,10,13,45,354.0,357.5,2.2,25.0,640.0,618.73,462.55
2017,3,10,14,0,260.0,380.0,2.3,25.0,583.0,584.23,437.75
2017,3,10,14,15,316.5,352.0,2.35,24.5,590.5,620.68,467.28
2017,3,10,14,30,373.0,324.0,2.4,24.0,598.0,657.26,496.59
2017,3,10,14,45,527.0,252.5,2.5,24.0,619.0,751.31,567.72
2017,3,10,15,0,681.0,181.0,2.6,24.0,640.0,837.79,632.03
2017,3,10,15,15,652.0,175.5,2.6,23.5,593.5,819.28,621.21
2017,3,10,15,30,623.0,170.0,2.6,23.0,547.0,796.96,608.64
2017,3,10,15,45,559.0,174.0,2.65,23.0,492.5,741.43,571.56
2017,3,10,16,0,495.0,178.0,2.7,23.0,438.0,692.22,537.69
2017,3,10,16,15,435.5,169.0,2.5,22.5,380.5,630.07,493.95
2017,3,10,16,30,376.0,160.0,2.3,22.0,323.0,566.52,448.23
2017,3,10,16,45,347.5,143.5,2.15,22.0,278.5,501.51,400.91
2017,3,10,17,0,319.0,127.0,2.0,22.0,234.0,456.09,366.85
2017,3,10,17,15,283.0,107.5,1.95,21.5,189.5,399.51,323.73
2017,3,10,17,30,247.0,88.0,1.9,21.0,145.0,343.17,278.92
2017,3,10,17,45,196.0,66.5,1.9,20.5,104.0,271.79,219.76
2017,3,10,18,0,145.0,45.0,1.9,20.0,63.0,201.56,158.67
2017,3,10,18,15,72.5,22.5,2.0,19.5,31.5,103.74,54.57
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.5,0.75,15.5,4.5,0.0,0.0
2017,3,11,7,0,0.0,9.0,0.9,16.0,9.0,7.4,0.0
2017,3,11,7,15,0.0,28.0,1.15,16.0,28.0,22.86,13.14
2017,3,11,7,30,0.0,47.0,1.4,16.0,47.0,37.75,27.28
2017,3,11,7,45,5.0,70.0,1.7,16.5,71.5,55.31,43.15
2017,3,11,8,0,10.0,93.0,2.0,17.0,96.0,72.67,58.58
2017,3,11,8,15,17.5,115.0,2.15,17.0,121.0,89.23,73.12
2017,3,11,8,30,25.0,137.0,2.3,17.0,146.0,101.94,84.04
2017,3,11,8,45,84.5,169.0,2.5,17.5,206.5,123.27,102.03
2017,3,11,9,0,144.0,201.0,2.7,18.0,267.0,138.62,114.58
2017,3,11,9,15,74.0,187.0,2.85,18.0,221.0,137.07,112.86
2017,3,11,9,30,4.0,173.0,3.0,18.0,175.0,135.19,110.9
2017,3,11,9,45,2.0,130.0,3.2,18.5,131.0,105.38,85.09
2017,3,11,10,0,0.0,87.0,3.4,19.0,87.0,72.38,56.64
2017,3,11,10,15,1.0,129.0,3.45,19.0,130.0,105.45,80.8
2017,3,11,10,30,2.0,171.0,3.5,19.0,173.0,137.76,106.55
2017,3,11,10,45,3.5,181.0,3.55,19.5,184.5,146.54,113.04
2017,3,11,11,0,5.0,191.0,3.6,20.0,196.0,155.57,119.77
2017,3,11,11,15,10.0,228.5,3.55,20.0,237.0,186.85,144.18
2017,3,11,11,30,15.0,266.0,3.5,20.0,278.0,219.07,169.17
2017,3,11,11,45,22.5,299.5,3.5,20.5,318.0,250.41,192.97
2017,3,11,12,0,30.0,333.0,3.5,21.0,358.0,280.18,215.41
2017,3,11,12,15,39.5,353.0,3.45,21.0,386.0,306.83,235.79
2017,3,11,12,30,49.0,373.0,3.4,21.0,414.0,335.24,257.48
2017,3,11,12,45,29.5,300.5,3.4,21.0,325.5,270.97,208.51
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,197.31,151.55
2017,3,11,13,15,12.5,250.0,3.35,20.5,261.0,219.08,169.09
2017,3,11,13,30,15.0,272.0,3.3,20.0,285.0,241.62,187.07
2017,3,11,13,45,10.5,230.0,3.25,20.0,239.0,203.4,157.32
2017,3,11,14,0,6.0,188.0,3.2,20.0,193.0,164.23,126.63
2017,3,11,14,15,3.0,167.5,3.15,19.5,170.0,144.46,111.3
2017,3,11,14,30,0.0,147.0,3.1,19.0,147.0,124.32,95.49
2017,3,11,14,45,0.0,116.0,3.1,19.0,116.0,97.38,73.97
2017,3,11,15,0,0.0,85.0,3.1,19.0,85.0,70.76,52.52
2017,3,11,15,15,0.0,105.0,3.05,18.5,105.0,87.91,66.8
2017,3,11,15,30,0.0,125.0,3.0,18.0,125.0,106.08,81.97
2017,3,11,15,45,0.0,138.0,3.0,18.0,138.0,118.87,92.65
2017,3,11,16,0,0.0,151.0,3.0,18.0,151.0,132.97,104.46
2017,3,11,16,15,0.0,92.0,2.9,17.5,92.0,77.14,58.94
2017,3,11,16,30,0.0,33.0,2.8,17.0,33.0,27.26,17.43
2017,3,11,16,45,0.0,28.5,2.7,17.0,28.5,23.52,14.35
2017,3,11,17,0,0.0,24.0,2.6,17.0,24.0,19.78,11.22
2017,3,11,17,15,0.0,19.0,2.45,16.5,19.0,15.64,7.72
2017,3,11,17,30,0.0,14.0,2.3,16.0,14.0,11.51,4.18
2017,3,11,17,45,0.0,10.0,2.15,16.0,10.0,8.21,1.29
2017,3,11,18,0,0.0,6.0,2.0,16.0,6.0,4.92,0.0
2017,3,11,18,15,0.0,3.0,1.95,16.0,3.0,2.46,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,7.0,9.5,7.26,0.0
2017,3,12,7,0,47.0,17.0,4.6,7.0,19.0,13.5,0.0
2017,3,12,7,15,146.0,39.5,4.55,7.0,59.5,30.48,20.45
2017,3,12,7,30,245.0,62.0,4.5,7.0,100.0,46.8,36.49
2017,3,12,7,45,334.0,77.5,4.45,7.5,152.5,57.83,47.05
2017,3,12,8,0,423.0,93.0,4.4,8.0,205.0,68.61,57.04
2017,3,12,8,15,211.5,63.5,4.4,8.0,119.5,45.44,35.99
2017,3,12,8,30,0.0,34.0,4.4,8.0,34.0,28.07,20.07
2017,3,12,8,45,0.0,41.5,4.4,8.0,41.5,34.31,25.68
2017,3,12,9,0,0.0,49.0,4.4,8.0,49.0,40.56,31.25
2017,3,12,9,15,0.0,55.0,4.35,8.0,55.0,45.57,35.65
2017,3,12,9,30,0.0,61.0,4.3,8.0,61.0,50.6,40.04
2017,3,12,9,45,2.0,123.5,4.3,8.5,125.0,100.6,84.31
2017,3,12,10,0,4.0,186.0,4.3,9.0,189.0,145.89,123.57
2017,3,12,10,15,2.0,164.0,4.25,9.0,165.5,131.61,105.82
2017,3,12,10,30,0.0,142.0,4.2,9.0,142.0,115.78,92.43
2017,3,12,10,45,1.5,155.5,4.2,9.5,156.5,126.91,101.3
2017,3,12,11,0,3.0,169.0,4.2,10.0,171.0,138.34,110.35
2017,3,12,11,15,1.5,152.5,4.15,10.0,153.5,125.7,99.78
2017,3,12,11,30,0.0,136.0,4.1,10.0,136.0,112.42,88.71
2017,3,12,11,45,0.5,143.5,4.05,10.5,144.0,118.92,93.84
2017,3,12,12,0,1.0,151.0,4.0,11.0,152.0,125.54,99.05
2017,3,12,12,15,0.5,147.5,3.9,11.0,148.0,122.76,96.7
2017,3,12,12,30,0.0,144.0,3.8,11.0,144.0,119.88,94.29
2017,3,12,12,45,1.5,153.5,3.75,11.5,155.0,128.95,101.59
2017,3,12,13,0,3.0,163.0,3.7,12.0,166.0,138.26,109.05
2017,3,12,13,15,5.5,184.5,3.55,12.0,189.5,158.66,125.78
2017,3,12,13,30,8.0,206.0,3.4,12.0,213.0,179.63,142.91
2017,3,12,13,45,14.0,247.5,3.3,12.5,259.5,221.47,176.6
2017,3,12,14,0,20.0,289.0,3.2,13.0,306.0,265.21,211.37
2017,3,12,14,15,29.5,301.0,3.0,13.0,324.0,301.12,240.16
2017,3,12,14,30,39.0,313.0,2.8,13.0,342.0,326.71,260.71
2017,3,12,14,45,31.5,287.5,2.65,13.0,310.0,299.75,239.57
2017,3,12,15,0,24.0,262.0,2.5,13.0,278.0,254.72,204.12
2017,3,12,15,15,12.0,205.0,2.3,13.0,213.0,191.06,153.03
2017,3,12,15,30,0.0,148.0,2.1,13.0,148.0,127.29,100.87
2017,3,12,15,45,28.5,186.5,1.9,13.0,201.5,207.37,168.15
2017,3,12,16,0,57.0,225.0,1.7,13.0,255.0,284.07,231.14
2017,3,12,16,15,29.5,185.5,1.55,12.5,201.0,217.12,176.8
2017,3,12,16,30,2.0,146.0,1.4,12.0,147.0,135.21,109.11
2017,3,12,16,45,1.0,126.5,1.25,12.0,127.0,116.86,94.21
2017,3,12,17,0,0.0,107.0,1.1,12.0,107.0,98.31,78.76
2017,3,12,17,15,0.0,86.5,1.0,11.5,86.5,79.19,62.72
2017,3,12,17,30,0.0,66.0,0.9,11.0,66.0,59.57,45.9
2017,3,12,17,45,0.0,47.0,0.8,11.0,47.0,41.13,29.72
2017,3,12,18,0,0.0,28.0,0.7,11.0,28.0,23.13,13.81
2017,3,12,18,15,0.0,14.0,0.75,10.5,14.0,11.53,1.98
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,8.5,9.0,7.26,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,13.86,0.0
2017,3,13,7,15,113.5,42.5,2.15,9.0,58.5,32.53,22.3
2017,3,13,7,30,193.0,68.0,2.3,9.0,99.0,50.98,40.03
2017,3,13,7,45,96.5,49.0,2.5,9.5,64.5,37.79,28.66
2017,3,13,8,0,0.0,30.0,2.7,10.0,30.0,24.74,16.91
2017,3,13,8,15,0.0,38.5,2.85,10.0,38.5,31.79,23.34
2017,3,13,8,30,0.0,47.0,3.0,10.0,47.0,38.86,29.69
2017,3,13,8,45,0.0,67.0,3.2,10.5,67.0,55.54,44.52
2017,3,13,9,0,0.0,87.0,3.4,11.0,87.0,71.98,58.92
2017,3,13,9,15,29.0,162.5,3.6,11.5,178.5,121.85,102.48
2017,3,13,9,30,58.0,238.0,3.8,12.0,270.0,167.08,141.1
2017,3,13,9,45,86.5,268.0,4.0,12.5,320.5,184.89,155.62
2017,3,13,10,0,115.0,298.0,4.2,13.0,371.0,202.07,169.53
2017,3,13,10,15,111.0,316.5,4.4,13.0,390.5,224.74,176.52
2017,3,13,10,30,107.0,335.0,4.6,13.0,410.0,248.56,194.27
2017,3,13,10,45,107.5,352.0,4.85,13.5,430.5,272.19,212.61
2017,3,13,11,0,108.0,369.0,5.1,14.0,451.0,296.13,231.69
2017,3,13,11,15,176.0,382.0,5.2,14.5,520.5,332.19,258.56
2017,3,13,11,30,244.0,395.0,5.3,15.0,590.0,384.6,299.16
2017,3,13,11,45,556.0,272.0,5.4,16.0,727.5,447.02,345.59
2017,3,13,12,0,868.0,149.0,5.5,17.0,865.0,542.95,420.86
2017,3,13,12,15,871.5,149.5,5.5,17.0,873.5,595.14,464.99
2017,3,13,12,30,875.0,150.0,5.5,17.0,882.0,645.8,507.01
2017,3,13,12,45,884.0,144.5,5.55,17.5,883.5,692.99,544.75
2017,3,13,13,0,893.0,139.0,5.6,18.0,885.0,733.29,576.67
2017,3,13,13,15,891.5,138.0,5.55,18.0,875.5,772.03,607.3
2017,3,13,13,30,890.0,137.0,5.5,18.0,866.0,807.9,635.02
2017,3,13,13,45,894.5,131.5,5.45,18.5,849.5,841.37,658.26
2017,3,13,14,0,899.0,126.0,5.4,19.0,833.0,871.77,679.18
2017,3,13,14,15,892.0,124.0,5.25,19.0,806.0,892.62,693.98
2017,3,13,14,30,885.0,122.0,5.1,19.0,779.0,919.37,713.05
2017,3,13,14,45,884.5,115.0,5.0,19.0,746.0,933.52,723.5
2017,3,13,15,0,884.0,108.0,4.9,19.0,713.0,933.69,724.27
2017,3,13,15,15,870.5,105.5,4.7,18.5,671.0,943.23,732.62
2017,3,13,15,30,857.0,103.0,4.5,18.0,629.0,938.75,731.09
2017,3,13,15,45,843.5,97.5,4.35,18.0,581.5,926.83,723.5
2017,3,13,16,0,830.0,92.0,4.2,18.0,534.0,911.08,713.81
2017,3,13,16,15,803.5,88.0,3.8,17.5,480.5,881.47,694.22
2017,3,13,16,30,777.0,84.0,3.4,17.0,427.0,848.6,672.06
2017,3,13,16,45,744.0,77.5,3.05,17.0,371.5,803.82,639.81
2017,3,13,17,0,711.0,71.0,2.7,17.0,316.0,763.05,609.77
2017,3,13,17,15,654.5,64.5,2.35,16.0,258.0,694.24,559.71
2017,3,13,17,30,598.0,58.0,2.0,15.0,200.0,625.19,506.93
2017,3,13,17,45,510.5,48.0,1.65,14.0,146.0,526.38,427.74
2017,3,13,18,0,423.0,38.0,1.3,13.0,92.0,430.87,345.81
2017,3,13,18,15,211.5,19.0,1.3,12.5,46.0,227.77,150.5
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,8.11,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,15.67,0.0
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.5,25.78,16.99
2017,3,14,7,30,496.0,44.0,1.4,6.0,126.0,35.73,26.84
2017,3,14,7,45,573.0,52.5,1.6,7.0,182.0,41.91,32.77
2017,3,14,8,0,650.0,61.0,1.8,8.0,238.0,48.01,38.36
2017,3,14,8,15,699.0,66.5,1.8,8.5,296.0,56.09,45.63
2017,3,14,8,30,748.0,72.0,1.8,9.0,354.0,59.83,48.81
2017,3,14,8,45,780.0,76.5,1.85,10.0,409.5,62.54,50.88
2017,3,14,9,0,812.0,81.0,1.9,11.0,465.0,65.18,52.84
2017,3,14,9,15,835.5,84.5,1.95,11.5,517.5,66.91,54.07
2017,3,14,9,30,859.0,88.0,2.0,12.0,570.0,68.58,55.24
2017,3,14,9,45,875.5,91.0,2.15,12.5,617.0,79.12,64.17
2017,3,14,10,0,892.0,94.0,2.3,13.0,664.0,80.93,65.42
2017,3,14,10,15,904.0,96.0,2.4,13.5,704.5,138.08,78.73
2017,3,14,10,30,916.0,98.0,2.5,14.0,745.0,199.05,117.95
2017,3,14,10,45,924.0,100.0,2.6,15.0,778.0,260.1,167.02
2017,3,14,11,0,932.0,102.0,2.7,16.0,811.0,321.3,220.07
2017,3,14,11,15,937.5,103.0,2.8,16.5,835.5,380.94,273.2
2017,3,14,11,30,943.0,104.0,2.9,17.0,860.0,439.96,325.24
2017,3,14,11,45,945.5,105.5,3.0,17.5,876.0,497.21,374.67
