Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,13,0,766.0,216.0,4.6,26.0,885.0,751.88,565.88
2017,3,24,13,15,765.0,215.0,4.6,26.0,876.0,789.27,593.35
2017,3,24,13,30,764.0,214.0,4.6,26.0,867.0,824.0,618.81
2017,3,24,13,45,788.5,195.0,4.7,26.0,855.5,859.86,646.15
2017,3,24,14,0,813.0,176.0,4.8,26.0,844.0,887.2,666.33
2017,3,24,14,15,806.5,173.5,4.85,26.0,817.5,906.58,680.66
2017,3,24,14,30,800.0,171.0,4.9,26.0,791.0,922.29,692.68
2017,3,24,14,45,822.0,152.0,4.95,26.5,764.0,944.22,707.75
2017,3,24,15,0,844.0,133.0,5.0,27.0,737.0,962.21,720.21
2017,3,24,15,15,830.5,129.5,4.9,26.5,695.0,959.4,720.53
2017,3,24,15,30,817.0,126.0,4.8,26.0,653.0,952.64,718.45
2017,3,24,15,45,565.0,182.0,4.75,26.0,534.0,778.23,597.99
2017,3,24,16,0,313.0,238.0,4.7,26.0,415.0,585.44,454.64
2017,3,24,16,15,528.5,170.0,4.2,25.5,433.5,735.94,572.14
2017,3,24,16,30,744.0,102.0,3.7,25.0,452.0,866.92,665.97
2017,3,24,16,45,716.0,94.0,3.25,24.5,396.5,824.34,636.12
2017,3,24,17,0,688.0,86.0,2.8,24.0,341.0,779.41,605.07
2017,3,24,17,15,632.5,78.5,2.55,22.5,282.5,708.47,557.38
2017,3,24,17,30,577.0,71.0,2.3,21.0,224.0,637.12,506.91
2017,3,24,17,45,491.5,60.0,2.05,20.0,168.0,536.4,429.94
2017,3,24,18,0,406.0,49.0,1.8,19.0,112.0,438.42,350.59
2017,3,24,18,15,261.5,33.5,1.8,18.5,67.5,294.94,226.46
2017,3,24,18,30,117.0,18.0,1.8,18.0,23.0,137.05,0.0
2017,3,24,18,45,58.5,9.0,1.8,17.5,11.5,7.68,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,171.0,16.5,3.8,11.5,34.0,13.49,0.0
2017,3,25,7,0,342.0,33.0,4.1,12.0,68.0,27.21,17.42
2017,3,25,7,15,451.5,43.5,4.25,12.5,121.0,35.22,25.54
2017,3,25,7,30,561.0,54.0,4.4,13.0,174.0,43.16,33.01
2017,3,25,7,45,628.5,60.5,4.6,13.5,233.0,47.53,37.04
2017,3,25,8,0,696.0,67.0,4.8,14.0,292.0,51.89,40.87
2017,3,25,8,15,738.0,72.0,4.65,14.5,350.5,59.75,47.67
2017,3,25,8,30,780.0,77.0,4.5,15.0,409.0,62.92,50.2
2017,3,25,8,45,810.5,80.5,4.4,16.0,465.5,64.76,51.41
2017,3,25,9,0,841.0,84.0,4.3,17.0,522.0,66.56,52.57
2017,3,25,9,15,862.0,87.0,4.15,17.5,574.5,67.81,53.35
2017,3,25,9,30,883.0,90.0,4.0,18.0,627.0,78.58,62.31
2017,3,25,9,45,899.0,92.0,3.9,18.5,674.5,79.74,62.97
2017,3,25,10,0,915.0,94.0,3.8,19.0,722.0,117.29,67.26
2017,3,25,10,15,926.5,96.0,3.7,19.5,762.0,178.75,100.53
2017,3,25,10,30,938.0,98.0,3.6,20.0,802.0,241.2,147.45
2017,3,25,10,45,946.0,99.5,3.55,20.5,835.0,303.23,199.86
2017,3,25,11,0,954.0,101.0,3.5,21.0,868.0,365.35,254.04
2017,3,25,11,15,959.5,102.0,3.45,21.5,892.5,426.07,306.92
2017,3,25,11,30,965.0,103.0,3.4,22.0,917.0,486.11,358.01
2017,3,25,11,45,969.0,103.0,3.4,23.0,933.5,543.76,405.05
2017,3,25,12,0,973.0,103.0,3.4,24.0,950.0,600.05,449.3
2017,3,25,12,15,974.5,103.5,3.4,24.0,956.5,653.73,491.88
2017,3,25,12,30,976.0,104.0,3.4,24.0,963.0,705.36,531.83
2017,3,25,12,45,975.0,104.0,3.45,24.5,960.5,752.64,566.81
2017,3,25,13,0,974.0,104.0,3.5,25.0,958.0,797.21,599.03
2017,3,25,13,15,972.0,103.5,3.45,25.0,946.5,837.67,626.79
2017,3,25,13,30,970.0,103.0,3.4,25.0,935.0,874.95,652.01
2017,3,25,13,45,966.0,102.0,3.35,25.5,914.5,906.76,672.14
2017,3,25,14,0,962.0,101.0,3.3,26.0,894.0,934.94,689.77
2017,3,25,14,15,955.5,99.5,3.15,26.0,865.5,956.67,703.78
2017,3,25,14,30,949.0,98.0,3.0,26.0,837.0,974.47,715.22
2017,3,25,14,45,941.0,95.5,2.95,26.5,800.5,985.82,721.92
2017,3,25,15,0,933.0,93.0,2.9,27.0,764.0,993.1,726.16
2017,3,25,15,15,920.5,91.0,2.7,26.5,720.5,992.64,727.1
2017,3,25,15,30,908.0,89.0,2.5,26.0,677.0,988.18,725.57
2017,3,25,15,45,892.0,86.0,2.35,26.0,627.0,975.29,717.72
2017,3,25,16,0,876.0,83.0,2.2,26.0,577.0,958.65,707.6
2017,3,25,16,15,852.0,79.5,1.9,25.5,522.5,940.83,696.45
2017,3,25,16,30,828.0,76.0,1.6,25.0,468.0,909.01,675.75
2017,3,25,16,45,795.0,72.0,1.35,25.0,410.0,865.11,646.01
2017,3,25,17,0,762.0,68.0,1.1,25.0,352.0,818.8,614.08
2017,3,25,17,15,711.5,62.5,1.05,23.5,293.0,752.77,573.63
2017,3,25,17,30,661.0,57.0,1.0,22.0,234.0,685.85,530.02
2017,3,25,17,45,578.5,49.0,1.0,21.0,177.0,596.53,466.1
2017,3,25,18,0,496.0,41.0,1.0,20.0,120.0,503.28,394.14
2017,3,25,18,15,347.0,29.0,1.05,19.0,73.0,357.29,272.25
2017,3,25,18,30,198.0,17.0,1.1,18.0,26.0,198.99,0.0
2017,3,25,18,45,99.0,8.5,1.2,17.5,13.0,7.26,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,102.0,20.5,3.25,16.0,31.5,15.91,0.0
2017,3,26,7,0,204.0,41.0,3.7,17.0,63.0,31.46,20.75
2017,3,26,7,15,305.0,57.0,4.05,17.5,112.5,43.31,32.04
2017,3,26,7,30,406.0,73.0,4.4,18.0,162.0,54.92,42.63
2017,3,26,7,45,473.0,84.0,4.75,19.0,217.0,62.52,49.31
2017,3,26,8,0,540.0,95.0,5.1,20.0,272.0,71.94,57.31
2017,3,26,8,15,586.5,103.5,5.25,20.5,328.0,76.41,60.93
2017,3,26,8,30,633.0,112.0,5.4,21.0,384.0,80.74,64.31
2017,3,26,8,45,664.0,119.0,5.6,22.0,437.5,83.6,66.26
2017,3,26,9,0,695.0,126.0,5.8,23.0,491.0,86.32,68.04
2017,3,26,9,15,719.0,131.0,5.85,23.5,541.0,87.45,68.61
2017,3,26,9,30,743.0,136.0,5.9,24.0,591.0,88.51,69.13
2017,3,26,9,45,756.0,142.5,6.0,24.5,635.0,90.18,70.18
2017,3,26,10,0,769.0,149.0,6.1,25.0,679.0,128.64,76.97
2017,3,26,10,15,782.0,152.0,6.1,25.5,717.0,192.46,114.63
2017,3,26,10,30,795.0,155.0,6.1,26.0,755.0,248.65,156.43
2017,3,26,10,45,801.0,159.0,6.15,26.5,785.5,305.12,203.35
2017,3,26,11,0,807.0,163.0,6.2,27.0,816.0,361.84,251.92
2017,3,26,11,15,813.5,165.0,6.15,27.0,839.0,417.34,299.94
2017,3,26,11,30,820.0,167.0,6.1,27.0,862.0,472.69,347.08
2017,3,26,11,45,831.0,163.5,6.1,27.5,878.5,525.64,390.72
2017,3,26,12,0,842.0,160.0,6.1,28.0,895.0,578.24,432.9
2017,3,26,12,15,843.0,160.5,6.0,28.0,901.0,627.6,472.22
2017,3,26,12,30,844.0,161.0,5.9,28.0,907.0,675.23,509.28
2017,3,26,12,45,839.5,163.0,5.85,28.5,903.0,718.47,541.33
2017,3,26,13,0,835.0,165.0,5.8,29.0,899.0,759.14,570.74
2017,3,26,13,15,831.5,164.0,5.7,29.0,887.5,795.14,597.3
2017,3,26,13,30,828.0,163.0,5.6,29.0,876.0,828.18,620.98
2017,3,26,13,45,484.0,290.5,5.55,29.0,705.5,697.18,523.37
2017,3,26,14,0,140.0,418.0,5.5,29.0,535.0,519.03,388.24
2017,3,26,14,15,465.5,289.0,5.45,28.5,657.0,723.59,545.9
2017,3,26,14,30,791.0,160.0,5.4,28.0,779.0,907.9,681.19
2017,3,26,14,45,775.0,159.5,5.35,28.0,742.5,912.61,684.29
2017,3,26,15,0,759.0,159.0,5.3,28.0,706.0,921.2,691.23
2017,3,26,15,15,743.0,155.0,5.3,27.5,664.5,915.17,689.98
2017,3,26,15,30,727.0,151.0,5.3,27.0,623.0,905.43,686.4
2017,3,26,15,45,705.5,145.5,5.3,27.0,575.5,885.11,674.17
2017,3,26,16,0,684.0,140.0,5.3,27.0,528.0,861.39,659.64
2017,3,26,16,15,654.5,133.5,5.15,26.5,476.0,825.65,637.02
2017,3,26,16,30,625.0,127.0,5.0,26.0,424.0,787.09,612.16
2017,3,26,16,45,585.5,118.5,4.85,26.0,370.0,734.36,575.34
2017,3,26,17,0,546.0,110.0,4.7,26.0,316.0,679.74,536.43
2017,3,26,17,15,489.0,99.5,4.4,25.0,261.0,600.47,479.23
2017,3,26,17,30,432.0,89.0,4.1,24.0,206.0,529.49,426.45
2017,3,26,17,45,345.0,74.5,3.85,23.5,153.5,429.12,346.9
2017,3,26,18,0,258.0,60.0,3.6,23.0,101.0,333.32,266.95
2017,3,26,18,15,129.0,40.0,3.65,22.5,60.5,184.99,141.04
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,21.01,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,8.54,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,62.0,23.5,2.05,18.5,30.5,18.37,1.27
2017,3,27,7,0,124.0,47.0,2.3,19.0,61.0,35.77,24.35
2017,3,27,7,15,211.5,68.5,2.4,19.0,109.0,51.57,39.03
2017,3,27,7,30,299.0,90.0,2.5,19.0,157.0,67.07,53.05
2017,3,27,7,45,371.0,104.5,2.65,19.5,211.5,75.97,60.9
2017,3,27,8,0,443.0,119.0,2.8,20.0,266.0,85.3,68.84
2017,3,27,8,15,221.5,105.5,2.85,20.5,179.0,76.99,61.37
2017,3,27,8,30,0.0,92.0,2.9,21.0,92.0,75.47,59.72
2017,3,27,8,45,11.5,145.5,2.95,21.5,152.0,114.93,92.94
2017,3,27,9,0,23.0,199.0,3.0,22.0,212.0,152.04,123.45
2017,3,27,9,15,125.0,241.0,2.9,22.5,318.0,161.85,130.82
2017,3,27,9,30,227.0,283.0,2.8,23.0,424.0,185.39,149.42
2017,3,27,9,45,273.5,297.5,2.7,23.5,479.0,181.74,145.65
2017,3,27,10,0,320.0,312.0,2.6,24.0,534.0,210.2,151.78
2017,3,27,10,15,282.0,340.0,2.4,24.5,543.5,248.63,177.54
2017,3,27,10,30,244.0,368.0,2.2,25.0,553.0,293.93,212.22
2017,3,27,10,45,312.5,367.0,2.05,25.5,614.0,323.74,232.35
2017,3,27,11,0,381.0,366.0,1.9,26.0,675.0,371.85,267.29
2017,3,27,11,15,610.5,263.0,1.8,26.0,774.5,410.44,294.07
2017,3,27,11,30,840.0,160.0,1.7,26.0,874.0,478.9,345.27
2017,3,27,11,45,861.0,150.0,1.6,26.5,893.5,532.65,387.14
2017,3,27,12,0,882.0,140.0,1.5,27.0,913.0,585.97,427.32
2017,3,27,12,15,883.0,140.5,1.4,27.0,918.5,635.43,464.1
2017,3,27,12,30,884.0,141.0,1.3,27.0,924.0,683.06,498.32
2017,3,27,12,45,884.0,140.0,1.25,27.5,921.5,726.8,528.21
2017,3,27,13,0,884.0,139.0,1.2,28.0,919.0,768.14,555.58
2017,3,27,13,15,881.0,138.0,1.1,28.0,907.0,804.63,579.03
2017,3,27,13,30,878.0,137.0,1.0,28.0,895.0,838.13,599.13
2017,3,27,13,45,871.5,136.5,0.95,28.5,874.5,866.04,614.96
2017,3,27,14,0,865.0,136.0,0.9,29.0,854.0,890.51,628.56
2017,3,27,14,15,856.5,134.0,0.8,29.0,825.5,918.89,644.9
2017,3,27,14,30,848.0,132.0,0.7,29.0,797.0,933.44,652.53
2017,3,27,14,45,614.5,223.0,0.6,29.0,693.5,837.71,591.24
2017,3,27,15,0,381.0,314.0,0.5,29.0,590.0,702.84,500.83
2017,3,27,15,15,568.0,226.5,0.55,28.5,610.5,818.35,584.64
2017,3,27,15,30,755.0,139.0,0.6,28.0,631.0,920.33,652.06
2017,3,27,15,45,728.5,136.0,0.65,28.0,582.0,897.94,639.43
2017,3,27,16,0,702.0,133.0,0.7,28.0,533.0,872.15,626.37
2017,3,27,16,15,672.5,127.0,0.85,27.5,480.5,836.79,609.84
2017,3,27,16,30,643.0,121.0,1.0,27.0,428.0,798.62,590.73
2017,3,27,16,45,599.5,114.5,1.2,27.0,373.0,744.18,559.03
2017,3,27,17,0,556.0,108.0,1.4,27.0,318.0,687.91,524.39
2017,3,27,17,15,499.0,97.5,1.3,26.0,263.0,607.47,470.08
2017,3,27,17,30,442.0,87.0,1.2,25.0,208.0,536.01,419.83
2017,3,27,17,45,356.0,73.0,1.2,24.0,155.5,436.59,345.89
2017,3,27,18,0,270.0,59.0,1.2,23.0,103.0,341.65,270.21
2017,3,27,18,15,165.5,39.0,1.2,22.5,62.5,228.47,173.99
2017,3,27,18,30,61.0,19.0,1.2,22.0,22.0,86.28,3.75
2017,3,27,18,45,30.5,9.5,1.3,22.0,11.0,29.7,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,52.5,24.0,3.7,19.5,30.0,19.09,3.94
2017,3,28,7,0,105.0,48.0,3.9,20.0,60.0,36.47,24.96
2017,3,28,7,15,181.0,71.5,4.15,20.5,107.0,53.47,40.46
2017,3,28,7,30,257.0,95.0,4.4,21.0,154.0,70.08,55.25
2017,3,28,7,45,333.0,109.5,4.65,21.5,208.0,79.04,63.09
2017,3,28,8,0,409.0,124.0,4.9,22.0,262.0,88.25,70.86
2017,3,28,8,15,204.5,100.0,5.05,22.5,169.0,73.17,57.6
2017,3,28,8,30,0.0,76.0,5.2,23.0,76.0,63.06,48.64
2017,3,28,8,45,0.0,79.0,5.4,23.5,79.0,65.59,50.5
2017,3,28,9,0,0.0,82.0,5.6,24.0,82.0,68.12,52.35
2017,3,28,9,15,11.0,157.0,5.75,24.0,164.0,124.88,99.79
2017,3,28,9,30,22.0,232.0,5.9,24.0,246.0,176.38,142.08
2017,3,28,9,45,24.0,250.0,6.05,24.5,266.0,189.21,151.87
2017,3,28,10,0,26.0,268.0,6.2,25.0,286.0,205.1,156.26
2017,3,28,10,15,22.5,271.0,6.35,25.5,287.0,211.46,160.36
2017,3,28,10,30,19.0,274.0,6.5,26.0,288.0,216.98,164.17
2017,3,28,10,45,30.5,314.0,6.65,26.5,338.5,240.39,181.25
2017,3,28,11,0,42.0,354.0,6.8,27.0,389.0,276.95,208.44
2017,3,28,11,15,97.0,395.0,6.95,27.0,477.5,332.91,249.92
2017,3,28,11,30,152.0,436.0,7.1,27.0,566.0,390.31,292.96
2017,3,28,11,45,105.0,423.0,7.25,27.0,513.5,380.39,286.57
2017,3,28,12,0,58.0,410.0,7.4,27.0,461.0,357.82,270.08
2017,3,28,12,15,51.0,403.0,7.5,27.0,448.0,357.47,270.08
2017,3,28,12,30,44.0,396.0,7.6,27.0,435.0,355.84,269.02
2017,3,28,12,45,64.5,416.5,7.7,27.0,474.0,394.65,298.71
2017,3,28,13,0,85.0,437.0,7.8,27.0,513.0,436.2,330.38
2017,3,28,13,15,84.5,431.0,7.8,27.0,505.5,440.83,334.15
2017,3,28,13,30,84.0,425.0,7.8,27.0,498.0,444.9,337.6
2017,3,28,13,45,252.5,391.0,7.85,27.0,603.0,588.19,448.8
2017,3,28,14,0,421.0,357.0,7.9,27.0,708.0,730.41,557.24
2017,3,28,14,15,271.5,373.0,7.85,27.0,597.0,620.75,474.36
2017,3,28,14,30,122.0,389.0,7.8,27.0,486.0,498.43,380.65
2017,3,28,14,45,137.0,372.0,7.8,27.0,476.0,505.28,387.4
2017,3,28,15,0,152.0,355.0,7.8,27.0,466.0,511.52,393.56
2017,3,28,15,15,191.0,330.5,7.7,26.5,461.5,531.68,411.84
2017,3,28,15,30,230.0,306.0,7.6,26.0,457.0,550.9,429.58
2017,3,28,15,45,115.5,234.5,7.55,26.0,310.0,364.59,285.9
2017,3,28,16,0,1.0,163.0,7.5,26.0,163.0,144.47,110.23
2017,3,28,16,15,175.0,175.0,7.4,25.5,259.0,361.84,289.58
2017,3,28,16,30,349.0,187.0,7.3,25.0,355.0,568.35,455.39
2017,3,28,16,45,309.0,174.5,7.2,25.0,309.5,517.26,416.03
2017,3,28,17,0,269.0,162.0,7.1,25.0,264.0,466.64,376.92
2017,3,28,17,15,289.0,136.5,6.8,24.5,230.0,452.45,368.01
2017,3,28,17,30,309.0,111.0,6.5,24.0,196.0,435.31,355.74
2017,3,28,17,45,249.5,89.0,6.25,23.5,147.5,353.1,288.24
2017,3,28,18,0,190.0,67.0,6.0,23.0,99.0,273.22,220.39
2017,3,28,18,15,111.5,42.0,5.8,22.5,59.0,174.25,133.98
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,50.49,5.39
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,18.95,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,115.0,23.0,2.6,17.0,37.0,17.8,5.03
2017,3,29,7,0,230.0,46.0,2.6,17.0,74.0,35.2,24.38
2017,3,29,7,15,331.5,60.5,2.5,17.0,125.0,45.88,34.53
2017,3,29,7,30,433.0,75.0,2.4,17.0,176.0,56.38,44.18
2017,3,29,7,45,251.0,105.5,2.3,17.5,167.5,77.39,62.66
2017,3,29,8,0,69.0,136.0,2.2,18.0,159.0,100.85,82.86
2017,3,29,8,15,129.5,162.5,2.3,18.5,216.0,115.37,94.95
2017,3,29,8,30,190.0,189.0,2.4,19.0,273.0,132.28,108.85
2017,3,29,8,45,503.5,143.5,2.5,19.5,405.5,97.08,78.27
2017,3,29,9,0,817.0,98.0,2.6,20.0,538.0,75.63,59.58
2017,3,29,9,15,839.5,101.5,2.9,20.5,591.0,76.81,60.28
2017,3,29,9,30,862.0,105.0,3.2,21.0,644.0,77.94,60.92
2017,3,29,9,45,885.0,105.0,3.5,22.0,693.0,76.78,59.52
2017,3,29,10,0,908.0,105.0,3.8,23.0,742.0,137.5,76.96
2017,3,29,10,15,919.0,107.0,3.95,23.5,782.0,198.66,113.52
2017,3,29,10,30,930.0,109.0,4.1,24.0,822.0,260.73,161.31
2017,3,29,10,45,940.0,109.5,4.25,24.5,855.0,322.25,213.21
2017,3,29,11,0,950.0,110.0,4.4,25.0,888.0,384.04,266.59
2017,3,29,11,15,954.5,111.0,4.45,25.0,911.5,444.17,318.97
2017,3,29,11,30,959.0,112.0,4.5,25.0,935.0,503.5,369.7
2017,3,29,11,45,963.5,111.5,4.6,25.5,950.0,560.69,416.87
2017,3,29,12,0,968.0,111.0,4.7,26.0,965.0,616.57,461.64
2017,3,29,12,15,968.0,111.0,4.7,26.0,970.5,668.65,502.99
2017,3,29,12,30,968.0,111.0,4.7,26.0,976.0,718.53,541.69
2017,3,29,12,45,965.5,111.5,4.75,26.0,972.0,764.74,577.08
2017,3,29,13,0,963.0,112.0,4.8,26.0,968.0,808.16,609.74
2017,3,29,13,15,959.5,111.5,4.75,26.0,955.0,846.95,636.44
2017,3,29,13,30,956.0,111.0,4.7,26.0,942.0,882.49,660.78
2017,3,29,13,45,948.0,111.0,4.7,26.5,919.5,911.33,679.46
2017,3,29,14,0,940.0,111.0,4.7,27.0,897.0,936.4,695.6
2017,3,29,14,15,932.5,109.5,4.65,27.0,867.5,956.58,709.55
2017,3,29,14,30,925.0,108.0,4.6,27.0,838.0,972.86,721.0
2017,3,29,14,45,912.5,107.0,4.6,27.0,800.0,981.07,727.63
2017,3,29,15,0,900.0,106.0,4.6,27.0,762.0,985.25,731.82
2017,3,29,15,15,885.5,103.5,4.5,26.5,718.0,981.89,732.04
2017,3,29,15,30,871.0,101.0,4.4,26.0,674.0,974.6,729.89
2017,3,29,15,45,850.5,99.0,4.3,26.0,623.5,969.63,728.07
2017,3,29,16,0,830.0,97.0,4.2,26.0,573.0,949.72,716.22
2017,3,29,16,15,804.0,93.0,3.9,25.5,519.0,918.55,697.05
2017,3,29,16,30,778.0,89.0,3.6,25.0,465.0,884.2,675.56
2017,3,29,16,45,739.5,85.0,3.3,24.5,407.0,835.15,643.39
2017,3,29,17,0,701.0,81.0,3.0,24.0,349.0,791.0,614.02
2017,3,29,17,15,648.5,74.5,2.8,23.0,291.0,723.17,568.1
2017,3,29,17,30,596.0,68.0,2.6,22.0,233.0,654.98,519.76
2017,3,29,17,45,508.0,59.0,2.45,21.0,176.5,553.43,443.38
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,454.73,364.65
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,316.12,248.01
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,168.84,47.24
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,60.79,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,196.0,18.5,3.7,10.5,43.5,14.87,4.5
2017,3,30,7,0,392.0,37.0,3.8,11.0,87.0,30.26,20.83
2017,3,30,7,15,489.5,46.5,3.95,12.0,141.0,37.37,27.73
2017,3,30,7,30,587.0,56.0,4.1,13.0,195.0,44.4,34.23
2017,3,30,7,45,644.0,63.5,4.3,14.0,253.5,49.47,38.72
2017,3,30,8,0,701.0,71.0,4.5,15.0,312.0,54.42,42.91
2017,3,30,8,15,742.0,76.0,4.5,15.5,371.5,62.42,49.76
2017,3,30,8,30,783.0,81.0,4.5,16.0,431.0,65.46,52.14
2017,3,30,8,45,810.5,85.5,4.55,17.0,487.5,67.86,53.82
2017,3,30,9,0,838.0,90.0,4.6,18.0,544.0,70.16,55.38
2017,3,30,9,15,859.0,93.0,4.5,18.5,596.5,71.23,55.98
2017,3,30,9,30,880.0,96.0,4.4,19.0,649.0,82.03,64.91
2017,3,30,9,45,895.5,98.5,4.3,19.5,696.5,83.33,65.68
2017,3,30,10,0,911.0,101.0,4.2,20.0,744.0,138.75,77.66
2017,3,30,10,15,922.0,103.0,4.1,20.5,783.5,200.01,115.6
2017,3,30,10,30,933.0,105.0,4.0,21.0,823.0,262.17,164.4
2017,3,30,10,45,941.0,106.5,3.9,21.5,855.5,323.91,217.17
2017,3,30,11,0,949.0,108.0,3.8,22.0,888.0,385.72,270.96
2017,3,30,11,15,954.0,109.0,3.65,22.0,912.0,445.89,323.47
2017,3,30,11,30,959.0,110.0,3.5,22.0,936.0,505.32,374.11
2017,3,30,11,45,964.0,109.0,3.4,22.5,951.0,562.28,420.71
2017,3,30,12,0,969.0,108.0,3.3,23.0,966.0,617.96,464.67
2017,3,30,12,15,969.5,108.5,3.15,23.0,972.0,670.64,505.67
2017,3,30,12,30,970.0,109.0,3.0,23.0,978.0,721.19,543.82
2017,3,30,12,45,967.0,109.5,2.95,23.5,974.0,767.01,576.87
2017,3,30,13,0,964.0,110.0,2.9,24.0,970.0,810.0,606.72
2017,3,30,13,15,961.5,109.5,2.85,24.0,957.5,849.47,633.23
2017,3,30,13,30,959.0,109.0,2.8,24.0,945.0,885.74,657.43
2017,3,30,13,45,950.5,110.0,2.75,24.5,923.0,915.06,675.58
2017,3,30,14,0,942.0,111.0,2.7,25.0,901.0,940.63,691.2
2017,3,30,14,15,935.0,109.5,2.7,25.0,872.0,961.22,705.38
2017,3,30,14,30,928.0,108.0,2.7,25.0,843.0,977.91,717.17
2017,3,30,14,45,914.0,108.0,2.75,25.0,805.0,985.73,723.81
2017,3,30,15,0,900.0,108.0,2.8,25.0,767.0,989.51,728.09
2017,3,30,15,15,886.5,105.5,2.8,25.0,723.0,987.06,728.07
2017,3,30,15,30,873.0,103.0,2.8,25.0,679.0,992.06,733.23
2017,3,30,15,45,853.5,100.5,2.85,25.0,629.0,976.15,725.13
2017,3,30,16,0,834.0,98.0,2.9,25.0,579.0,956.5,714.81
2017,3,30,16,15,809.0,94.0,2.7,24.5,524.5,926.16,696.66
2017,3,30,16,30,784.0,90.0,2.5,24.0,470.0,892.61,676.22
2017,3,30,16,45,749.5,85.0,2.3,24.0,412.5,845.92,645.14
2017,3,30,17,0,715.0,80.0,2.1,24.0,355.0,803.76,616.7
2017,3,30,17,15,663.0,73.5,2.0,22.5,296.0,735.97,573.28
2017,3,30,17,30,611.0,67.0,1.9,21.0,237.0,667.79,527.21
2017,3,30,17,45,530.0,58.0,1.8,20.0,181.0,571.7,456.02
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,478.17,382.21
2017,3,30,18,15,310.5,35.0,1.9,18.5,78.0,337.74,265.44
2017,3,30,18,30,172.0,21.0,2.1,18.0,31.0,189.13,68.21
2017,3,30,18,45,86.0,10.5,2.3,17.5,15.5,70.11,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.5,4.5,4.2,11.5,5.5,0.0,0.0
2017,3,31,6,30,61.0,9.0,4.3,12.0,11.0,7.68,0.0
2017,3,31,6,45,227.0,24.0,4.4,13.0,51.0,19.66,8.58
2017,3,31,7,0,393.0,39.0,4.5,14.0,91.0,31.89,22.03
2017,3,31,7,15,489.0,49.0,4.55,14.5,145.5,39.33,29.2
2017,3,31,7,30,585.0,59.0,4.6,15.0,200.0,46.69,35.98
2017,3,31,7,45,644.0,65.5,4.7,16.0,258.5,50.9,39.67
2017,3,31,8,0,703.0,72.0,4.8,17.0,317.0,55.07,43.13
2017,3,31,8,15,741.5,77.0,5.1,18.0,375.5,63.09,49.83
2017,3,31,8,30,780.0,82.0,5.4,19.0,434.0,66.06,52.02
2017,3,31,8,45,806.0,86.0,5.7,20.0,489.5,68.04,53.31
2017,3,31,9,0,832.0,90.0,6.0,21.0,545.0,69.94,54.51
2017,3,31,9,15,851.5,93.0,6.15,21.5,596.0,70.97,55.08
2017,3,31,9,30,871.0,96.0,6.3,22.0,647.0,81.82,63.96
2017,3,31,9,45,884.5,99.0,6.45,23.0,692.5,83.36,64.79
2017,3,31,10,0,898.0,102.0,6.6,24.0,738.0,141.75,78.3
2017,3,31,10,15,908.0,104.0,6.65,24.5,777.0,202.07,116.2
2017,3,31,10,30,918.0,106.0,6.7,25.0,816.0,263.17,164.33
2017,3,31,10,45,924.5,107.5,6.75,25.5,847.0,323.59,216.11
2017,3,31,11,0,931.0,109.0,6.8,26.0,878.0,383.92,268.86
2017,3,31,11,15,935.5,110.0,6.8,26.0,901.0,442.82,320.69
2017,3,31,11,30,940.0,111.0,6.8,26.0,924.0,500.95,370.95
2017,3,31,11,45,942.5,112.0,6.8,26.5,938.5,557.09,417.68
2017,3,31,12,0,945.0,113.0,6.8,27.0,953.0,611.8,461.92
2017,3,31,12,15,946.0,113.0,6.75,27.0,959.0,663.21,503.32
2017,3,31,12,30,947.0,113.0,6.7,27.0,965.0,712.58,542.22
2017,3,31,12,45,946.0,113.0,6.65,27.5,961.5,758.33,576.47
2017,3,31,13,0,945.0,113.0,6.6,28.0,958.0,801.46,607.73
2017,3,31,13,15,942.0,112.5,6.55,28.0,946.0,839.79,634.78
2017,3,31,13,30,939.0,112.0,6.5,28.0,934.0,874.95,659.54
2017,3,31,13,45,934.0,111.5,6.45,28.0,913.0,905.11,680.79
2017,3,31,14,0,929.0,111.0,6.4,28.0,892.0,931.71,699.61
2017,3,31,14,15,922.0,109.5,6.35,28.0,863.0,951.87,714.05
2017,3,31,14,30,915.0,108.0,6.3,28.0,834.0,968.17,725.99
2017,3,31,14,45,898.5,109.0,6.25,28.0,796.0,974.34,731.13
2017,3,31,15,0,882.0,110.0,6.2,28.0,758.0,976.51,733.76
2017,3,31,15,15,868.0,107.5,6.15,27.5,714.5,973.33,734.4
2017,3,31,15,30,854.0,105.0,6.1,27.0,671.0,977.8,740.57
2017,3,31,15,45,829.5,104.5,6.05,27.0,620.5,959.26,729.4
2017,3,31,16,0,805.0,104.0,6.0,27.0,570.0,937.06,715.89
2017,3,31,16,15,780.0,99.5,5.85,26.5,516.5,906.2,697.16
2017,3,31,16,30,755.0,95.0,5.7,26.0,463.0,872.18,676.05
2017,3,31,16,45,713.0,91.5,5.6,25.5,405.5,827.44,647.09
2017,3,31,17,0,671.0,88.0,5.5,25.0,348.0,774.71,611.55
2017,3,31,17,15,619.5,80.5,5.4,24.0,290.5,706.75,564.51
2017,3,31,17,30,568.0,73.0,5.3,23.0,233.0,638.37,514.91
2017,3,31,17,45,482.0,63.5,5.2,22.5,177.5,538.08,436.61
2017,3,31,18,0,396.0,54.0,5.1,22.0,122.0,440.32,356.35
2017,3,31,18,15,267.5,38.5,5.05,21.5,76.5,306.47,241.92
2017,3,31,18,30,139.0,23.0,5.0,21.0,31.0,169.42,70.72
2017,3,31,18,45,69.5,11.5,4.95,20.5,15.5,59.3,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,16.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,16.0,7.0,5.97,0.0
2017,4,1,6,45,82.5,31.0,4.05,16.5,42.5,24.05,12.38
2017,4,1,7,0,165.0,55.0,4.2,17.0,78.0,41.75,30.28
2017,4,1,7,15,247.0,75.0,4.4,17.5,127.0,56.43,43.78
2017,4,1,7,30,329.0,95.0,4.6,18.0,176.0,69.67,55.68
2017,4,1,7,45,164.5,89.0,4.85,18.5,129.5,65.87,52.36
2017,4,1,8,0,0.0,83.0,5.1,19.0,83.0,67.75,53.83
2017,4,1,8,15,0.0,108.5,5.3,19.5,108.5,87.15,70.37
2017,4,1,8,30,0.0,134.0,5.5,20.0,134.0,106.17,86.31
2017,4,1,8,45,0.0,132.5,5.75,20.5,132.5,106.06,85.71
2017,4,1,9,0,0.0,131.0,6.0,21.0,131.0,105.65,84.89
2017,4,1,9,15,0.0,123.0,6.05,21.5,123.0,100.21,79.83
2017,4,1,9,30,0.0,115.0,6.1,22.0,115.0,94.45,74.57
2017,4,1,9,45,0.0,95.0,6.2,22.5,95.0,79.09,61.31
2017,4,1,10,0,0.0,75.0,6.3,23.0,75.0,62.44,44.87
2017,4,1,10,15,3.5,137.0,6.3,23.5,140.0,112.68,84.63
2017,4,1,10,30,7.0,199.0,6.3,24.0,205.0,161.24,122.38
2017,4,1,10,45,18.0,266.0,6.35,24.5,281.5,215.28,163.62
2017,4,1,11,0,29.0,333.0,6.4,25.0,358.0,260.39,197.56
2017,4,1,11,15,14.5,230.0,6.35,25.0,242.5,192.01,145.19
2017,4,1,11,30,0.0,127.0,6.3,25.0,127.0,105.38,77.83
2017,4,1,11,45,0.0,130.0,6.3,25.5,130.0,107.99,79.7
2017,4,1,12,0,0.0,133.0,6.3,26.0,133.0,110.64,81.56
2017,4,1,12,15,0.0,111.5,6.25,26.0,111.5,93.06,67.79
2017,4,1,12,30,0.0,90.0,6.2,26.0,90.0,75.27,53.84
2017,4,1,12,45,3.0,129.5,6.2,26.0,132.5,110.37,81.4
2017,4,1,13,0,6.0,169.0,6.2,26.0,175.0,146.03,109.25
2017,4,1,13,15,10.5,223.0,6.15,26.0,233.0,195.93,147.96
2017,4,1,13,30,15.0,277.0,6.1,26.0,291.0,247.37,187.55
2017,4,1,13,45,14.0,267.5,6.05,26.0,280.0,240.07,182.06
2017,4,1,14,0,13.0,258.0,6.0,26.0,269.0,232.5,176.46
2017,4,1,14,15,11.5,242.0,5.95,25.5,251.5,218.41,166.17
2017,4,1,14,30,10.0,226.0,5.9,25.0,234.0,203.98,155.56
2017,4,1,14,45,9.0,217.0,5.85,25.0,224.0,196.12,149.72
2017,4,1,15,0,8.0,208.0,5.8,25.0,214.0,188.16,143.79
2017,4,1,15,15,10.5,217.0,5.7,25.0,224.5,200.59,153.93
2017,4,1,15,30,13.0,226.0,5.6,25.0,235.0,213.92,164.82
2017,4,1,15,45,20.0,225.0,5.6,25.0,237.5,222.64,172.42
2017,4,1,16,0,27.0,224.0,5.6,25.0,240.0,232.16,180.74
2017,4,1,16,15,40.5,213.0,5.45,24.5,234.0,257.87,202.46
2017,4,1,16,30,54.0,202.0,5.3,24.0,228.0,264.44,209.26
2017,4,1,16,45,46.5,178.5,5.2,23.5,199.0,234.72,186.56
2017,4,1,17,0,39.0,155.0,5.1,23.0,170.0,204.63,163.18
2017,4,1,17,15,216.5,128.5,4.85,22.5,192.0,375.25,306.56
2017,4,1,17,30,394.0,102.0,4.6,22.0,214.0,516.74,421.73
2017,4,1,17,45,311.5,86.0,4.45,22.0,162.0,418.54,341.23
2017,4,1,18,0,229.0,70.0,4.3,22.0,110.0,309.25,250.31
2017,4,1,18,15,136.0,47.0,4.25,21.5,68.5,201.6,157.75
2017,4,1,18,30,43.0,24.0,4.2,21.0,27.0,73.64,31.48
2017,4,1,18,45,21.5,12.0,4.2,20.5,13.5,25.57,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,3.1,17.5,2.5,2.05,0.0
2017,4,2,7,0,0.0,5.0,3.2,18.0,5.0,4.1,0.0
2017,4,2,7,15,0.0,8.5,3.25,18.0,8.5,6.98,0.48
2017,4,2,7,30,0.0,12.0,3.3,18.0,12.0,9.86,3.08
2017,4,2,7,45,0.0,16.0,3.35,18.5,16.0,13.17,6.01
2017,4,2,8,0,0.0,20.0,3.4,19.0,20.0,16.48,8.89
2017,4,2,8,15,0.0,16.5,3.35,19.0,16.5,13.6,6.32
2017,4,2,8,30,0.0,13.0,3.3,19.0,13.0,10.72,3.75
2017,4,2,8,45,0.0,19.0,3.3,19.5,19.0,15.69,8.04
2017,4,2,9,0,0.0,25.0,3.3,20.0,25.0,20.68,12.28
2017,4,2,9,15,0.0,34.0,3.3,20.5,34.0,28.16,18.64
2017,4,2,9,30,0.0,43.0,3.3,21.0,43.0,35.67,24.94
2017,4,2,9,45,0.0,44.0,3.35,21.5,44.0,36.53,25.53
2017,4,2,10,0,0.0,45.0,3.4,22.0,45.0,37.4,24.8
2017,4,2,10,15,0.0,51.5,3.45,22.5,51.5,42.85,29.08
2017,4,2,10,30,0.0,58.0,3.5,23.0,58.0,48.31,33.34
2017,4,2,10,45,42.5,230.5,3.6,23.5,266.0,188.86,142.51
2017,4,2,11,0,85.0,403.0,3.7,24.0,474.0,324.92,244.66
2017,4,2,11,15,192.5,415.0,3.75,24.0,581.0,378.83,283.41
2017,4,2,11,30,300.0,427.0,3.8,24.0,688.0,447.97,334.77
2017,4,2,11,45,553.5,305.0,3.85,24.5,797.0,511.59,382.49
2017,4,2,12,0,807.0,183.0,3.9,25.0,906.0,596.09,447.02
2017,4,2,12,15,809.5,183.0,4.05,25.0,912.0,644.3,484.9
2017,4,2,12,30,812.0,183.0,4.2,25.0,918.0,691.02,521.09
2017,4,2,12,45,834.5,168.0,4.35,25.5,921.0,737.43,555.75
2017,4,2,13,0,857.0,153.0,4.5,26.0,924.0,782.64,588.99
2017,4,2,13,15,855.5,152.0,4.65,26.0,913.0,820.28,617.15
2017,4,2,13,30,854.0,151.0,4.8,26.0,902.0,855.02,642.28
2017,4,2,13,45,864.0,141.0,4.95,26.0,886.5,877.84,659.27
2017,4,2,14,0,874.0,131.0,5.1,26.0,871.0,907.3,681.06
2017,4,2,14,15,611.0,249.5,5.15,25.5,758.5,830.79,628.02
2017,4,2,14,30,348.0,368.0,5.2,25.0,646.0,705.53,535.31
2017,4,2,14,45,383.0,337.5,5.3,25.0,631.0,721.86,550.42
2017,4,2,15,0,418.0,307.0,5.4,25.0,616.0,753.75,575.85
2017,4,2,15,15,363.0,302.5,5.4,25.0,560.0,689.67,530.16
2017,4,2,15,30,308.0,298.0,5.4,25.0,504.0,640.78,494.9
2017,4,2,15,45,195.5,279.0,5.45,25.0,406.0,495.66,386.38
2017,4,2,16,0,83.0,260.0,5.5,25.0,308.0,349.41,273.2
2017,4,2,16,15,191.0,230.5,5.45,24.5,328.0,446.5,353.66
2017,4,2,16,30,299.0,201.0,5.4,24.0,348.0,540.38,430.34
2017,4,2,16,45,488.0,144.5,5.4,23.5,350.5,672.48,537.55
2017,4,2,17,0,677.0,88.0,5.4,23.0,353.0,782.36,622.26
2017,4,2,17,15,624.5,80.5,5.45,22.0,295.0,713.12,573.87
2017,4,2,17,30,572.0,73.0,5.5,21.0,237.0,643.54,523.59
2017,4,2,17,45,479.5,64.5,5.55,20.0,180.5,538.49,442.2
2017,4,2,18,0,387.0,56.0,5.6,19.0,124.0,436.1,358.37
2017,4,2,18,15,264.5,40.0,5.8,18.5,78.5,306.46,246.35
2017,4,2,18,30,142.0,24.0,6.0,18.0,33.0,175.46,92.11
2017,4,2,18,45,71.0,12.0,6.2,17.5,16.5,60.93,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,49.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,98.0,13.0,4.7,11.0,16.0,11.1,0.0
2017,4,3,6,45,254.0,28.0,4.95,11.5,59.0,22.94,12.92
2017,4,3,7,0,410.0,43.0,5.2,12.0,102.0,35.05,25.22
2017,4,3,7,15,500.0,52.5,5.15,13.0,157.5,41.95,31.82
2017,4,3,7,30,590.0,62.0,5.1,14.0,213.0,48.78,38.04
2017,4,3,7,45,649.5,68.5,5.05,15.0,272.0,52.93,41.63
2017,4,3,8,0,709.0,75.0,5.0,16.0,331.0,57.03,45.0
2017,4,3,8,15,746.0,80.0,5.05,17.0,389.5,65.14,51.79
2017,4,3,8,30,783.0,85.0,5.1,18.0,448.0,68.01,53.87
2017,4,3,8,45,810.5,88.5,5.15,19.0,504.0,69.56,54.78
2017,4,3,9,0,838.0,92.0,5.2,20.0,560.0,71.07,55.64
2017,4,3,9,15,856.5,95.0,5.25,20.5,611.0,72.02,56.14
2017,4,3,9,30,875.0,98.0,5.3,21.0,662.0,82.97,65.12
2017,4,3,9,45,890.0,100.0,5.35,22.0,708.0,92.59,62.22
2017,4,3,10,0,905.0,102.0,5.4,23.0,754.0,152.44,84.03
2017,4,3,10,15,915.0,104.0,5.3,23.5,792.5,213.12,124.45
2017,4,3,10,30,925.0,106.0,5.2,24.0,831.0,274.57,173.79
2017,4,3,10,45,932.5,107.0,5.15,25.0,862.5,335.22,225.45
2017,4,3,11,0,940.0,108.0,5.1,26.0,894.0,395.87,277.48
2017,4,3,11,15,945.0,109.0,4.95,26.0,917.5,455.3,328.82
2017,4,3,11,30,950.0,110.0,4.8,26.0,941.0,513.99,378.31
2017,4,3,11,45,953.0,111.0,4.7,26.5,955.5,570.71,424.13
2017,4,3,12,0,956.0,112.0,4.6,27.0,970.0,626.04,467.3
2017,4,3,12,15,957.0,112.0,4.5,27.0,976.0,677.76,507.4
2017,4,3,12,30,958.0,112.0,4.4,27.0,982.0,727.42,545.06
2017,4,3,12,45,957.5,112.0,4.3,27.5,978.5,773.76,578.3
2017,4,3,13,0,957.0,112.0,4.2,28.0,975.0,817.5,608.1
2017,4,3,13,15,954.0,111.5,4.1,28.0,962.5,856.02,633.96
2017,4,3,13,30,951.0,111.0,4.0,28.0,950.0,891.34,657.5
2017,4,3,13,45,946.0,110.0,3.9,28.0,929.0,921.12,677.24
2017,4,3,14,0,941.0,109.0,3.8,28.0,908.0,947.27,694.56
2017,4,3,14,15,934.0,107.5,3.7,28.0,878.5,967.39,707.93
2017,4,3,14,30,927.0,106.0,3.6,28.0,849.0,983.61,718.85
