Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,17,45,189.0,104.5,2.85,22.0,154.5,322.67,262.09
2017,4,13,18,0,151.0,81.0,2.7,22.0,111.0,259.02,209.15
2017,4,13,18,15,98.5,56.5,2.75,21.5,73.5,167.33,132.33
2017,4,13,18,30,46.0,32.0,2.8,21.0,36.0,91.24,63.93
2017,4,13,18,45,23.0,16.0,2.85,20.5,18.0,30.29,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.5,15.0,2.2,16.5,20.0,12.8,0.0
2017,4,14,6,30,127.0,30.0,2.5,17.0,40.0,23.1,11.62
2017,4,14,6,45,231.0,48.0,2.8,17.5,85.0,36.58,25.79
2017,4,14,7,0,335.0,66.0,3.1,18.0,130.0,49.78,37.9
2017,4,14,7,15,167.5,54.5,3.2,18.5,86.5,42.2,31.54
2017,4,14,7,30,0.0,43.0,3.3,19.0,43.0,35.53,25.69
2017,4,14,7,45,0.0,30.5,3.45,19.5,30.5,25.16,16.5
2017,4,14,8,0,0.0,18.0,3.6,20.0,18.0,14.84,7.36
2017,4,14,8,15,3.0,91.5,3.65,20.5,93.0,75.34,59.7
2017,4,14,8,30,6.0,165.0,3.7,21.0,168.0,128.7,104.65
2017,4,14,8,45,112.0,217.5,3.75,21.5,284.0,148.87,120.9
2017,4,14,9,0,218.0,270.0,3.8,22.0,400.0,178.54,144.82
2017,4,14,9,15,263.5,286.5,3.8,22.0,457.0,176.64,142.74
2017,4,14,9,30,309.0,303.0,3.8,22.0,514.0,183.9,148.29
2017,4,14,9,45,172.5,307.5,3.85,22.5,427.0,210.85,157.22
2017,4,14,10,0,36.0,312.0,3.9,23.0,340.0,225.16,171.01
2017,4,14,10,15,75.0,357.0,3.9,23.5,418.0,266.79,200.57
2017,4,14,10,30,114.0,402.0,3.9,24.0,496.0,314.33,234.76
2017,4,14,10,45,141.5,421.0,3.9,24.5,542.0,337.74,251.56
2017,4,14,11,0,169.0,440.0,3.9,25.0,588.0,376.74,280.37
2017,4,14,11,15,244.0,438.5,3.9,25.0,657.5,426.53,317.27
2017,4,14,11,30,319.0,437.0,3.9,25.0,727.0,477.37,355.49
2017,4,14,11,45,580.0,304.5,3.9,25.5,839.5,546.6,407.67
2017,4,14,12,0,841.0,172.0,3.9,26.0,952.0,635.35,474.99
2017,4,14,12,15,842.0,172.5,3.85,26.0,957.0,683.72,511.65
2017,4,14,12,30,843.0,173.0,3.8,26.0,962.0,730.42,546.41
2017,4,14,12,45,840.5,173.5,3.8,26.0,957.5,772.64,577.47
2017,4,14,13,0,838.0,174.0,3.8,26.0,953.0,812.41,606.29
2017,4,14,13,15,834.5,173.5,3.75,26.0,940.0,847.82,630.96
2017,4,14,13,30,831.0,173.0,3.7,26.0,927.0,880.24,652.87
2017,4,14,13,45,568.0,297.5,3.65,26.5,807.5,802.57,594.76
2017,4,14,14,0,305.0,422.0,3.6,27.0,688.0,694.58,513.61
2017,4,14,14,15,553.0,294.0,3.55,27.0,757.0,832.42,616.57
2017,4,14,14,30,801.0,166.0,3.5,27.0,826.0,956.99,703.59
2017,4,14,14,45,789.0,163.0,3.45,27.0,789.5,961.42,706.37
2017,4,14,15,0,777.0,160.0,3.4,27.0,753.0,962.0,707.74
2017,4,14,15,15,762.0,156.5,3.35,26.5,710.5,963.64,711.43
2017,4,14,15,30,747.0,153.0,3.3,26.0,668.0,953.79,707.65
2017,4,14,15,45,725.5,148.5,3.25,26.0,620.0,932.76,695.21
2017,4,14,16,0,704.0,144.0,3.2,26.0,572.0,908.39,680.66
2017,4,14,16,15,677.0,138.0,3.05,25.5,519.5,873.7,659.74
2017,4,14,16,30,650.0,132.0,2.9,25.0,467.0,836.23,636.75
2017,4,14,16,45,609.0,126.0,2.75,25.0,411.5,782.72,600.97
2017,4,14,17,0,568.0,120.0,2.6,25.0,356.0,727.37,563.31
2017,4,14,17,15,518.5,109.5,2.35,24.0,300.5,651.33,511.15
2017,4,14,17,30,469.0,99.0,2.1,23.0,245.0,584.05,463.55
2017,4,14,17,45,398.5,86.0,1.85,22.5,192.0,496.14,397.12
2017,4,14,18,0,328.0,73.0,1.6,22.0,139.0,411.52,329.71
2017,4,14,18,15,232.0,54.0,1.7,21.5,93.0,301.83,239.82
2017,4,14,18,30,136.0,35.0,1.8,21.0,47.0,182.04,133.85
2017,4,14,18,45,68.0,17.5,1.9,21.0,23.5,64.15,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,59.0,16.0,3.1,17.5,21.0,13.66,0.0
2017,4,15,6,30,118.0,32.0,3.3,18.0,42.0,24.9,13.48
2017,4,15,6,45,224.0,50.0,3.55,18.5,87.0,38.01,26.96
2017,4,15,7,0,330.0,68.0,3.8,19.0,132.0,51.15,38.97
2017,4,15,7,15,165.0,84.5,3.95,19.5,116.5,62.79,49.37
2017,4,15,7,30,0.0,101.0,4.1,20.0,101.0,79.44,63.83
2017,4,15,7,45,299.0,104.0,4.3,20.5,226.0,73.02,58.04
2017,4,15,8,0,598.0,107.0,4.5,21.0,351.0,77.7,61.78
2017,4,15,8,15,401.5,163.5,4.55,21.5,338.0,109.65,88.7
2017,4,15,8,30,205.0,220.0,4.6,22.0,325.0,150.89,122.9
2017,4,15,8,45,313.0,225.0,4.7,22.5,404.0,147.6,119.43
2017,4,15,9,0,421.0,230.0,4.8,23.0,483.0,142.16,114.27
2017,4,15,9,15,462.5,235.0,4.8,23.5,534.0,142.37,113.86
2017,4,15,9,30,504.0,240.0,4.8,24.0,585.0,142.53,113.42
2017,4,15,9,45,456.0,278.5,4.85,24.5,606.5,190.82,132.11
2017,4,15,10,0,408.0,317.0,4.9,25.0,628.0,252.13,175.27
2017,4,15,10,15,349.0,354.5,4.85,25.0,629.5,294.28,209.45
2017,4,15,10,30,290.0,392.0,4.8,25.0,631.0,330.48,240.46
2017,4,15,10,45,286.0,409.0,4.8,25.5,651.5,365.81,268.48
2017,4,15,11,0,282.0,426.0,4.8,26.0,672.0,401.18,296.26
2017,4,15,11,15,265.0,441.5,4.75,26.0,677.0,430.08,319.48
2017,4,15,11,30,248.0,457.0,4.7,26.0,682.0,464.39,346.0
2017,4,15,11,45,263.0,449.5,4.7,26.5,691.5,484.84,361.49
2017,4,15,12,0,278.0,442.0,4.7,27.0,701.0,512.92,382.34
2017,4,15,12,15,340.5,429.5,4.65,27.0,748.5,568.2,423.62
2017,4,15,12,30,403.0,417.0,4.6,27.0,796.0,628.1,467.82
2017,4,15,12,45,232.5,428.5,4.6,27.0,647.0,541.5,404.27
2017,4,15,13,0,62.0,440.0,4.6,27.0,498.0,427.05,318.69
2017,4,15,13,15,83.0,448.0,4.55,27.0,525.0,460.23,343.91
2017,4,15,13,30,104.0,456.0,4.5,27.0,552.0,495.21,369.9
2017,4,15,13,45,468.0,305.5,4.45,27.0,718.0,723.36,542.32
2017,4,15,14,0,832.0,155.0,4.4,27.0,884.0,927.8,687.84
2017,4,15,14,15,573.5,272.0,4.35,26.5,766.5,830.85,619.54
2017,4,15,14,30,315.0,389.0,4.3,26.0,649.0,705.06,527.55
2017,4,15,14,45,315.5,370.0,4.25,26.0,621.0,700.12,525.96
2017,4,15,15,0,316.0,351.0,4.2,26.0,593.0,693.0,522.28
2017,4,15,15,15,351.0,320.0,4.1,26.0,574.5,704.76,533.01
2017,4,15,15,30,386.0,289.0,4.0,26.0,556.0,714.18,542.13
2017,4,15,15,45,481.0,234.5,3.95,26.0,543.5,776.16,589.99
2017,4,15,16,0,576.0,180.0,3.9,26.0,531.0,812.52,619.37
2017,4,15,16,15,619.5,151.5,3.75,25.5,498.5,832.82,635.97
2017,4,15,16,30,663.0,123.0,3.6,25.0,466.0,838.99,642.91
2017,4,15,16,45,536.0,132.5,3.5,25.0,389.5,710.71,553.13
2017,4,15,17,0,409.0,142.0,3.4,25.0,313.0,596.81,470.66
2017,4,15,17,15,369.5,127.5,3.35,24.5,265.0,537.08,428.14
2017,4,15,17,30,330.0,113.0,3.3,24.0,217.0,477.64,383.94
2017,4,15,17,45,346.0,90.5,3.25,23.5,179.5,456.72,369.02
2017,4,15,18,0,362.0,68.0,3.2,23.0,142.0,432.67,349.25
2017,4,15,18,15,261.5,51.5,3.3,22.5,96.0,321.27,256.71
2017,4,15,18,30,161.0,35.0,3.4,22.0,50.0,217.96,162.06
2017,4,15,18,45,80.5,17.5,3.5,22.0,25.0,73.26,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,21.5,15.0,3.15,19.0,17.0,12.8,0.0
2017,4,16,6,30,43.0,30.0,3.3,19.0,34.0,23.84,13.04
2017,4,16,6,45,92.0,53.0,3.5,19.5,69.0,40.93,29.4
2017,4,16,7,0,141.0,76.0,3.7,20.0,104.0,56.58,43.53
2017,4,16,7,15,183.0,95.5,3.8,20.5,144.5,70.16,55.57
2017,4,16,7,30,225.0,115.0,3.9,21.0,185.0,83.32,66.92
2017,4,16,7,45,112.5,72.0,4.0,21.5,107.0,53.53,40.95
2017,4,16,8,0,0.0,29.0,4.1,22.0,29.0,23.94,15.15
2017,4,16,8,15,3.0,98.0,4.0,22.0,100.0,80.31,63.54
2017,4,16,8,30,6.0,167.0,3.9,22.0,171.0,130.24,105.48
2017,4,16,8,45,17.0,200.0,3.85,22.5,210.5,153.64,124.34
2017,4,16,9,0,28.0,233.0,3.8,23.0,250.0,165.47,133.4
2017,4,16,9,15,77.0,279.0,3.75,23.0,331.0,192.36,155.0
2017,4,16,9,30,126.0,325.0,3.7,23.0,412.0,204.02,163.99
2017,4,16,9,45,69.5,284.0,3.65,23.5,332.5,204.88,154.63
2017,4,16,10,0,13.0,243.0,3.6,24.0,253.0,191.72,145.42
2017,4,16,10,15,26.0,296.0,3.55,24.0,317.0,221.44,167.46
2017,4,16,10,30,39.0,349.0,3.5,24.0,381.0,264.32,199.5
2017,4,16,10,45,126.0,395.0,3.5,24.5,504.0,318.72,237.7
2017,4,16,11,0,213.0,441.0,3.5,25.0,627.0,395.38,293.11
2017,4,16,11,15,112.5,342.5,3.5,25.0,441.0,307.36,230.27
2017,4,16,11,30,12.0,244.0,3.5,25.0,255.0,204.98,154.08
2017,4,16,11,45,87.0,363.0,3.5,25.5,444.0,335.93,252.68
2017,4,16,12,0,162.0,482.0,3.5,26.0,633.0,477.5,355.7
2017,4,16,12,15,102.5,449.0,3.5,26.0,544.5,432.25,322.41
2017,4,16,12,30,43.0,416.0,3.5,26.0,456.0,376.11,281.02
2017,4,16,12,45,238.5,410.0,3.55,26.0,632.5,531.24,397.9
2017,4,16,13,0,434.0,404.0,3.6,26.0,809.0,702.73,522.17
2017,4,16,13,15,390.5,418.5,3.65,25.5,779.0,702.18,522.02
2017,4,16,13,30,347.0,433.0,3.7,25.0,749.0,702.63,523.29
2017,4,16,13,45,306.0,433.0,3.75,25.0,707.5,688.21,513.3
2017,4,16,14,0,265.0,433.0,3.8,25.0,666.0,670.06,500.62
2017,4,16,14,15,282.5,413.5,3.8,25.0,654.5,683.92,511.98
2017,4,16,14,30,300.0,394.0,3.8,25.0,643.0,696.36,522.27
2017,4,16,14,45,299.5,375.0,3.8,25.0,614.5,690.27,519.22
2017,4,16,15,0,299.0,356.0,3.8,25.0,586.0,682.04,514.85
2017,4,16,15,15,327.5,327.0,3.75,25.0,565.5,689.54,522.5
2017,4,16,15,30,356.0,298.0,3.7,25.0,545.0,694.79,528.63
2017,4,16,15,45,380.5,268.5,3.65,25.0,516.0,692.92,529.8
2017,4,16,16,0,405.0,239.0,3.6,25.0,487.0,688.22,529.13
2017,4,16,16,15,345.5,227.0,3.45,24.5,425.5,618.48,479.84
2017,4,16,16,30,286.0,215.0,3.3,24.0,364.0,548.37,429.47
2017,4,16,16,45,274.0,193.0,3.2,24.0,322.5,511.7,403.83
2017,4,16,17,0,262.0,171.0,3.1,24.0,281.0,473.8,376.63
2017,4,16,17,15,242.0,147.5,2.9,23.5,237.5,425.32,341.02
2017,4,16,17,30,222.0,124.0,2.7,23.0,194.0,376.23,303.89
2017,4,16,17,45,194.0,101.0,2.55,22.5,153.5,320.49,259.96
2017,4,16,18,0,166.0,78.0,2.4,22.0,113.0,264.97,214.46
2017,4,16,18,15,115.5,56.0,2.35,21.5,76.5,193.36,153.72
2017,4,16,18,30,65.0,34.0,2.3,21.0,40.0,107.77,78.75
2017,4,16,18,45,32.5,17.0,2.25,21.0,20.0,50.72,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,18.0,11.5,9.82,0.0
2017,4,17,6,30,0.0,23.0,1.7,18.0,23.0,19.0,9.59
2017,4,17,6,45,3.5,46.5,1.9,18.5,47.0,37.3,26.51
2017,4,17,7,0,7.0,70.0,2.1,19.0,71.0,55.19,42.55
2017,4,17,7,15,21.0,93.0,2.1,19.0,99.0,70.98,56.63
2017,4,17,7,30,35.0,116.0,2.1,19.0,127.0,87.35,70.92
2017,4,17,7,45,104.0,144.5,2.1,19.5,186.0,103.97,84.95
2017,4,17,8,0,173.0,173.0,2.1,20.0,245.0,122.45,100.26
2017,4,17,8,15,157.5,200.0,2.15,20.0,272.5,138.46,113.41
2017,4,17,8,30,142.0,227.0,2.2,20.0,300.0,153.77,125.82
2017,4,17,8,45,178.0,251.0,2.25,20.5,353.0,167.69,136.68
2017,4,17,9,0,214.0,275.0,2.3,21.0,406.0,181.1,147.0
2017,4,17,9,15,257.5,292.5,2.3,21.5,462.0,179.16,144.63
2017,4,17,9,30,301.0,310.0,2.3,22.0,518.0,186.73,150.1
2017,4,17,9,45,287.5,335.0,2.35,22.5,544.0,222.9,161.69
2017,4,17,10,0,274.0,360.0,2.4,23.0,570.0,260.08,186.95
2017,4,17,10,15,236.0,386.0,2.45,23.0,573.0,304.54,222.0
2017,4,17,10,30,198.0,412.0,2.5,23.0,576.0,332.07,244.93
2017,4,17,10,45,227.5,423.0,2.6,23.5,618.0,368.52,272.08
2017,4,17,11,0,257.0,434.0,2.7,24.0,660.0,398.79,294.93
2017,4,17,11,15,323.0,421.5,2.75,24.0,712.0,444.01,329.11
2017,4,17,11,30,389.0,409.0,2.8,24.0,764.0,495.52,368.14
2017,4,17,11,45,332.5,438.5,2.85,24.5,745.0,516.46,384.04
2017,4,17,12,0,276.0,468.0,2.9,25.0,726.0,532.45,395.53
2017,4,17,12,15,173.0,461.0,2.9,25.0,623.0,487.28,363.05
2017,4,17,12,30,70.0,454.0,2.9,25.0,520.0,425.9,317.81
2017,4,17,12,45,74.5,456.0,2.95,25.0,525.5,440.95,329.41
2017,4,17,13,0,79.0,458.0,3.0,25.0,531.0,456.28,340.88
2017,4,17,13,15,58.5,425.0,2.95,25.0,479.0,420.21,314.55
2017,4,17,13,30,38.0,392.0,2.9,25.0,427.0,380.82,285.71
2017,4,17,13,45,25.0,319.5,2.9,25.0,342.5,308.37,232.44
2017,4,17,14,0,12.0,247.0,2.9,25.0,258.0,222.35,167.85
2017,4,17,14,15,6.0,189.0,2.85,24.5,194.5,166.56,125.59
2017,4,17,14,30,0.0,131.0,2.8,24.0,131.0,110.5,82.16
2017,4,17,14,45,0.5,142.0,2.8,24.0,142.5,120.71,90.42
2017,4,17,15,0,1.0,153.0,2.8,24.0,154.0,131.19,98.85
2017,4,17,15,15,0.5,150.0,2.75,23.5,150.5,128.36,97.01
2017,4,17,15,30,0.0,147.0,2.7,23.0,147.0,125.58,95.23
2017,4,17,15,45,5.0,173.5,2.65,23.0,176.5,156.14,119.92
2017,4,17,16,0,10.0,200.0,2.6,23.0,206.0,189.03,146.36
2017,4,17,16,15,5.0,176.5,2.5,22.5,179.5,162.7,126.01
2017,4,17,16,30,0.0,153.0,2.4,22.0,153.0,136.19,105.32
2017,4,17,16,45,56.0,165.0,2.35,22.0,188.5,223.21,177.81
2017,4,17,17,0,112.0,177.0,2.3,22.0,224.0,318.86,255.38
2017,4,17,17,15,93.0,154.0,2.1,21.5,189.0,257.87,207.6
2017,4,17,17,30,74.0,131.0,1.9,21.0,154.0,216.69,174.92
2017,4,17,17,45,59.0,105.0,1.7,20.5,121.0,174.45,140.57
2017,4,17,18,0,44.0,79.0,1.5,20.0,88.0,131.51,104.69
2017,4,17,18,15,22.0,54.5,1.4,19.5,59.0,84.29,64.3
2017,4,17,18,30,0.0,30.0,1.3,19.0,30.0,28.73,16.8
2017,4,17,18,45,0.0,15.0,1.25,18.5,15.0,12.78,0.0
2017,4,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.5,1.65,16.0,24.5,14.56,0.0
2017,4,18,6,30,127.0,37.0,1.8,16.0,49.0,28.6,17.77
2017,4,18,6,45,228.0,55.5,1.95,16.5,95.5,41.99,30.86
2017,4,18,7,0,329.0,74.0,2.1,17.0,142.0,55.35,43.08
2017,4,18,7,15,198.5,98.0,2.1,17.5,143.0,71.95,57.84
2017,4,18,7,30,68.0,122.0,2.1,18.0,144.0,91.41,74.72
2017,4,18,7,45,72.5,149.5,2.1,18.5,177.0,109.94,90.41
2017,4,18,8,0,77.0,177.0,2.1,19.0,210.0,127.99,105.35
2017,4,18,8,15,62.0,193.5,2.1,19.5,222.5,139.29,114.28
2017,4,18,8,30,47.0,210.0,2.1,20.0,235.0,150.21,122.78
2017,4,18,8,45,255.5,215.0,2.1,20.5,369.5,140.83,114.23
2017,4,18,9,0,464.0,220.0,2.1,21.0,504.0,136.35,109.9
2017,4,18,9,15,472.5,237.0,2.1,21.5,546.0,142.93,114.8
2017,4,18,9,30,481.0,254.0,2.1,22.0,588.0,148.97,119.19
2017,4,18,9,45,495.0,264.0,2.1,22.5,626.0,190.76,129.72
2017,4,18,10,0,509.0,274.0,2.1,23.0,664.0,235.15,157.91
2017,4,18,10,15,340.0,340.0,2.1,23.0,606.0,288.12,205.28
2017,4,18,10,30,171.0,406.0,2.1,23.0,548.0,322.49,238.34
2017,4,18,10,45,174.5,419.5,2.15,23.5,568.5,350.33,259.44
2017,4,18,11,0,178.0,433.0,2.2,24.0,589.0,378.84,280.95
2017,4,18,11,15,169.5,451.5,2.2,24.0,603.0,406.06,301.85
2017,4,18,11,30,161.0,470.0,2.2,24.0,617.0,432.95,322.1
2017,4,18,11,45,260.5,454.0,2.25,24.5,696.0,489.1,363.02
2017,4,18,12,0,360.0,438.0,2.3,25.0,775.0,561.37,415.24
2017,4,18,12,15,409.0,425.0,2.3,25.0,809.5,611.78,451.94
2017,4,18,12,30,458.0,412.0,2.3,25.0,844.0,666.01,491.06
2017,4,18,12,45,665.5,279.0,2.35,25.5,904.0,742.36,547.79
2017,4,18,13,0,873.0,146.0,2.4,26.0,964.0,813.84,600.24
2017,4,18,13,15,869.5,145.0,2.45,26.0,950.5,847.99,623.09
2017,4,18,13,30,866.0,144.0,2.5,26.0,937.0,879.16,644.26
2017,4,18,13,45,441.0,215.0,2.55,26.0,618.5,621.03,465.35
2017,4,18,14,0,16.0,286.0,2.6,26.0,300.0,260.72,195.08
2017,4,18,14,15,429.5,210.5,2.6,26.0,568.0,636.35,482.1
2017,4,18,14,30,843.0,135.0,2.6,26.0,836.0,970.33,709.98
2017,4,18,14,45,625.5,229.0,2.65,26.0,736.5,883.09,650.33
2017,4,18,15,0,408.0,323.0,2.7,26.0,637.0,754.89,560.6
2017,4,18,15,15,589.5,229.0,2.7,25.5,655.0,865.76,644.69
2017,4,18,15,30,771.0,135.0,2.7,25.0,673.0,953.52,706.17
2017,4,18,15,45,614.0,180.0,2.75,25.0,589.5,859.4,644.39
2017,4,18,16,0,457.0,225.0,2.8,25.0,506.0,746.86,566.81
2017,4,18,16,15,230.5,195.0,2.75,24.5,337.0,465.2,362.6
2017,4,18,16,30,4.0,165.0,2.7,24.0,168.0,152.49,117.13
2017,4,18,16,45,80.0,171.5,2.7,24.0,206.0,254.43,202.0
2017,4,18,17,0,156.0,178.0,2.7,24.0,244.0,361.89,288.5
2017,4,18,17,15,141.0,153.5,2.45,23.5,207.0,320.07,256.43
2017,4,18,17,30,126.0,129.0,2.2,23.0,170.0,277.8,223.78
2017,4,18,17,45,101.5,105.0,1.95,22.5,133.5,227.63,183.48
2017,4,18,18,0,77.0,81.0,1.7,22.0,97.0,177.63,142.1
2017,4,18,18,15,48.0,57.5,1.6,21.5,66.5,110.5,85.81
2017,4,18,18,30,19.0,34.0,1.5,21.0,36.0,57.29,39.54
2017,4,18,18,45,9.5,17.0,1.45,20.5,18.0,25.84,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.0,17.5,1.8,17.5,27.0,13.62,0.0
2017,4,19,6,30,194.0,35.0,2.0,18.0,54.0,26.96,16.5
2017,4,19,6,45,292.5,50.0,2.25,18.5,100.5,38.17,27.36
2017,4,19,7,0,391.0,65.0,2.5,19.0,147.0,49.18,37.39
2017,4,19,7,15,459.0,76.0,2.55,19.5,200.5,58.83,45.98
2017,4,19,7,30,527.0,87.0,2.6,20.0,254.0,65.9,52.06
2017,4,19,7,45,263.5,107.5,2.65,20.5,191.0,78.83,63.02
2017,4,19,8,0,0.0,128.0,2.7,21.0,128.0,101.24,81.85
2017,4,19,8,15,0.0,120.5,2.7,21.5,120.5,96.94,77.7
2017,4,19,8,30,0.0,113.0,2.7,22.0,113.0,92.08,73.13
2017,4,19,8,45,17.0,178.5,2.75,22.5,189.0,139.65,112.53
2017,4,19,9,0,34.0,244.0,2.8,23.0,265.0,171.91,138.45
2017,4,19,9,15,18.5,210.0,2.8,23.5,222.0,163.01,130.4
2017,4,19,9,30,3.0,176.0,2.8,24.0,179.0,139.95,110.94
2017,4,19,9,45,136.0,270.0,2.85,24.5,375.5,191.97,141.43
2017,4,19,10,0,269.0,364.0,2.9,25.0,572.0,263.78,188.72
2017,4,19,10,15,565.0,245.0,2.95,25.0,707.0,265.29,178.16
2017,4,19,10,30,861.0,126.0,3.0,25.0,842.0,317.95,211.83
2017,4,19,10,45,514.5,286.5,3.05,25.5,719.0,358.68,256.74
2017,4,19,11,0,168.0,447.0,3.1,26.0,596.0,384.44,284.2
2017,4,19,11,15,526.0,289.5,3.15,26.0,769.5,440.15,323.55
2017,4,19,11,30,884.0,132.0,3.2,26.0,943.0,540.04,398.65
2017,4,19,11,45,618.5,287.5,3.25,26.5,859.0,559.15,414.09
2017,4,19,12,0,353.0,443.0,3.3,27.0,775.0,561.82,414.73
2017,4,19,12,15,393.5,428.0,3.35,27.0,799.0,605.05,447.08
2017,4,19,12,30,434.0,413.0,3.4,27.0,823.0,651.17,481.05
2017,4,19,12,45,647.0,283.0,3.5,27.5,892.0,733.26,542.59
2017,4,19,13,0,860.0,153.0,3.6,28.0,961.0,810.91,600.23
2017,4,19,13,15,857.0,152.0,3.6,28.0,948.0,845.1,623.14
2017,4,19,13,30,854.0,151.0,3.6,28.0,935.0,876.38,644.33
2017,4,19,13,45,852.0,148.0,3.65,28.0,914.5,903.71,663.17
2017,4,19,14,0,850.0,145.0,3.7,28.0,894.0,927.79,679.95
2017,4,19,14,15,842.0,143.0,3.7,28.0,865.0,956.39,699.55
2017,4,19,14,30,834.0,141.0,3.7,28.0,836.0,969.2,708.79
2017,4,19,14,45,486.0,259.0,3.75,28.0,659.5,771.91,573.79
2017,4,19,15,0,138.0,377.0,3.8,28.0,483.0,526.14,393.39
2017,4,19,15,15,464.0,252.0,3.8,27.5,581.5,766.05,576.1
2017,4,19,15,30,790.0,127.0,3.8,27.0,680.0,964.55,716.42
2017,4,19,15,45,773.5,122.5,3.8,27.0,632.5,947.54,705.4
2017,4,19,16,0,757.0,118.0,3.8,27.0,585.0,927.08,693.79
2017,4,19,16,15,733.0,113.5,3.7,26.5,532.5,902.75,680.38
2017,4,19,16,30,709.0,109.0,3.6,26.0,480.0,869.2,660.55
2017,4,19,16,45,678.0,102.5,3.55,26.0,425.5,823.79,631.18
2017,4,19,17,0,647.0,96.0,3.5,26.0,371.0,776.45,599.95
2017,4,19,17,15,601.5,89.0,3.25,25.5,315.5,713.41,556.79
2017,4,19,17,30,556.0,82.0,3.0,25.0,260.0,649.87,511.86
2017,4,19,17,45,494.0,71.5,2.75,24.5,206.5,567.56,450.84
2017,4,19,18,0,432.0,61.0,2.5,24.0,153.0,486.92,388.13
2017,4,19,18,15,332.0,47.5,2.45,23.0,105.5,370.53,295.27
2017,4,19,18,30,232.0,34.0,2.4,22.0,58.0,268.18,204.94
2017,4,19,18,45,116.0,17.0,2.4,21.5,29.0,132.7,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,115.0,17.5,3.0,19.5,29.0,13.63,0.0
2017,4,20,6,30,230.0,35.0,3.2,20.0,58.0,27.05,16.58
2017,4,20,6,45,333.5,48.5,3.45,20.5,106.5,37.23,26.34
2017,4,20,7,0,437.0,62.0,3.7,21.0,155.0,49.11,37.03
2017,4,20,7,15,218.5,65.5,3.8,21.5,112.0,47.62,35.88
2017,4,20,7,30,0.0,69.0,3.9,22.0,69.0,56.87,43.84
2017,4,20,7,45,0.0,80.5,4.05,22.5,80.5,66.15,51.63
2017,4,20,8,0,0.0,92.0,4.2,23.0,92.0,75.37,59.22
2017,4,20,8,15,0.0,104.5,4.2,23.0,104.5,85.27,67.39
2017,4,20,8,30,0.0,117.0,4.2,23.0,117.0,95.08,75.41
2017,4,20,8,45,0.0,122.5,4.2,23.5,122.5,99.64,78.79
2017,4,20,9,0,0.0,128.0,4.2,24.0,128.0,104.12,82.09
2017,4,20,9,15,3.5,164.0,4.15,24.5,166.5,130.91,103.8
2017,4,20,9,30,7.0,200.0,4.1,25.0,205.0,156.98,124.59
2017,4,20,9,45,18.0,252.5,4.05,25.5,266.0,196.24,148.36
2017,4,20,10,0,29.0,305.0,4.0,26.0,327.0,222.28,166.95
2017,4,20,10,15,36.5,333.5,3.95,26.0,363.5,247.87,185.77
2017,4,20,10,30,44.0,362.0,3.9,26.0,400.0,275.13,205.95
2017,4,20,10,45,94.0,404.5,3.85,26.5,487.5,326.88,242.92
2017,4,20,11,0,144.0,447.0,3.8,27.0,575.0,375.9,278.05
2017,4,20,11,15,513.0,291.0,3.75,27.0,760.5,436.85,320.96
2017,4,20,11,30,882.0,135.0,3.7,27.0,946.0,543.18,400.54
2017,4,20,11,45,625.0,285.0,3.7,27.5,863.5,562.38,415.89
2017,4,20,12,0,368.0,435.0,3.7,28.0,781.0,565.84,417.03
2017,4,20,12,15,330.0,453.5,3.65,28.0,765.0,584.23,430.58
2017,4,20,12,30,292.0,472.0,3.6,28.0,749.0,599.34,441.24
2017,4,20,12,45,586.0,306.0,3.6,28.5,859.0,707.54,522.45
2017,4,20,13,0,880.0,140.0,3.6,29.0,969.0,817.58,602.48
2017,4,20,13,15,877.0,139.5,3.6,29.0,956.0,852.5,625.53
2017,4,20,13,30,874.0,139.0,3.6,29.0,943.0,884.48,647.06
2017,4,20,13,45,865.5,140.0,3.6,29.0,920.5,909.83,664.2
2017,4,20,14,0,857.0,141.0,3.6,29.0,898.0,931.73,679.16
2017,4,20,14,15,506.5,279.5,3.6,29.0,723.0,780.04,574.34
2017,4,20,14,30,156.0,418.0,3.6,29.0,548.0,566.29,418.26
2017,4,20,14,45,484.0,277.5,3.65,29.0,657.0,789.72,585.27
2017,4,20,15,0,812.0,137.0,3.7,29.0,766.0,978.64,715.93
2017,4,20,15,15,797.5,134.0,3.7,28.5,723.0,972.58,713.43
2017,4,20,15,30,783.0,131.0,3.7,28.0,680.0,962.81,710.14
2017,4,20,15,45,765.0,127.0,3.7,28.0,632.5,944.82,700.11
2017,4,20,16,0,747.0,123.0,3.7,28.0,585.0,930.44,692.67
2017,4,20,16,15,722.5,118.0,3.65,27.5,533.0,898.6,674.47
2017,4,20,16,30,698.0,113.0,3.6,27.0,481.0,864.01,654.3
2017,4,20,16,45,664.5,107.0,3.6,27.0,426.0,816.93,624.09
2017,4,20,17,0,631.0,101.0,3.6,27.0,371.0,768.01,592.01
2017,4,20,17,15,585.0,93.5,3.3,26.5,315.5,704.09,548.08
2017,4,20,17,30,539.0,86.0,3.0,26.0,260.0,639.67,502.41
2017,4,20,17,45,473.5,75.5,2.75,25.5,206.5,554.59,439.47
2017,4,20,18,0,408.0,65.0,2.5,25.0,153.0,466.8,371.53
2017,4,20,18,15,310.0,50.5,2.4,24.5,105.5,357.69,283.8
2017,4,20,18,30,212.0,36.0,2.3,24.0,58.0,256.19,194.82
2017,4,20,18,45,106.0,18.0,2.25,23.5,29.0,128.12,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,97.0,19.0,4.15,19.5,29.5,14.75,0.0
2017,4,21,6,30,194.0,38.0,4.3,20.0,59.0,29.18,18.48
2017,4,21,6,45,296.5,53.0,4.45,20.5,106.5,40.35,29.05
2017,4,21,7,0,399.0,68.0,4.6,21.0,154.0,51.32,38.96
2017,4,21,7,15,199.5,70.5,4.65,21.5,113.5,53.64,41.1
2017,4,21,7,30,0.0,73.0,4.7,22.0,73.0,59.92,46.46
2017,4,21,7,45,192.5,112.0,4.8,22.5,194.5,80.94,64.32
2017,4,21,8,0,385.0,151.0,4.9,23.0,316.0,102.7,82.48
2017,4,21,8,15,230.5,188.5,4.95,23.5,291.0,127.15,102.6
2017,4,21,8,30,76.0,226.0,5.0,24.0,266.0,159.75,129.14
2017,4,21,8,45,199.5,244.5,5.05,24.5,365.0,164.93,132.67
2017,4,21,9,0,323.0,263.0,5.1,25.0,464.0,166.4,133.16
2017,4,21,9,15,340.5,282.5,5.15,25.0,508.5,175.12,139.89
2017,4,21,9,30,358.0,302.0,5.2,25.0,553.0,187.64,149.68
2017,4,21,9,45,303.5,336.5,5.3,25.5,559.0,229.91,164.48
2017,4,21,10,0,249.0,371.0,5.4,26.0,565.0,266.7,191.94
2017,4,21,10,15,539.5,257.0,5.45,26.5,701.5,273.78,185.85
2017,4,21,10,30,830.0,143.0,5.5,27.0,838.0,318.94,213.94
2017,4,21,10,45,433.0,258.5,5.6,27.5,622.5,316.84,227.93
2017,4,21,11,0,36.0,374.0,5.7,28.0,407.0,296.33,221.31
2017,4,21,11,15,42.0,394.5,5.7,28.0,433.5,320.59,239.46
2017,4,21,11,30,48.0,415.0,5.7,28.0,460.0,346.24,258.54
2017,4,21,11,45,240.0,413.0,5.75,28.5,639.5,450.79,336.19
2017,4,21,12,0,432.0,411.0,5.8,29.0,819.0,584.59,434.49
2017,4,21,12,15,282.0,450.5,5.75,29.0,717.5,551.39,409.72
2017,4,21,12,30,132.0,490.0,5.7,29.0,616.0,501.22,371.78
2017,4,21,12,45,110.5,479.5,5.7,29.0,584.5,488.44,362.76
2017,4,21,13,0,89.0,469.0,5.7,29.0,553.0,474.59,352.7
2017,4,21,13,15,476.0,307.5,5.65,29.0,747.0,687.58,515.45
2017,4,21,13,30,863.0,146.0,5.6,29.0,941.0,882.48,657.09
2017,4,21,13,45,456.5,272.5,5.55,29.5,692.5,687.25,514.37
2017,4,21,14,0,50.0,399.0,5.5,30.0,444.0,412.12,305.96
2017,4,21,14,15,190.5,394.5,5.45,30.0,555.5,564.06,421.26
2017,4,21,14,30,331.0,390.0,5.4,30.0,667.0,724.21,537.99
2017,4,21,14,45,578.0,260.5,5.35,30.0,718.5,864.76,642.79
2017,4,21,15,0,825.0,131.0,5.3,30.0,770.0,985.88,727.26
2017,4,21,15,15,623.0,206.5,5.2,29.5,674.0,885.42,660.67
2017,4,21,15,30,421.0,282.0,5.1,29.0,578.0,763.88,573.98
2017,4,21,15,45,591.0,199.5,5.05,29.0,583.5,858.48,647.13
2017,4,21,16,0,761.0,117.0,5.0,29.0,589.0,931.3,698.49
2017,4,21,16,15,737.0,112.5,4.85,28.5,537.0,906.63,683.72
2017,4,21,16,30,713.0,108.0,4.7,28.0,485.0,872.92,663.22
2017,4,21,16,45,680.0,102.5,4.55,28.0,430.0,826.68,632.41
2017,4,21,17,0,647.0,97.0,4.4,28.0,375.0,778.59,600.23
2017,4,21,17,15,602.0,90.0,3.95,27.5,319.5,715.9,556.8
2017,4,21,17,30,557.0,83.0,3.5,27.0,264.0,652.7,511.68
2017,4,21,17,45,490.5,73.5,3.05,26.5,210.0,567.5,448.28
2017,4,21,18,0,424.0,64.0,2.6,26.0,156.0,484.04,383.46
2017,4,21,18,15,325.5,50.0,2.4,25.0,108.5,369.18,292.36
2017,4,21,18,30,227.0,36.0,2.2,24.0,61.0,267.22,204.08
2017,4,21,18,45,113.5,18.0,2.05,23.5,30.5,134.13,14.38
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,5.35,13.5,28.0,16.9,0.0
2017,4,22,6,30,115.0,43.0,5.4,13.0,56.0,32.96,22.46
2017,4,22,6,45,199.5,64.5,5.45,13.0,102.0,48.78,37.48
2017,4,22,7,0,284.0,86.0,5.5,13.0,148.0,64.31,51.86
2017,4,22,7,15,142.0,67.0,5.45,13.0,98.0,50.76,40.0
2017,4,22,7,30,0.0,48.0,5.4,13.0,48.0,39.69,30.08
2017,4,22,7,45,0.0,59.0,5.4,13.5,59.0,48.86,38.13
2017,4,22,8,0,0.0,70.0,5.4,14.0,70.0,58.04,46.06
2017,4,22,8,15,0.0,88.5,5.4,14.5,88.5,73.23,59.15
2017,4,22,8,30,0.0,107.0,5.4,15.0,107.0,87.68,71.4
2017,4,22,8,45,0.0,113.0,5.4,15.5,113.0,92.57,75.23
2017,4,22,9,0,0.0,119.0,5.4,16.0,119.0,97.41,78.98
2017,4,22,9,15,18.5,203.5,5.4,16.0,217.0,158.82,131.15
2017,4,22,9,30,37.0,288.0,5.4,16.0,315.0,199.27,157.24
2017,4,22,9,45,35.0,302.0,5.45,16.5,329.0,214.72,167.96
2017,4,22,10,0,33.0,316.0,5.5,17.0,343.0,230.02,179.26
2017,4,22,10,15,69.0,363.5,5.5,17.0,421.0,273.42,211.76
2017,4,22,10,30,105.0,411.0,5.5,17.0,499.0,322.34,248.86
2017,4,22,10,45,69.0,388.5,5.5,17.5,447.0,309.34,239.69
2017,4,22,11,0,33.0,366.0,5.5,18.0,395.0,289.98,225.13
2017,4,22,11,15,24.5,331.5,5.45,18.0,353.5,268.48,208.56
2017,4,22,11,30,16.0,297.0,5.4,18.0,312.0,248.83,193.29
2017,4,22,11,45,37.0,369.5,5.4,18.5,405.0,314.93,244.3
2017,4,22,12,0,58.0,442.0,5.4,19.0,498.0,390.2,301.48
2017,4,22,12,15,46.0,421.5,5.35,19.0,466.0,375.59,290.19
2017,4,22,12,30,34.0,401.0,5.3,19.0,434.0,358.63,277.21
2017,4,22,12,45,26.5,365.0,5.3,19.5,390.5,329.75,254.7
2017,4,22,13,0,19.0,329.0,5.3,20.0,347.0,292.1,225.4
2017,4,22,13,15,20.5,333.5,5.2,20.0,352.5,299.76,231.51
2017,4,22,13,30,22.0,338.0,5.1,20.0,358.0,307.61,237.71
2017,4,22,13,45,17.0,288.5,5.1,20.0,304.0,262.05,202.7
2017,4,22,14,0,12.0,239.0,5.1,20.0,250.0,215.39,166.55
2017,4,22,14,15,13.0,253.0,5.05,20.0,264.5,230.09,178.36
2017,4,22,14,30,14.0,267.0,5.0,20.0,279.0,245.32,190.51
2017,4,22,14,45,12.5,251.5,4.95,20.0,262.0,231.27,179.78
2017,4,22,15,0,11.0,236.0,4.9,20.0,245.0,216.96,168.85
2017,4,22,15,15,8.5,213.5,4.9,20.0,220.5,194.82,151.68
2017,4,22,15,30,6.0,191.0,4.9,20.0,196.0,172.39,134.16
2017,4,22,15,45,8.0,196.0,4.9,20.0,201.5,180.65,141.27
2017,4,22,16,0,10.0,201.0,4.9,20.0,207.0,189.68,149.01
2017,4,22,16,15,14.5,197.0,4.85,19.5,205.0,192.89,152.58
2017,4,22,16,30,19.0,193.0,4.8,19.0,203.0,196.74,156.74
2017,4,22,16,45,312.0,153.5,4.8,19.0,289.0,497.61,407.26
2017,4,22,17,0,605.0,114.0,4.8,19.0,375.0,759.74,611.67
2017,4,22,17,15,559.0,105.0,4.6,18.5,319.5,694.21,562.81
2017,4,22,17,30,513.0,96.0,4.4,18.0,264.0,621.3,508.56
2017,4,22,17,45,450.5,84.0,4.25,17.5,210.5,539.59,445.42
2017,4,22,18,0,388.0,72.0,4.1,17.0,157.0,460.48,381.48
2017,4,22,18,15,293.5,56.0,3.85,16.5,109.0,352.95,290.62
2017,4,22,18,30,199.0,40.0,3.6,16.0,61.0,252.6,200.15
2017,4,22,18,45,99.5,20.0,3.4,15.5,30.5,128.83,27.97
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,19.0,3.65,8.5,36.5,15.46,1.26
2017,4,23,6,30,316.0,38.0,3.8,9.0,73.0,31.29,21.57
2017,4,23,6,45,421.5,49.5,4.0,10.0,125.5,39.96,30.14
2017,4,23,7,0,527.0,61.0,4.2,11.0,178.0,48.47,38.11
2017,4,23,7,15,593.0,69.0,4.35,12.0,236.0,53.71,42.84
2017,4,23,7,30,659.0,77.0,4.5,13.0,294.0,58.87,47.26
2017,4,23,7,45,704.0,82.5,4.65,14.0,354.0,61.84,49.59
2017,4,23,8,0,749.0,88.0,4.8,15.0,414.0,64.75,51.78
2017,4,23,8,15,779.5,92.5,4.85,15.5,471.5,72.89,58.6
2017,4,23,8,30,810.0,97.0,4.9,16.0,529.0,74.95,60.04
2017,4,23,8,45,834.0,100.0,5.0,16.5,584.0,75.76,60.39
2017,4,23,9,0,858.0,103.0,5.1,17.0,639.0,76.52,60.71
2017,4,23,9,15,874.0,106.0,5.0,17.5,689.0,77.06,60.85
2017,4,23,9,30,890.0,109.0,4.9,18.0,739.0,102.02,67.59
2017,4,23,9,45,904.0,110.5,4.85,18.5,783.5,160.3,90.86
2017,4,23,10,0,918.0,112.0,4.8,19.0,828.0,220.15,131.7
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.5,280.59,181.04
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,341.6,233.91
2017,4,23,10,45,943.5,116.5,4.55,20.5,933.0,401.47,286.5
2017,4,23,11,0,951.0,117.0,4.5,21.0,963.0,461.24,338.22
2017,4,23,11,15,955.0,118.0,4.4,21.0,984.5,519.46,388.05
2017,4,23,11,30,959.0,119.0,4.3,21.0,1006.0,576.78,435.68
2017,4,23,11,45,961.0,120.0,4.25,21.5,1019.0,631.88,479.55
2017,4,23,12,0,963.0,121.0,4.2,22.0,1032.0,685.49,520.85
2017,4,23,12,15,963.5,121.0,4.15,22.0,1036.0,735.68,559.49
2017,4,23,12,30,964.0,121.0,4.1,22.0,1040.0,783.82,595.71
2017,4,23,12,45,964.5,120.0,4.1,22.5,1035.5,828.89,627.31
2017,4,23,13,0,965.0,119.0,4.1,23.0,1031.0,871.42,655.39
2017,4,23,13,15,962.0,118.5,4.05,23.0,1017.5,908.72,680.72
2017,4,23,13,30,959.0,118.0,4.0,23.0,1004.0,942.81,703.77
2017,4,23,13,45,955.5,116.5,3.95,23.0,982.5,972.13,723.59
2017,4,23,14,0,952.0,115.0,3.9,23.0,961.0,997.86,741.03
2017,4,23,14,15,945.5,113.5,3.85,23.0,931.0,1017.06,754.2
2017,4,23,14,30,939.0,112.0,3.8,23.0,901.0,1032.38,764.96
2017,4,23,14,45,927.5,111.5,3.75,23.0,862.5,1039.96,770.76
2017,4,23,15,0,916.0,111.0,3.7,23.0,824.0,1043.58,774.19
2017,4,23,15,15,904.0,108.5,3.6,23.0,780.0,1040.61,773.09
2017,4,23,15,30,892.0,106.0,3.5,23.0,736.0,1033.77,769.67
2017,4,23,15,45,876.5,103.0,3.45,23.0,686.0,1019.08,761.61
2017,4,23,16,0,861.0,100.0,3.4,23.0,636.0,1012.89,759.46
2017,4,23,16,15,839.5,96.0,3.3,22.5,581.5,983.76,742.99
2017,4,23,16,30,818.0,92.0,3.2,22.0,527.0,951.43,724.43
2017,4,23,16,45,789.0,87.5,3.1,22.0,469.5,908.22,696.76
