Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,16,30,288.0,238.0,6.9,28.0,396.0,579.0,452.03
2017,5,3,16,45,404.5,189.0,7.0,27.5,385.5,655.39,515.64
2017,5,3,17,0,521.0,140.0,7.1,27.0,375.0,704.38,558.06
2017,5,3,17,15,478.0,129.0,6.9,26.0,322.0,642.4,514.39
2017,5,3,17,30,435.0,118.0,6.7,25.0,269.0,580.63,469.74
2017,5,3,17,45,404.0,99.5,6.55,24.5,220.0,520.31,423.74
2017,5,3,18,0,373.0,81.0,6.4,24.0,171.0,460.13,375.81
2017,5,3,18,15,291.0,65.0,6.05,23.5,124.0,362.67,294.59
2017,5,3,18,30,209.0,49.0,5.7,23.0,77.0,271.01,215.24
2017,5,3,18,45,119.5,29.5,5.35,22.5,43.5,153.93,103.51
2017,5,3,19,0,30.0,10.0,5.0,22.0,10.0,29.36,0.0
2017,5,3,19,15,15.0,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,49.0,8.0,4.3,12.0,10.0,6.83,0.0
2017,5,4,6,0,98.0,16.0,4.4,12.0,20.0,12.47,0.0
2017,5,4,6,15,236.0,31.0,4.7,12.5,60.5,24.08,14.21
2017,5,4,6,30,374.0,46.0,5.0,13.0,101.0,37.4,27.23
2017,5,4,6,45,460.5,56.5,5.35,13.5,154.0,45.0,34.47
2017,5,4,7,0,547.0,67.0,5.7,14.0,207.0,52.44,41.3
2017,5,4,7,15,604.0,74.5,5.7,14.5,264.0,57.11,45.43
2017,5,4,7,30,661.0,82.0,5.7,15.0,321.0,61.67,49.3
2017,5,4,7,45,698.0,88.5,5.7,16.0,378.5,65.14,52.0
2017,5,4,8,0,735.0,95.0,5.7,17.0,436.0,68.46,54.48
2017,5,4,8,15,763.0,99.5,5.65,17.5,492.0,76.8,61.39
2017,5,4,8,30,791.0,104.0,5.6,18.0,548.0,78.58,62.56
2017,5,4,8,45,808.5,109.5,5.55,18.5,600.0,80.74,64.05
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,82.68,65.37
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.5,82.8,65.13
2017,5,4,9,30,857.0,121.0,5.4,20.0,749.0,122.47,70.77
2017,5,4,9,45,867.0,124.5,5.35,20.5,790.5,179.8,102.99
2017,5,4,10,0,877.0,128.0,5.3,21.0,832.0,246.73,153.67
2017,5,4,10,15,886.0,130.0,5.25,21.5,868.0,304.14,201.87
2017,5,4,10,30,895.0,132.0,5.2,22.0,904.0,362.11,252.26
2017,5,4,10,45,903.5,132.5,5.2,22.5,933.0,419.29,302.08
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,476.5,351.03
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,532.0,398.21
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,586.71,443.57
2017,5,4,11,45,926.5,133.5,5.25,23.5,1017.0,639.3,485.38
2017,5,4,12,0,932.0,132.0,5.3,24.0,1030.0,690.78,525.2
2017,5,4,12,15,932.5,132.0,5.35,24.0,1033.5,738.71,562.48
2017,5,4,12,30,933.0,132.0,5.4,24.0,1037.0,784.78,597.7
2017,5,4,12,45,934.0,130.5,5.5,24.5,1032.5,827.97,628.36
2017,5,4,13,0,935.0,129.0,5.6,25.0,1028.0,868.8,656.18
2017,5,4,13,15,932.0,128.0,5.6,25.0,1014.0,904.05,680.82
2017,5,4,13,30,929.0,127.0,5.6,25.0,1000.0,936.18,703.29
2017,5,4,13,45,925.5,125.0,5.7,25.0,978.5,963.65,723.2
2017,5,4,14,0,922.0,123.0,5.8,25.0,957.0,987.6,740.84
2017,5,4,14,15,915.5,121.5,5.85,25.0,927.5,1005.59,754.24
2017,5,4,14,30,909.0,120.0,5.9,25.0,898.0,1019.83,765.26
2017,5,4,14,45,893.5,121.5,5.95,25.0,859.0,1024.53,769.96
2017,5,4,15,0,878.0,123.0,6.0,25.0,820.0,1025.42,772.29
2017,5,4,15,15,865.5,120.5,5.95,24.5,777.0,1021.34,772.31
2017,5,4,15,30,853.0,118.0,5.9,24.0,734.0,1026.59,778.99
2017,5,4,15,45,839.0,114.0,5.9,24.0,686.0,1011.88,770.78
2017,5,4,16,0,825.0,110.0,5.9,24.0,638.0,993.61,760.33
2017,5,4,16,15,803.5,106.0,5.8,23.5,585.0,964.4,743.15
2017,5,4,16,30,782.0,102.0,5.7,23.0,532.0,932.14,723.75
2017,5,4,16,45,754.0,97.0,5.6,23.0,476.0,889.5,695.29
2017,5,4,17,0,726.0,92.0,5.5,23.0,420.0,851.41,669.82
2017,5,4,17,15,685.5,86.0,5.2,22.5,362.5,792.16,628.52
2017,5,4,17,30,645.0,80.0,4.9,22.0,305.0,732.11,585.59
2017,5,4,17,45,586.0,72.0,4.65,21.5,249.0,652.69,526.58
2017,5,4,18,0,527.0,64.0,4.4,21.0,193.0,574.55,466.01
2017,5,4,18,15,435.5,53.5,3.95,20.0,141.0,468.66,381.06
2017,5,4,18,30,344.0,43.0,3.5,19.0,89.0,367.8,295.78
2017,5,4,18,45,203.5,27.5,3.05,18.5,51.0,229.24,161.32
2017,5,4,19,0,63.0,12.0,2.6,18.0,13.0,54.01,0.0
2017,5,4,19,15,31.5,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.5,8.5,1.6,11.5,10.5,7.26,0.0
2017,5,5,6,0,93.0,17.0,1.7,12.0,21.0,13.23,0.0
2017,5,5,6,15,229.5,32.5,2.05,13.0,62.5,25.18,15.3
2017,5,5,6,30,366.0,48.0,2.4,14.0,104.0,39.02,28.6
2017,5,5,6,45,453.0,59.0,2.75,15.0,157.0,46.97,36.04
2017,5,5,7,0,540.0,70.0,3.1,16.0,210.0,54.74,43.02
2017,5,5,7,15,597.5,78.0,3.1,17.0,267.5,59.69,47.25
2017,5,5,7,30,655.0,86.0,3.1,18.0,325.0,64.51,51.19
2017,5,5,7,45,693.0,92.5,3.15,19.0,383.0,67.87,53.72
2017,5,5,8,0,731.0,99.0,3.2,20.0,441.0,71.08,56.05
2017,5,5,8,15,760.0,104.0,3.3,20.5,497.5,72.99,57.35
2017,5,5,8,30,789.0,109.0,3.4,21.0,554.0,82.01,64.68
2017,5,5,8,45,809.0,113.5,3.5,21.5,606.5,83.39,65.47
2017,5,5,9,0,829.0,118.0,3.6,22.0,659.0,84.62,66.16
2017,5,5,9,15,845.0,121.5,3.6,22.5,707.5,84.98,66.12
2017,5,5,9,30,861.0,125.0,3.6,23.0,756.0,127.16,72.66
2017,5,5,9,45,872.5,128.0,3.6,23.5,799.0,184.56,104.82
2017,5,5,10,0,884.0,131.0,3.6,24.0,842.0,251.56,154.82
2017,5,5,10,15,893.0,133.0,3.6,24.0,878.0,309.36,202.88
2017,5,5,10,30,902.0,135.0,3.6,24.0,914.0,367.69,253.14
2017,5,5,10,45,907.5,137.0,3.6,24.5,942.5,425.1,302.23
2017,5,5,11,0,913.0,139.0,3.6,25.0,971.0,482.24,350.08
2017,5,5,11,15,917.5,140.0,3.55,25.5,992.0,537.8,395.3
2017,5,5,11,30,922.0,141.0,3.5,26.0,1013.0,592.56,438.42
2017,5,5,11,45,927.0,140.5,3.45,26.5,1025.5,645.64,478.88
2017,5,5,12,0,932.0,140.0,3.4,27.0,1038.0,697.6,517.23
2017,5,5,12,15,932.5,140.0,3.35,27.0,1042.0,745.62,552.72
2017,5,5,12,30,933.0,140.0,3.3,27.0,1046.0,791.81,586.08
2017,5,5,12,45,931.5,140.0,3.3,27.5,1040.5,834.43,614.61
2017,5,5,13,0,930.0,140.0,3.3,28.0,1035.0,874.59,640.12
2017,5,5,13,15,927.0,139.0,3.25,28.0,1021.5,909.94,663.23
2017,5,5,13,30,924.0,138.0,3.2,28.0,1008.0,942.18,684.21
2017,5,5,13,45,919.5,137.0,3.15,28.0,986.0,969.78,702.14
2017,5,5,14,0,915.0,136.0,3.1,28.0,964.0,993.9,717.84
2017,5,5,14,15,908.0,134.0,3.05,28.0,934.0,1011.1,729.17
2017,5,5,14,30,901.0,132.0,3.0,28.0,904.0,1024.53,738.23
2017,5,5,14,45,888.5,131.5,3.0,28.0,866.0,1030.26,742.96
2017,5,5,15,0,876.0,131.0,3.0,28.0,828.0,1045.62,754.12
2017,5,5,15,15,863.0,128.0,2.95,28.0,784.0,1040.68,751.93
2017,5,5,15,30,850.0,125.0,2.9,28.0,740.0,1031.91,747.64
2017,5,5,15,45,837.0,120.0,2.85,28.0,692.0,1017.14,739.68
2017,5,5,16,0,824.0,115.0,2.8,28.0,644.0,998.77,729.57
2017,5,5,16,15,802.0,111.0,2.7,27.5,590.5,969.07,713.13
2017,5,5,16,30,780.0,107.0,2.6,27.0,537.0,936.3,694.65
2017,5,5,16,45,756.5,100.0,2.55,26.5,481.5,902.42,675.64
2017,5,5,17,0,733.0,93.0,2.5,26.0,426.0,859.66,650.21
2017,5,5,17,15,692.0,87.0,2.15,25.0,368.0,799.77,611.15
2017,5,5,17,30,651.0,81.0,1.8,24.0,310.0,739.07,570.28
2017,5,5,17,45,598.5,72.0,1.45,23.5,253.5,663.91,516.21
2017,5,5,18,0,546.0,63.0,1.1,23.0,197.0,589.67,460.44
2017,5,5,18,15,453.5,53.0,1.1,21.5,144.5,482.97,381.46
2017,5,5,18,30,361.0,43.0,1.1,20.0,92.0,381.3,300.62
2017,5,5,18,45,219.5,27.5,1.15,19.0,53.5,244.43,173.17
2017,5,5,19,0,78.0,12.0,1.2,18.0,15.0,64.46,0.0
2017,5,5,19,15,39.0,6.0,1.2,17.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.5,8.5,1.75,12.5,11.0,7.26,0.0
2017,5,6,6,0,115.0,17.0,1.9,13.0,22.0,13.25,0.0
2017,5,6,6,15,245.0,32.0,2.1,13.5,63.0,24.84,15.13
2017,5,6,6,30,375.0,47.0,2.3,14.0,104.0,38.09,27.82
2017,5,6,6,45,459.0,57.0,2.55,15.0,156.5,45.23,34.53
2017,5,6,7,0,543.0,67.0,2.8,16.0,209.0,52.24,40.82
2017,5,6,7,15,598.0,74.5,2.85,17.0,265.5,56.9,44.79
2017,5,6,7,30,653.0,82.0,2.9,18.0,322.0,61.43,48.49
2017,5,6,7,45,692.5,87.5,3.0,19.5,379.0,64.22,50.44
2017,5,6,8,0,732.0,93.0,3.1,21.0,436.0,66.91,52.23
2017,5,6,8,15,760.0,97.5,3.15,22.0,491.5,75.13,58.8
2017,5,6,8,30,788.0,102.0,3.2,23.0,547.0,76.96,59.88
2017,5,6,8,45,809.0,105.5,3.3,24.0,599.5,77.87,60.18
2017,5,6,9,0,830.0,109.0,3.4,25.0,652.0,78.68,60.4
2017,5,6,9,15,845.0,112.0,3.25,25.5,699.5,78.95,60.31
2017,5,6,9,30,860.0,115.0,3.1,26.0,747.0,133.08,75.74
2017,5,6,9,45,871.5,117.5,3.0,26.5,789.5,189.2,106.93
2017,5,6,10,0,883.0,120.0,2.9,27.0,832.0,246.57,149.07
2017,5,6,10,15,891.5,122.0,2.75,27.5,867.5,303.95,195.81
2017,5,6,10,30,900.0,124.0,2.6,28.0,903.0,361.82,244.23
2017,5,6,10,45,906.5,125.5,2.5,28.5,931.0,418.93,291.83
2017,5,6,11,0,913.0,127.0,2.4,29.0,959.0,475.87,338.11
2017,5,6,11,15,917.0,128.0,2.25,29.0,979.5,530.92,382.12
2017,5,6,11,30,921.0,129.0,2.1,29.0,1000.0,585.12,423.96
2017,5,6,11,45,931.5,124.0,2.0,29.5,1014.5,637.84,462.63
2017,5,6,12,0,942.0,119.0,1.9,30.0,1029.0,689.76,499.3
2017,5,6,12,15,942.5,119.0,1.8,30.0,1032.5,737.72,532.92
2017,5,6,12,30,943.0,119.0,1.7,30.0,1036.0,783.77,564.21
2017,5,6,12,45,941.5,119.0,1.65,30.5,1030.5,826.19,590.24
2017,5,6,13,0,940.0,119.0,1.6,31.0,1025.0,866.09,613.76
2017,5,6,13,15,937.5,118.5,1.6,31.0,1011.5,901.95,636.26
2017,5,6,13,30,935.0,118.0,1.6,31.0,998.0,934.74,656.79
2017,5,6,13,45,930.5,117.0,1.6,31.0,976.5,962.01,673.88
2017,5,6,14,0,926.0,116.0,1.6,31.0,955.0,985.76,688.88
2017,5,6,14,15,919.5,114.5,1.65,31.0,925.5,1003.53,701.02
2017,5,6,14,30,913.0,113.0,1.7,31.0,896.0,1017.54,711.07
2017,5,6,14,45,896.5,115.5,1.75,31.0,857.5,1022.09,715.53
2017,5,6,15,0,880.0,118.0,1.8,31.0,819.0,1022.86,717.93
2017,5,6,15,15,868.0,115.5,1.85,31.0,776.5,1019.09,717.75
2017,5,6,15,30,856.0,113.0,1.9,31.0,734.0,1024.4,723.4
2017,5,6,15,45,841.0,109.5,2.0,31.0,686.0,1009.12,716.94
2017,5,6,16,0,826.0,106.0,2.1,31.0,638.0,990.32,708.49
2017,5,6,16,15,805.0,102.5,2.15,30.5,585.0,962.15,694.89
2017,5,6,16,30,784.0,99.0,2.2,30.0,532.0,930.95,679.22
2017,5,6,16,45,756.0,94.5,2.25,29.5,477.0,888.89,656.05
2017,5,6,17,0,728.0,90.0,2.3,29.0,422.0,850.95,635.12
2017,5,6,17,15,689.0,84.0,2.05,28.0,365.0,793.04,598.58
2017,5,6,17,30,650.0,78.0,1.8,27.0,308.0,734.3,560.33
2017,5,6,17,45,593.5,70.5,1.55,26.5,252.0,657.63,506.59
2017,5,6,18,0,537.0,63.0,1.3,26.0,196.0,582.14,451.32
2017,5,6,18,15,448.5,53.0,1.3,25.0,144.5,479.03,374.74
2017,5,6,18,30,360.0,43.0,1.3,24.0,93.0,380.74,296.7
2017,5,6,18,45,223.5,28.0,1.35,23.0,54.5,249.14,176.58
2017,5,6,19,0,87.0,13.0,1.4,22.0,16.0,71.61,0.0
2017,5,6,19,15,43.5,6.5,1.45,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.5,9.0,2.2,14.5,12.0,7.68,0.0
2017,5,7,6,0,127.0,18.0,2.4,15.0,24.0,14.03,0.0
2017,5,7,6,15,256.0,33.0,2.4,15.5,66.0,27.0,16.9
2017,5,7,6,30,385.0,48.0,2.4,16.0,108.0,38.91,28.33
2017,5,7,6,45,472.0,57.5,2.45,16.5,161.0,45.65,34.69
2017,5,7,7,0,559.0,67.0,2.5,17.0,214.0,52.29,40.7
2017,5,7,7,15,613.0,74.0,2.8,18.0,270.5,56.58,44.32
2017,5,7,7,30,667.0,81.0,3.1,19.0,327.0,60.78,47.71
2017,5,7,7,45,707.0,86.0,3.4,20.5,385.0,63.27,49.4
2017,5,7,8,0,747.0,91.0,3.7,22.0,443.0,71.8,56.2
2017,5,7,8,15,774.0,95.5,3.8,22.5,498.5,73.81,57.56
2017,5,7,8,30,801.0,100.0,3.9,23.0,554.0,75.7,58.82
2017,5,7,8,45,820.5,103.5,4.0,24.0,606.5,76.66,59.16
2017,5,7,9,0,840.0,107.0,4.1,25.0,659.0,77.51,59.43
2017,5,7,9,15,855.0,110.0,4.1,25.5,706.5,77.85,59.4
2017,5,7,9,30,870.0,113.0,4.1,26.0,754.0,134.43,75.9
2017,5,7,9,45,880.5,115.5,4.1,26.5,795.5,190.91,107.89
2017,5,7,10,0,891.0,118.0,4.1,27.0,837.0,248.53,150.69
2017,5,7,10,15,899.0,120.0,4.05,27.5,872.5,306.16,198.09
2017,5,7,10,30,907.0,122.0,4.0,28.0,908.0,364.21,247.23
2017,5,7,10,45,912.5,123.5,4.0,28.5,936.0,421.25,295.49
2017,5,7,11,0,918.0,125.0,4.0,29.0,964.0,478.0,342.5
2017,5,7,11,15,921.5,126.0,4.0,29.0,983.5,532.97,387.65
2017,5,7,11,30,925.0,127.0,4.0,29.0,1003.0,587.03,430.88
2017,5,7,11,45,917.0,134.5,4.05,29.5,1011.5,637.89,469.72
2017,5,7,12,0,909.0,142.0,4.1,30.0,1020.0,686.55,505.77
2017,5,7,12,15,909.0,142.0,4.1,30.0,1023.5,733.01,540.3
2017,5,7,12,30,909.0,142.0,4.1,30.0,1027.0,777.67,572.83
2017,5,7,12,45,906.0,143.0,4.1,30.5,1021.0,818.82,600.51
2017,5,7,13,0,903.0,144.0,4.1,31.0,1015.0,857.53,625.2
2017,5,7,13,15,899.5,143.0,4.1,31.0,1001.0,891.48,647.82
2017,5,7,13,30,896.0,142.0,4.1,31.0,987.0,922.37,668.42
2017,5,7,13,45,890.5,141.0,4.2,31.0,965.0,948.23,686.26
2017,5,7,14,0,885.0,140.0,4.3,31.0,943.0,970.65,701.98
2017,5,7,14,15,877.5,138.5,4.3,31.0,913.5,987.17,713.45
2017,5,7,14,30,870.0,137.0,4.3,31.0,884.0,1000.04,722.71
2017,5,7,14,45,857.5,136.0,4.3,31.0,846.5,1018.3,735.66
2017,5,7,15,0,845.0,135.0,4.3,31.0,809.0,1019.58,737.7
2017,5,7,15,15,814.5,139.5,4.3,30.5,761.5,1004.92,731.13
2017,5,7,15,30,784.0,144.0,4.3,30.0,714.0,986.39,722.18
2017,5,7,15,45,623.0,188.5,4.35,30.0,622.5,885.02,656.46
2017,5,7,16,0,462.0,233.0,4.4,30.0,531.0,764.97,573.64
2017,5,7,16,15,600.0,168.5,4.4,29.5,522.0,840.31,632.6
2017,5,7,16,30,738.0,104.0,4.4,29.0,513.0,891.32,670.83
2017,5,7,16,45,694.5,101.0,4.4,28.5,454.0,843.19,640.77
2017,5,7,17,0,651.0,98.0,4.4,28.0,395.0,787.59,605.36
2017,5,7,17,15,621.5,94.0,4.1,27.5,347.5,742.88,575.8
2017,5,7,17,30,592.0,90.0,3.8,27.0,300.0,696.8,544.29
2017,5,7,17,45,533.0,81.0,3.55,26.5,245.0,617.35,486.94
2017,5,7,18,0,474.0,72.0,3.3,26.0,190.0,539.1,428.11
2017,5,7,18,15,389.0,59.5,3.15,25.0,140.0,433.62,346.18
2017,5,7,18,30,304.0,47.0,3.0,24.0,90.0,340.34,269.19
2017,5,7,18,45,152.0,31.0,2.85,23.0,52.5,199.12,142.98
2017,5,7,19,0,0.0,15.0,2.7,22.0,15.0,12.8,0.0
2017,5,7,19,15,0.0,7.5,2.9,21.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,8.11,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,15.43,0.0
2017,5,8,6,15,102.0,40.5,3.15,17.5,57.0,31.11,20.25
2017,5,8,6,30,204.0,62.0,3.3,18.0,95.0,47.02,35.1
2017,5,8,6,45,279.5,79.5,3.5,18.5,143.5,58.9,45.96
2017,5,8,7,0,355.0,97.0,3.7,19.0,192.0,70.86,56.56
2017,5,8,7,15,410.5,110.5,3.9,19.5,244.5,79.5,63.99
2017,5,8,7,30,466.0,124.0,4.1,20.0,297.0,87.83,70.93
2017,5,8,7,45,503.0,128.5,4.3,21.0,343.0,89.75,72.05
2017,5,8,8,0,540.0,133.0,4.5,22.0,389.0,91.59,73.07
2017,5,8,8,15,333.5,193.0,4.55,22.5,357.5,130.55,105.49
2017,5,8,8,30,127.0,253.0,4.6,23.0,326.0,167.98,136.0
2017,5,8,8,45,116.5,277.0,4.7,23.5,348.5,180.44,145.5
2017,5,8,9,0,106.0,301.0,4.8,24.0,371.0,204.41,164.33
2017,5,8,9,15,106.5,324.0,4.8,24.0,398.5,217.26,174.25
2017,5,8,9,30,107.0,347.0,4.8,24.0,426.0,240.8,181.22
2017,5,8,9,45,114.5,370.0,4.85,24.5,459.0,253.55,188.56
2017,5,8,10,0,122.0,393.0,4.9,25.0,492.0,282.07,209.19
2017,5,8,10,15,257.5,384.5,4.9,25.0,604.5,313.06,228.13
2017,5,8,10,30,393.0,376.0,4.9,25.0,717.0,372.65,270.83
2017,5,8,10,45,353.0,407.5,4.95,25.5,721.0,408.17,300.22
2017,5,8,11,0,313.0,439.0,5.0,26.0,725.0,440.13,325.95
2017,5,8,11,15,237.5,463.0,5.0,26.5,683.0,456.05,338.98
2017,5,8,11,30,162.0,487.0,5.0,27.0,641.0,454.13,337.82
2017,5,8,11,45,171.5,493.5,5.05,27.5,658.5,482.35,358.39
2017,5,8,12,0,181.0,500.0,5.1,28.0,676.0,511.67,379.47
2017,5,8,12,15,244.5,489.5,5.1,28.0,727.5,565.67,419.6
2017,5,8,12,30,308.0,479.0,5.1,28.0,779.0,625.15,463.41
2017,5,8,12,45,351.0,455.0,5.1,28.0,795.5,663.82,492.17
2017,5,8,13,0,394.0,431.0,5.1,28.0,812.0,703.5,521.66
2017,5,8,13,15,341.5,448.0,5.05,28.0,775.0,699.49,518.02
2017,5,8,13,30,289.0,465.0,5.0,28.0,738.0,691.33,511.47
2017,5,8,13,45,383.0,421.0,5.0,28.0,774.5,755.16,559.32
2017,5,8,14,0,477.0,377.0,5.0,28.0,811.0,833.5,616.18
2017,5,8,14,15,344.5,402.0,4.95,28.0,710.5,737.85,547.53
2017,5,8,14,30,212.0,427.0,4.9,28.0,610.0,631.33,470.43
2017,5,8,14,45,243.5,402.0,4.9,28.0,603.5,647.99,484.78
2017,5,8,15,0,275.0,377.0,4.9,28.0,597.0,684.18,512.19
2017,5,8,15,15,275.0,355.0,4.85,28.0,565.5,670.62,503.73
2017,5,8,15,30,275.0,333.0,4.8,28.0,534.0,655.05,494.13
2017,5,8,15,45,241.0,314.0,4.8,28.0,482.0,584.1,444.28
2017,5,8,16,0,207.0,295.0,4.8,28.0,430.0,533.9,408.55
2017,5,8,16,15,202.5,270.0,4.7,27.5,392.5,505.33,389.77
2017,5,8,16,30,198.0,245.0,4.6,27.0,355.0,475.42,369.69
2017,5,8,16,45,117.5,211.0,4.55,27.0,275.0,357.95,279.87
2017,5,8,17,0,37.0,177.0,4.5,27.0,195.0,221.59,172.65
2017,5,8,17,15,29.0,155.0,4.3,26.5,167.5,192.3,150.36
2017,5,8,17,30,21.0,133.0,4.1,26.0,140.0,147.42,114.99
2017,5,8,17,45,12.5,109.5,3.9,25.5,113.5,117.25,90.74
2017,5,8,18,0,4.0,86.0,3.7,25.0,87.0,86.93,65.83
2017,5,8,18,15,2.0,62.5,3.5,24.5,63.0,61.51,44.77
2017,5,8,18,30,0.0,39.0,3.3,24.0,39.0,34.79,22.44
2017,5,8,18,45,0.0,22.0,3.1,23.5,22.0,18.17,7.9
2017,5,8,19,0,0.0,5.0,2.9,23.0,5.0,4.27,0.0
2017,5,8,19,15,0.0,2.5,2.95,22.5,2.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,1.5,3.15,17.5,1.5,1.28,0.0
2017,5,9,6,0,0.0,3.0,3.2,18.0,3.0,2.46,0.0
2017,5,9,6,15,0.0,11.0,3.3,18.5,11.0,9.04,1.88
2017,5,9,6,30,0.0,19.0,3.4,19.0,19.0,15.64,7.9
2017,5,9,6,45,0.0,29.0,3.5,19.5,29.0,23.91,15.31
2017,5,9,7,0,0.0,39.0,3.6,20.0,39.0,32.21,22.65
2017,5,9,7,15,0.0,50.5,3.75,20.5,50.5,41.77,30.96
2017,5,9,7,30,0.0,62.0,3.9,21.0,62.0,51.36,39.14
2017,5,9,7,45,0.0,59.5,4.05,21.5,59.5,49.28,37.12
2017,5,9,8,0,0.0,57.0,4.2,22.0,57.0,47.22,35.12
2017,5,9,8,15,19.5,142.0,4.25,22.5,153.0,108.72,87.12
2017,5,9,8,30,39.0,227.0,4.3,23.0,249.0,161.34,130.46
2017,5,9,8,45,19.5,159.5,4.4,23.5,170.5,120.93,96.22
2017,5,9,9,0,0.0,92.0,4.5,24.0,92.0,76.6,58.88
2017,5,9,9,15,0.0,119.0,4.5,24.5,119.5,97.77,76.19
2017,5,9,9,30,0.0,146.0,4.5,25.0,147.0,118.63,88.87
2017,5,9,9,45,5.5,189.5,4.55,25.5,194.5,152.44,114.63
2017,5,9,10,0,11.0,233.0,4.6,26.0,242.0,186.72,140.38
2017,5,9,10,15,12.0,242.5,4.6,26.0,253.0,195.96,147.21
2017,5,9,10,30,13.0,252.0,4.6,26.0,264.0,205.38,154.24
2017,5,9,10,45,8.5,203.0,4.65,26.5,211.0,168.22,125.52
2017,5,9,11,0,4.0,154.0,4.7,27.0,158.0,128.65,94.88
2017,5,9,11,15,8.0,196.0,4.75,27.0,204.0,164.71,122.57
2017,5,9,11,30,12.0,238.0,4.8,27.0,250.0,201.37,150.47
2017,5,9,11,45,6.0,150.0,4.85,27.5,156.0,128.1,94.15
2017,5,9,12,0,0.0,62.0,4.9,28.0,62.0,51.98,35.04
2017,5,9,12,15,7.0,159.5,5.0,28.0,166.5,137.84,101.6
2017,5,9,12,30,14.0,257.0,5.1,28.0,271.0,224.57,167.61
2017,5,9,12,45,12.5,239.5,5.2,28.0,252.5,210.39,156.85
2017,5,9,13,0,11.0,222.0,5.3,28.0,234.0,195.72,145.83
2017,5,9,13,15,41.0,337.5,5.35,28.0,377.5,329.87,247.47
2017,5,9,13,30,71.0,453.0,5.4,28.0,521.0,466.96,348.53
2017,5,9,13,45,39.0,313.5,5.5,28.0,351.0,316.21,237.39
2017,5,9,14,0,7.0,174.0,5.6,28.0,181.0,154.08,114.37
2017,5,9,14,15,3.5,100.5,5.6,28.0,104.0,87.72,63.24
2017,5,9,14,30,0.0,27.0,5.6,28.0,27.0,22.51,12.11
2017,5,9,14,45,1.0,89.0,5.7,28.0,90.0,75.38,53.77
2017,5,9,15,0,2.0,151.0,5.8,28.0,153.0,130.35,96.76
2017,5,9,15,15,1.0,123.5,5.8,27.5,124.5,105.19,77.45
2017,5,9,15,30,0.0,96.0,5.8,27.0,96.0,80.12,58.02
2017,5,9,15,45,0.0,84.0,5.85,27.0,84.0,69.94,50.13
2017,5,9,16,0,0.0,72.0,5.9,27.0,72.0,59.86,42.27
2017,5,9,16,15,23.0,149.0,5.85,26.5,162.0,164.49,126.7
2017,5,9,16,30,46.0,226.0,5.8,26.0,252.0,278.62,217.56
2017,5,9,16,45,23.0,155.0,5.8,26.0,168.0,175.87,136.64
2017,5,9,17,0,0.0,84.0,5.8,26.0,84.0,69.96,51.26
2017,5,9,17,15,0.0,72.0,5.65,25.5,72.0,59.71,43.26
2017,5,9,17,30,0.0,60.0,5.5,25.0,60.0,49.69,35.29
2017,5,9,17,45,0.0,48.0,5.35,25.0,48.0,39.69,27.12
2017,5,9,18,0,0.0,36.0,5.2,25.0,36.0,29.72,18.87
2017,5,9,18,15,0.0,26.0,5.0,24.5,26.0,21.43,11.95
2017,5,9,18,30,0.0,16.0,4.8,24.0,16.0,13.16,4.99
2017,5,9,18,45,0.0,8.5,4.6,23.5,8.5,6.98,0.0
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.85,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,19.5,2.0,1.71,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.28,0.0
2017,5,10,6,15,0.0,14.0,3.7,20.0,14.0,11.51,3.93
2017,5,10,6,30,0.0,24.0,3.8,20.0,24.0,19.78,11.44
2017,5,10,6,45,0.0,36.5,3.95,20.5,36.5,30.14,20.66
2017,5,10,7,0,0.0,49.0,4.1,21.0,49.0,40.53,29.8
2017,5,10,7,15,0.0,63.0,4.35,21.5,63.0,52.2,39.88
2017,5,10,7,30,0.0,77.0,4.6,22.0,77.0,63.53,49.47
2017,5,10,7,45,0.0,91.0,4.9,22.5,91.0,74.63,58.71
2017,5,10,8,0,0.0,105.0,5.2,23.0,105.0,85.65,67.73
2017,5,10,8,15,0.0,119.0,5.35,23.5,119.0,96.56,76.54
2017,5,10,8,30,0.0,133.0,5.5,24.0,133.0,107.38,85.17
2017,5,10,8,45,3.0,162.5,5.65,25.0,164.5,129.27,102.68
2017,5,10,9,0,6.0,192.0,5.8,26.0,196.0,150.64,119.49
2017,5,10,9,15,3.0,161.0,5.8,26.0,163.0,129.18,101.55
2017,5,10,9,30,0.0,130.0,5.8,26.0,130.0,106.48,79.01
2017,5,10,9,45,8.5,202.5,5.85,26.5,209.5,162.38,121.93
2017,5,10,10,0,17.0,275.0,5.9,27.0,289.0,217.81,163.66
2017,5,10,10,15,47.5,344.5,5.85,27.0,386.0,262.48,196.25
2017,5,10,10,30,78.0,414.0,5.8,27.0,483.0,323.47,241.28
2017,5,10,10,45,82.5,423.0,5.8,27.5,498.0,341.86,254.67
2017,5,10,11,0,87.0,432.0,5.8,28.0,513.0,360.78,268.49
2017,5,10,11,15,88.5,441.0,5.75,28.0,524.5,378.87,282.14
2017,5,10,11,30,90.0,450.0,5.7,28.0,536.0,397.28,295.95
2017,5,10,11,45,95.0,458.0,5.7,28.5,549.5,417.37,310.37
2017,5,10,12,0,100.0,466.0,5.7,29.0,563.0,438.17,325.21
2017,5,10,12,15,92.5,474.5,5.65,29.0,565.0,451.56,334.95
2017,5,10,12,30,85.0,483.0,5.6,29.0,567.0,464.48,344.28
2017,5,10,12,45,62.5,452.5,5.6,29.5,514.0,432.54,320.35
2017,5,10,13,0,40.0,422.0,5.6,30.0,461.0,396.96,293.71
2017,5,10,13,15,23.0,293.0,5.55,30.0,315.5,275.32,204.4
2017,5,10,13,30,6.0,164.0,5.5,30.0,170.0,143.69,105.29
2017,5,10,13,45,12.5,238.5,5.5,30.0,250.0,214.48,159.31
2017,5,10,14,0,19.0,313.0,5.5,30.0,330.0,287.89,214.47
2017,5,10,14,15,15.0,272.0,5.5,30.0,285.5,249.1,185.58
2017,5,10,14,30,11.0,231.0,5.5,30.0,241.0,209.62,156.09
2017,5,10,14,45,27.5,287.0,5.55,30.0,309.5,295.7,221.73
2017,5,10,15,0,44.0,343.0,5.6,30.0,378.0,374.38,280.95
2017,5,10,15,15,89.5,345.0,5.6,29.5,412.0,428.75,323.88
2017,5,10,15,30,135.0,347.0,5.6,29.0,446.0,506.21,383.55
2017,5,10,15,45,80.0,295.5,5.65,29.0,353.5,376.58,287.08
2017,5,10,16,0,25.0,244.0,5.7,29.0,261.0,247.24,188.26
2017,5,10,16,15,94.0,246.0,5.7,28.5,300.0,344.79,266.87
2017,5,10,16,30,163.0,248.0,5.7,28.0,339.0,443.88,345.55
2017,5,10,16,45,82.5,197.5,5.75,27.5,243.5,285.27,223.39
2017,5,10,17,0,2.0,147.0,5.8,27.0,148.0,135.42,103.48
2017,5,10,17,15,1.0,127.0,5.7,26.5,127.5,116.27,88.77
2017,5,10,17,30,0.0,107.0,5.6,26.0,107.0,96.93,73.55
2017,5,10,17,45,0.0,87.0,5.5,26.0,87.0,78.24,58.49
2017,5,10,18,0,0.0,67.0,5.4,26.0,67.0,59.16,42.87
2017,5,10,18,15,0.0,48.5,5.2,25.5,48.5,41.35,28.15
2017,5,10,18,30,0.0,30.0,5.0,25.0,30.0,24.77,14.32
2017,5,10,18,45,0.0,17.0,4.8,24.5,17.0,14.0,4.93
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.28,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.71,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.5,8.5,0.7,20.5,9.0,7.26,0.0
2017,5,11,6,0,27.0,17.0,0.7,21.0,18.0,13.99,0.27
2017,5,11,6,15,84.5,42.5,0.7,21.5,54.5,33.05,21.82
2017,5,11,6,30,142.0,68.0,0.7,22.0,91.0,50.83,37.89
2017,5,11,6,45,71.0,75.5,0.75,22.5,87.0,57.61,44.14
2017,5,11,7,0,0.0,83.0,0.8,23.0,83.0,66.18,51.61
2017,5,11,7,15,2.5,105.0,0.75,23.0,106.0,82.85,65.84
2017,5,11,7,30,5.0,127.0,0.7,23.0,129.0,99.37,79.64
2017,5,11,7,45,2.5,115.5,0.7,23.0,116.5,92.62,73.64
2017,5,11,8,0,0.0,104.0,0.7,23.0,104.0,84.92,66.9
2017,5,11,8,15,0.5,132.0,0.75,23.0,132.5,106.07,84.37
2017,5,11,8,30,1.0,160.0,0.8,23.0,161.0,126.75,101.14
2017,5,11,8,45,5.0,181.5,0.85,23.5,185.0,142.6,113.54
2017,5,11,9,0,9.0,203.0,0.9,24.0,209.0,158.25,125.61
2017,5,11,9,15,8.5,203.0,1.05,24.0,209.0,159.01,125.9
2017,5,11,9,30,8.0,203.0,1.2,24.0,209.0,160.97,121.43
2017,5,11,9,45,7.5,198.0,1.35,24.5,204.5,159.02,119.4
2017,5,11,10,0,7.0,193.0,1.5,25.0,200.0,156.62,117.17
2017,5,11,10,15,4.5,169.5,1.6,25.5,174.0,139.19,103.49
2017,5,11,10,30,2.0,146.0,1.7,26.0,148.0,120.67,89.02
2017,5,11,10,45,1.0,137.0,1.85,26.5,138.0,113.48,83.26
2017,5,11,11,0,0.0,128.0,2.0,27.0,128.0,106.05,77.31
2017,5,11,11,15,1.5,136.5,2.1,27.5,138.0,113.84,83.08
2017,5,11,11,30,3.0,145.0,2.2,28.0,148.0,121.85,89.0
2017,5,11,11,45,8.0,194.0,2.3,28.5,202.0,165.13,121.69
2017,5,11,12,0,13.0,243.0,2.4,29.0,256.0,209.19,154.45
2017,5,11,12,15,16.5,293.5,2.4,29.0,310.5,254.47,187.96
2017,5,11,12,30,20.0,344.0,2.4,29.0,365.0,300.88,221.9
2017,5,11,12,45,10.5,239.0,2.4,29.5,250.0,208.47,153.35
2017,5,11,13,0,1.0,134.0,2.4,30.0,135.0,113.4,81.68
2017,5,11,13,15,4.5,158.5,2.3,30.0,163.0,137.3,100.09
2017,5,11,13,30,8.0,183.0,2.2,30.0,191.0,161.7,118.62
2017,5,11,13,45,5.5,165.5,2.15,30.0,171.0,144.95,105.97
2017,5,11,14,0,3.0,148.0,2.1,30.0,151.0,127.89,93.08
2017,5,11,14,15,119.5,286.5,2.0,30.0,390.0,392.01,292.16
2017,5,11,14,30,236.0,425.0,1.9,30.0,629.0,652.68,473.97
2017,5,11,14,45,232.0,406.5,1.85,30.0,600.0,641.18,464.94
2017,5,11,15,0,228.0,388.0,1.8,30.0,571.0,628.0,456.9
2017,5,11,15,15,258.0,360.5,1.75,29.5,557.5,659.21,480.69
2017,5,11,15,30,288.0,333.0,1.7,29.0,544.0,668.03,489.45
2017,5,11,15,45,144.0,225.0,1.65,29.0,330.5,383.91,289.19
2017,5,11,16,0,0.0,117.0,1.6,29.0,117.0,98.8,71.9
2017,5,11,16,15,0.0,104.5,1.5,28.5,104.5,87.73,64.04
2017,5,11,16,30,0.0,92.0,1.4,28.0,92.0,76.63,55.65
2017,5,11,16,45,0.0,50.0,1.35,27.5,50.0,41.41,27.83
2017,5,11,17,0,0.0,8.0,1.3,27.0,8.0,6.6,0.0
2017,5,11,17,15,0.0,7.0,1.15,26.5,7.0,5.76,0.0
2017,5,11,17,30,0.0,6.0,1.0,26.0,6.0,4.94,0.0
2017,5,11,17,45,108.5,58.5,0.9,26.0,86.5,176.88,142.09
2017,5,11,18,0,217.0,111.0,0.8,26.0,167.0,352.34,278.69
2017,5,11,18,15,157.0,86.5,0.7,25.5,122.0,252.99,199.17
2017,5,11,18,30,97.0,62.0,0.6,25.0,77.0,172.47,133.37
2017,5,11,18,45,52.0,36.0,0.55,25.0,43.5,100.27,71.15
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,13.34,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,4.27,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,74.0,10.5,3.5,15.5,15.0,8.96,0.0
2017,5,12,6,0,148.0,21.0,3.7,16.0,30.0,16.35,2.44
2017,5,12,6,15,267.5,35.5,4.05,16.5,72.5,27.5,17.66
2017,5,12,6,30,387.0,50.0,4.4,17.0,115.0,40.25,29.49
2017,5,12,6,45,465.5,60.0,4.75,17.5,167.0,47.31,36.05
2017,5,12,7,0,544.0,70.0,5.1,18.0,219.0,54.21,42.23
2017,5,12,7,15,596.5,77.0,5.15,18.5,274.5,58.39,45.8
2017,5,12,7,30,649.0,84.0,5.2,19.0,330.0,62.46,49.15
2017,5,12,7,45,687.5,89.5,5.3,19.5,386.5,65.18,51.23
2017,5,12,8,0,726.0,95.0,5.4,20.0,443.0,67.79,53.17
2017,5,12,8,15,753.0,99.5,5.35,20.5,498.0,76.05,59.93
2017,5,12,8,30,780.0,104.0,5.3,21.0,553.0,77.8,61.06
2017,5,12,8,45,801.0,107.0,5.3,22.0,604.5,78.3,61.02
2017,5,12,9,0,822.0,110.0,5.3,23.0,656.0,78.73,60.93
2017,5,12,9,15,836.5,113.0,5.25,23.5,703.0,78.94,60.8
2017,5,12,9,30,851.0,116.0,5.2,24.0,750.0,142.82,81.06
2017,5,12,9,45,862.0,118.5,5.2,24.5,791.0,197.95,114.59
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,254.26,157.8
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,310.62,205.09
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,367.46,253.97
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,423.15,301.79
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,478.56,348.39
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,532.45,392.59
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,585.51,434.81
2017,5,12,11,45,916.5,127.0,5.2,28.5,1009.0,636.82,474.53
2017,5,12,12,0,924.0,124.0,5.2,29.0,1022.0,687.2,512.43
2017,5,12,12,15,924.5,124.5,5.2,29.0,1025.5,734.3,548.02
2017,5,12,12,30,925.0,125.0,5.2,29.0,1029.0,779.64,581.62
2017,5,12,12,45,923.5,125.0,5.2,29.5,1024.0,821.08,609.4
2017,5,12,13,0,922.0,125.0,5.2,30.0,1019.0,860.11,634.8
2017,5,12,13,15,919.5,124.5,5.2,30.0,1006.0,895.19,658.67
2017,5,12,13,30,917.0,124.0,5.2,30.0,993.0,927.26,680.49
2017,5,12,13,45,912.0,123.0,5.25,30.0,971.5,953.43,698.71
2017,5,12,14,0,907.0,122.0,5.3,30.0,950.0,976.14,714.74
2017,5,12,14,15,901.0,121.0,5.25,30.0,921.5,994.35,727.22
2017,5,12,14,30,895.0,120.0,5.2,30.0,893.0,1008.96,737.42
2017,5,12,14,45,888.0,117.0,5.2,30.0,858.0,1016.88,743.74
2017,5,12,15,0,881.0,114.0,5.2,30.0,823.0,1021.05,747.8
2017,5,12,15,15,870.0,112.0,5.15,29.5,781.0,1018.57,748.81
2017,5,12,15,30,859.0,110.0,5.1,29.0,739.0,1012.48,747.63
2017,5,12,15,45,843.5,107.0,5.05,29.0,691.5,1009.72,747.34
2017,5,12,16,0,828.0,104.0,5.0,29.0,644.0,990.91,736.43
2017,5,12,16,15,808.0,100.5,4.85,28.5,592.0,963.65,720.71
2017,5,12,16,30,788.0,97.0,4.7,28.0,540.0,933.4,702.94
2017,5,12,16,45,760.0,93.0,4.6,28.0,485.0,891.9,676.24
2017,5,12,17,0,732.0,89.0,4.5,28.0,430.0,848.15,647.9
2017,5,12,17,15,694.0,83.5,4.05,27.5,373.5,797.71,614.15
2017,5,12,17,30,656.0,78.0,3.6,27.0,317.0,740.46,574.61
2017,5,12,17,45,600.5,71.5,3.2,26.5,261.5,665.86,521.23
2017,5,12,18,0,545.0,65.0,2.8,26.0,206.0,592.31,466.48
2017,5,12,18,15,461.0,55.0,2.5,24.5,154.0,492.51,390.96
2017,5,12,18,30,377.0,45.0,2.2,23.0,102.0,397.23,314.59
2017,5,12,18,45,245.5,31.0,1.9,22.0,62.0,268.62,202.54
2017,5,12,19,0,114.0,17.0,1.6,21.0,22.0,126.22,0.0
2017,5,12,19,15,57.0,8.5,1.6,20.5,11.0,44.73,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,75.0,11.5,1.1,15.5,16.0,9.82,0.0
2017,5,13,6,0,150.0,23.0,1.2,16.0,32.0,17.88,4.14
2017,5,13,6,15,271.0,37.0,1.3,16.5,75.0,28.63,18.72
2017,5,13,6,30,392.0,51.0,1.4,17.0,118.0,41.06,30.27
2017,5,13,6,45,470.5,61.0,1.5,18.0,170.5,48.1,36.72
2017,5,13,7,0,549.0,71.0,1.6,19.0,223.0,54.99,42.75
2017,5,13,7,15,601.5,78.5,1.6,19.5,279.0,59.52,46.6
2017,5,13,7,30,654.0,86.0,1.6,20.0,335.0,63.93,50.21
2017,5,13,7,45,691.5,91.5,1.6,21.0,391.5,66.58,52.09
2017,5,13,8,0,729.0,97.0,1.6,22.0,448.0,69.13,53.84
2017,5,13,8,15,756.0,101.5,1.6,22.5,503.0,77.49,60.59
2017,5,13,8,30,783.0,106.0,1.6,23.0,558.0,79.18,61.65
2017,5,13,8,45,803.5,109.5,1.65,24.0,610.0,79.96,61.82
2017,5,13,9,0,824.0,113.0,1.7,25.0,662.0,80.63,61.92
2017,5,13,9,15,839.5,116.0,1.75,25.0,709.0,81.22,62.22
2017,5,13,9,30,855.0,119.0,1.8,25.0,756.0,136.18,74.65
2017,5,13,9,45,867.0,121.0,1.9,25.5,798.0,201.45,115.86
2017,5,13,10,0,879.0,123.0,2.0,26.0,840.0,257.92,158.5
2017,5,13,10,15,887.5,125.0,2.0,26.5,875.0,314.58,205.05
2017,5,13,10,30,896.0,127.0,2.0,27.0,910.0,371.72,252.91
2017,5,13,10,45,903.0,128.0,2.05,27.5,938.0,427.94,299.76
2017,5,13,11,0,910.0,129.0,2.1,28.0,966.0,484.03,345.41
2017,5,13,11,15,914.5,130.0,2.1,28.5,986.5,538.58,388.45
2017,5,13,11,30,919.0,131.0,2.1,29.0,1007.0,592.35,429.43
2017,5,13,11,45,925.0,129.0,2.1,29.5,1020.0,643.94,467.56
2017,5,13,12,0,931.0,127.0,2.1,30.0,1033.0,694.47,503.71
2017,5,13,12,15,932.0,127.0,2.05,30.0,1036.5,741.86,537.34
2017,5,13,12,30,933.0,127.0,2.0,30.0,1040.0,787.51,568.92
2017,5,13,12,45,933.0,126.0,2.0,30.5,1035.5,829.65,595.4
2017,5,13,13,0,933.0,125.0,2.0,31.0,1031.0,869.42,619.61
2017,5,13,13,15,930.5,124.5,2.0,31.0,1017.5,904.86,642.11
2017,5,13,13,30,928.0,124.0,2.0,31.0,1004.0,937.26,662.64
2017,5,13,13,45,924.5,122.5,2.0,31.0,983.0,964.62,680.0
2017,5,13,14,0,921.0,121.0,2.0,31.0,962.0,988.53,695.29
2017,5,13,14,15,914.5,119.5,2.0,31.0,933.0,1006.04,706.72
2017,5,13,14,30,908.0,118.0,2.0,31.0,904.0,1019.84,716.03
2017,5,13,14,45,891.0,120.5,2.05,31.0,865.5,1023.65,719.97
2017,5,13,15,0,874.0,123.0,2.1,31.0,827.0,1023.7,721.85
2017,5,13,15,15,862.0,120.5,2.1,31.0,784.5,1019.83,720.92
2017,5,13,15,30,850.0,118.0,2.1,31.0,742.0,1025.42,726.09
2017,5,13,15,45,836.0,114.0,2.15,31.0,694.5,1010.53,719.14
2017,5,13,16,0,822.0,110.0,2.2,31.0,647.0,992.15,710.27
2017,5,13,16,15,801.5,106.5,2.25,30.5,595.0,964.48,696.91
2017,5,13,16,30,781.0,103.0,2.3,30.0,543.0,933.81,681.5
2017,5,13,16,45,754.5,98.0,2.4,29.5,488.0,892.67,659.31
2017,5,13,17,0,728.0,93.0,2.5,29.0,433.0,855.76,639.39
2017,5,13,17,15,690.5,87.0,2.3,28.0,376.5,799.27,604.3
2017,5,13,17,30,653.0,81.0,2.1,27.0,320.0,741.86,567.5
2017,5,13,17,45,599.5,73.5,1.9,26.5,264.5,667.74,516.13
2017,5,13,18,0,546.0,66.0,1.7,26.0,209.0,594.57,463.21
