Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,18,15,463.5,56.0,1.65,25.0,157.0,495.91,389.93
2017,5,13,18,30,381.0,46.0,1.6,24.0,105.0,401.59,315.46
2017,5,13,18,45,253.5,31.5,1.6,23.0,64.0,275.13,207.41
2017,5,13,19,0,126.0,17.0,1.6,22.0,23.0,135.1,0.0
2017,5,13,19,15,63.0,8.5,1.7,21.5,11.5,48.7,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,69.5,11.5,1.75,15.5,16.0,9.82,0.0
2017,5,14,6,0,139.0,23.0,1.9,16.0,32.0,17.85,4.87
2017,5,14,6,15,251.5,38.5,1.9,16.5,74.0,29.68,19.65
2017,5,14,6,30,364.0,54.0,1.9,17.0,116.0,41.34,30.52
2017,5,14,6,45,442.0,64.5,1.9,18.0,168.0,50.76,39.05
2017,5,14,7,0,520.0,75.0,1.9,19.0,220.0,57.9,45.29
2017,5,14,7,15,572.0,83.0,2.35,20.0,275.0,62.64,49.21
2017,5,14,7,30,624.0,91.0,2.8,21.0,330.0,67.23,52.84
2017,5,14,7,45,663.5,96.5,3.25,22.5,386.0,69.7,54.45
2017,5,14,8,0,703.0,102.0,3.7,24.0,442.0,72.09,55.92
2017,5,14,8,15,730.5,107.0,3.75,24.5,496.5,73.86,57.07
2017,5,14,8,30,758.0,112.0,3.8,25.0,551.0,82.9,64.3
2017,5,14,8,45,779.0,116.0,3.85,26.0,602.0,83.82,64.56
2017,5,14,9,0,800.0,120.0,3.9,27.0,653.0,84.62,64.74
2017,5,14,9,15,815.5,123.0,3.85,27.5,700.0,86.42,65.89
2017,5,14,9,30,831.0,126.0,3.8,28.0,747.0,139.96,77.2
2017,5,14,9,45,843.5,128.5,3.75,28.5,788.0,194.86,110.72
2017,5,14,10,0,856.0,131.0,3.7,29.0,829.0,259.31,159.41
2017,5,14,10,15,864.5,133.0,3.65,29.5,864.0,314.66,204.79
2017,5,14,10,30,873.0,135.0,3.6,30.0,899.0,370.5,251.52
2017,5,14,10,45,879.5,136.5,3.55,30.5,926.5,425.56,297.34
2017,5,14,11,0,886.0,138.0,3.5,31.0,954.0,480.48,341.98
2017,5,14,11,15,890.5,139.0,3.45,31.0,973.5,533.76,384.89
2017,5,14,11,30,895.0,140.0,3.4,31.0,993.0,586.3,426.03
2017,5,14,11,45,896.0,141.0,3.4,31.5,1004.5,635.89,463.13
2017,5,14,12,0,897.0,142.0,3.4,32.0,1016.0,684.09,498.12
2017,5,14,12,15,897.5,142.0,3.35,32.0,1019.5,729.78,531.25
2017,5,14,12,30,898.0,142.0,3.3,32.0,1023.0,773.82,562.47
2017,5,14,12,45,897.0,142.0,3.3,32.5,1018.0,814.86,589.33
2017,5,14,13,0,896.0,142.0,3.3,33.0,1013.0,853.66,613.56
2017,5,14,13,15,893.0,141.5,3.3,33.0,999.5,887.81,635.84
2017,5,14,13,30,890.0,141.0,3.3,33.0,986.0,919.0,656.19
2017,5,14,13,45,885.0,139.5,3.3,33.5,964.5,944.37,671.42
2017,5,14,14,0,880.0,138.0,3.3,34.0,943.0,966.32,684.5
2017,5,14,14,15,873.0,136.5,3.3,33.5,914.5,982.88,697.07
2017,5,14,14,30,866.0,135.0,3.3,33.0,886.0,995.84,707.57
2017,5,14,14,45,860.5,130.5,3.3,33.0,851.0,1003.69,713.56
2017,5,14,15,0,855.0,126.0,3.3,33.0,816.0,1007.83,717.41
2017,5,14,15,15,843.0,123.5,3.3,33.0,774.0,1017.14,724.76
2017,5,14,15,30,831.0,121.0,3.3,33.0,732.0,1009.61,721.53
2017,5,14,15,45,816.0,117.5,3.35,33.0,685.0,994.33,714.0
2017,5,14,16,0,801.0,114.0,3.4,33.0,638.0,975.63,704.4
2017,5,14,16,15,780.0,110.0,3.35,32.5,586.5,947.04,689.14
2017,5,14,16,30,759.0,106.0,3.3,32.0,535.0,915.51,671.89
2017,5,14,16,45,732.5,101.0,3.3,31.5,481.0,881.14,652.84
2017,5,14,17,0,706.0,96.0,3.3,31.0,427.0,838.61,627.86
2017,5,14,17,15,668.0,90.0,3.05,30.0,371.5,782.14,592.45
2017,5,14,17,30,630.0,84.0,2.8,29.0,316.0,724.81,555.33
2017,5,14,17,45,577.5,76.0,2.55,28.5,261.0,651.54,504.14
2017,5,14,18,0,525.0,68.0,2.3,28.0,206.0,579.19,451.48
2017,5,14,18,15,444.5,58.0,2.15,27.0,155.0,482.8,379.19
2017,5,14,18,30,364.0,48.0,2.0,26.0,104.0,390.46,305.96
2017,5,14,18,45,243.0,33.0,1.9,25.0,64.0,266.28,200.53
2017,5,14,19,0,122.0,18.0,1.8,24.0,24.0,134.91,0.0
2017,5,14,19,15,61.0,9.0,1.9,23.5,12.0,47.84,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,78.5,12.5,2.4,17.5,17.5,10.67,0.0
2017,5,15,6,0,157.0,25.0,2.7,18.0,35.0,19.41,6.36
2017,5,15,6,15,272.5,39.5,2.95,18.5,78.0,30.49,20.18
2017,5,15,6,30,388.0,54.0,3.2,19.0,121.0,43.5,32.13
2017,5,15,6,45,471.0,63.0,3.45,20.0,173.5,49.63,37.73
2017,5,15,7,0,554.0,72.0,3.7,21.0,226.0,55.7,43.0
2017,5,15,7,15,604.0,79.0,3.8,21.5,281.5,59.81,46.46
2017,5,15,7,30,654.0,86.0,3.9,22.0,337.0,63.81,49.69
2017,5,15,7,45,693.0,90.0,4.0,22.5,393.0,65.44,50.79
2017,5,15,8,0,732.0,94.0,4.1,23.0,449.0,67.05,51.86
2017,5,15,8,15,757.0,98.5,4.1,23.5,503.0,75.22,58.46
2017,5,15,8,30,782.0,103.0,4.1,24.0,557.0,76.96,59.57
2017,5,15,8,45,800.0,106.5,4.15,25.0,607.0,77.78,59.79
2017,5,15,9,0,818.0,110.0,4.2,26.0,657.0,78.48,59.93
2017,5,15,9,15,832.0,113.0,4.2,26.5,702.5,81.97,62.5
2017,5,15,9,30,846.0,116.0,4.2,27.0,748.0,146.44,81.78
2017,5,15,9,45,854.5,119.5,4.25,27.5,788.0,201.31,115.7
2017,5,15,10,0,863.0,123.0,4.3,28.0,828.0,257.09,158.35
2017,5,15,10,15,870.5,125.0,4.25,28.5,861.5,312.41,204.18
2017,5,15,10,30,878.0,127.0,4.2,29.0,895.0,368.1,251.27
2017,5,15,10,45,882.5,128.5,4.2,30.0,921.5,422.53,296.55
2017,5,15,11,0,887.0,130.0,4.2,31.0,948.0,476.58,340.33
2017,5,15,11,15,890.5,131.5,4.2,31.0,967.0,529.58,383.44
2017,5,15,11,30,894.0,133.0,4.2,31.0,986.0,581.74,424.75
2017,5,15,11,45,903.5,127.5,4.2,31.5,999.0,631.55,462.47
2017,5,15,12,0,913.0,122.0,4.2,32.0,1012.0,680.54,498.52
2017,5,15,12,15,913.0,122.0,4.2,32.0,1014.5,726.15,532.21
2017,5,15,12,30,913.0,122.0,4.2,32.0,1017.0,769.97,563.94
2017,5,15,12,45,911.5,121.5,4.2,32.5,1011.5,810.27,590.17
2017,5,15,13,0,910.0,121.0,4.2,33.0,1006.0,848.18,614.2
2017,5,15,13,15,907.0,120.5,4.25,33.0,992.5,882.15,636.95
2017,5,15,13,30,904.0,120.0,4.3,33.0,979.0,913.13,657.75
2017,5,15,13,45,693.5,251.0,4.35,33.5,901.5,895.11,644.13
2017,5,15,14,0,483.0,382.0,4.4,34.0,824.0,844.6,604.8
2017,5,15,14,15,544.0,339.0,4.4,34.0,823.0,883.14,633.34
2017,5,15,14,30,605.0,296.0,4.4,34.0,822.0,919.25,659.79
2017,5,15,14,45,463.0,332.5,4.45,34.0,725.5,831.2,599.56
2017,5,15,15,0,321.0,369.0,4.5,34.0,629.0,721.47,524.06
2017,5,15,15,15,428.0,309.0,4.55,33.5,636.5,794.89,580.11
2017,5,15,15,30,535.0,249.0,4.6,33.0,644.0,848.3,622.0
2017,5,15,15,45,628.5,194.0,4.65,33.0,628.5,897.08,658.36
2017,5,15,16,0,722.0,139.0,4.7,33.0,613.0,931.9,683.41
2017,5,15,16,15,699.5,134.0,4.7,32.5,562.5,901.68,666.39
2017,5,15,16,30,677.0,129.0,4.7,32.0,512.0,868.82,647.8
2017,5,15,16,45,513.0,152.0,4.75,32.0,425.5,717.4,544.83
2017,5,15,17,0,349.0,175.0,4.8,32.0,339.0,559.65,431.0
2017,5,15,17,15,325.0,157.0,4.65,31.5,294.5,511.94,398.14
2017,5,15,17,30,301.0,139.0,4.5,31.0,250.0,463.99,363.79
2017,5,15,17,45,269.5,119.0,4.4,30.5,206.0,406.57,321.15
2017,5,15,18,0,238.0,99.0,4.3,30.0,162.0,349.83,277.49
2017,5,15,18,15,193.0,78.5,4.15,29.0,121.5,282.14,223.67
2017,5,15,18,30,148.0,58.0,4.0,28.0,81.0,216.51,169.45
2017,5,15,18,45,74.0,38.0,3.85,27.5,49.5,117.52,86.05
2017,5,15,19,0,0.0,18.0,3.7,27.0,18.0,16.4,0.0
2017,5,15,19,15,0.0,9.0,3.9,26.5,9.0,7.68,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.5,11.0,3.9,20.0,12.0,9.39,0.0
2017,5,16,6,0,33.0,22.0,4.0,20.0,24.0,17.82,5.79
2017,5,16,6,15,90.5,48.0,4.25,20.5,62.0,36.99,25.49
2017,5,16,6,30,148.0,74.0,4.5,21.0,100.0,54.97,41.7
2017,5,16,6,45,74.0,83.0,4.75,21.5,96.0,62.67,48.75
2017,5,16,7,0,0.0,92.0,5.0,22.0,92.0,72.66,57.46
2017,5,16,7,15,0.0,86.0,5.15,22.5,86.0,69.64,54.73
2017,5,16,7,30,0.0,80.0,5.3,23.0,80.0,65.91,51.27
2017,5,16,7,45,15.0,132.0,5.45,23.5,139.0,104.54,83.87
2017,5,16,8,0,30.0,184.0,5.6,24.0,198.0,134.1,108.21
2017,5,16,8,15,16.0,173.5,5.65,24.0,181.5,135.38,108.85
2017,5,16,8,30,2.0,163.0,5.7,24.0,165.0,128.99,103.14
2017,5,16,8,45,5.0,181.0,5.8,24.5,185.0,142.39,113.69
2017,5,16,9,0,8.0,199.0,5.9,25.0,205.0,155.63,124.0
2017,5,16,9,15,7.5,199.5,5.9,25.5,205.5,156.8,124.34
2017,5,16,9,30,7.0,200.0,5.9,26.0,206.0,159.01,119.85
2017,5,16,9,45,6.5,189.5,5.9,26.5,195.5,152.82,114.49
2017,5,16,10,0,6.0,179.0,5.9,27.0,185.0,146.02,108.8
2017,5,16,10,15,10.0,220.0,5.9,27.0,229.0,179.09,134.02
2017,5,16,10,30,14.0,261.0,5.9,27.0,273.0,212.71,159.5
2017,5,16,10,45,11.5,228.0,5.95,27.5,238.5,188.82,140.9
2017,5,16,11,0,9.0,195.0,6.0,28.0,204.0,163.44,121.24
2017,5,16,11,15,12.0,237.5,6.0,28.0,249.0,199.57,148.76
2017,5,16,11,30,15.0,280.0,6.0,28.0,294.0,236.34,176.53
2017,5,16,11,45,15.0,282.5,6.0,28.5,297.0,240.44,179.2
2017,5,16,12,0,15.0,285.0,6.0,29.0,300.0,244.54,181.93
2017,5,16,12,15,24.0,346.5,6.05,29.0,370.5,302.88,225.63
2017,5,16,12,30,33.0,408.0,6.1,29.0,441.0,365.46,271.99
2017,5,16,12,45,22.0,314.0,6.15,29.5,336.0,284.39,211.5
2017,5,16,13,0,11.0,220.0,6.2,30.0,231.0,194.11,143.51
2017,5,16,13,15,18.0,292.5,6.25,30.0,310.5,263.09,195.67
2017,5,16,13,30,25.0,365.0,6.3,30.0,390.0,346.0,257.37
2017,5,16,13,45,25.5,360.0,6.35,30.0,384.5,346.92,258.21
2017,5,16,14,0,26.0,355.0,6.4,30.0,379.0,347.6,259.07
2017,5,16,14,15,16.0,261.5,6.5,30.0,276.0,240.56,179.44
2017,5,16,14,30,6.0,168.0,6.6,30.0,173.0,148.71,109.76
2017,5,16,14,45,210.0,250.5,6.7,30.0,420.5,475.25,362.59
2017,5,16,15,0,414.0,333.0,6.8,30.0,668.0,794.98,596.56
2017,5,16,15,15,337.0,337.5,6.8,30.0,601.0,713.7,537.47
2017,5,16,15,30,260.0,342.0,6.8,30.0,534.0,648.96,490.36
2017,5,16,15,45,146.0,299.5,6.85,30.0,406.0,469.44,357.93
2017,5,16,16,0,32.0,257.0,6.9,30.0,278.0,288.45,219.34
2017,5,16,16,15,69.5,253.5,6.85,29.5,294.5,327.87,252.37
2017,5,16,16,30,107.0,250.0,6.8,29.0,311.0,367.62,285.46
2017,5,16,16,45,136.5,225.0,6.8,28.5,295.0,392.75,307.34
2017,5,16,17,0,166.0,200.0,6.8,28.0,279.0,394.34,311.51
2017,5,16,17,15,146.5,178.5,6.65,27.5,241.5,352.11,279.8
2017,5,16,17,30,127.0,157.0,6.5,27.0,204.0,310.06,247.63
2017,5,16,17,45,218.5,128.5,6.4,27.0,193.5,374.89,302.01
2017,5,16,18,0,310.0,100.0,6.3,27.0,183.0,412.88,333.98
2017,5,16,18,15,242.0,81.5,6.1,26.5,137.0,327.14,263.75
2017,5,16,18,30,174.0,63.0,5.9,26.0,91.0,245.85,195.21
2017,5,16,18,45,103.5,40.0,5.75,25.5,55.0,157.89,118.85
2017,5,16,19,0,33.0,17.0,5.6,25.0,19.0,48.25,5.75
2017,5,16,19,15,16.5,8.5,5.6,24.5,9.5,18.13,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.23,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.46,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.1,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,5.75,0.0
2017,5,17,7,15,0.0,39.5,1.0,22.5,39.5,32.62,22.81
2017,5,17,7,30,0.0,72.0,1.0,23.0,72.0,59.71,45.98
2017,5,17,7,45,0.0,70.0,1.05,23.5,70.0,58.05,44.25
2017,5,17,8,0,0.0,68.0,1.1,24.0,68.0,56.4,42.58
2017,5,17,8,15,0.0,90.5,1.25,24.5,90.5,75.11,58.07
2017,5,17,8,30,0.0,113.0,1.4,25.0,113.0,92.61,72.27
2017,5,17,8,45,18.5,191.5,1.55,25.5,204.0,149.86,118.81
2017,5,17,9,0,37.0,270.0,1.7,26.0,295.0,187.53,148.43
2017,5,17,9,15,30.5,275.0,1.65,26.5,297.0,191.63,150.85
2017,5,17,9,30,24.0,280.0,1.6,27.0,299.0,215.13,160.57
2017,5,17,9,45,23.0,291.0,1.6,28.0,310.0,226.71,167.99
2017,5,17,10,0,22.0,302.0,1.6,29.0,321.0,238.12,175.48
2017,5,17,10,15,40.5,351.5,1.45,29.5,387.0,266.12,194.66
2017,5,17,10,30,59.0,401.0,1.3,30.0,453.0,310.8,225.8
2017,5,17,10,45,58.0,413.0,1.2,30.5,466.0,327.51,237.06
2017,5,17,11,0,57.0,425.0,1.1,31.0,479.0,344.33,248.34
2017,5,17,11,15,129.5,457.5,0.95,31.0,581.0,402.8,288.62
2017,5,17,11,30,202.0,490.0,0.8,31.0,683.0,479.58,340.68
2017,5,17,11,45,203.0,496.5,0.65,31.5,692.5,504.69,355.98
2017,5,17,12,0,204.0,503.0,0.5,32.0,702.0,530.01,371.23
2017,5,17,12,15,539.5,326.5,0.5,32.0,855.5,641.76,449.99
2017,5,17,12,30,875.0,150.0,0.5,32.0,1009.0,763.95,533.44
2017,5,17,12,45,876.5,148.0,0.55,32.5,1005.0,804.52,557.88
2017,5,17,13,0,878.0,146.0,0.6,33.0,1001.0,843.01,580.83
2017,5,17,13,15,875.0,145.0,0.7,33.0,988.0,876.12,602.45
2017,5,17,13,30,872.0,144.0,0.8,33.0,975.0,906.3,622.4
2017,5,17,13,45,869.0,142.0,0.95,33.5,954.5,932.5,639.59
2017,5,17,14,0,866.0,140.0,1.1,34.0,934.0,955.44,654.83
2017,5,17,14,15,858.5,138.0,1.25,34.0,905.0,970.7,666.87
2017,5,17,14,30,851.0,136.0,1.4,34.0,876.0,982.39,676.9
2017,5,17,14,45,839.5,135.0,1.55,34.0,840.0,987.53,683.08
2017,5,17,15,0,828.0,134.0,1.7,34.0,804.0,1002.85,695.6
2017,5,17,15,15,814.5,131.5,1.85,33.5,762.5,997.35,696.81
2017,5,17,15,30,801.0,129.0,2.0,33.0,721.0,988.27,696.04
2017,5,17,15,45,777.5,128.5,2.15,33.0,672.5,967.8,686.71
2017,5,17,16,0,754.0,128.0,2.3,33.0,624.0,944.06,675.25
2017,5,17,16,15,731.5,123.5,2.4,32.5,573.0,921.07,665.03
2017,5,17,16,30,709.0,119.0,2.5,32.0,522.0,888.46,648.3
2017,5,17,16,45,672.5,115.5,2.7,31.5,467.5,840.89,621.94
2017,5,17,17,0,636.0,112.0,2.9,31.0,413.0,791.63,593.5
2017,5,17,17,15,595.5,105.0,2.95,30.5,359.0,732.97,556.58
2017,5,17,17,30,555.0,98.0,3.0,30.0,305.0,673.6,517.83
2017,5,17,17,45,487.5,91.0,3.15,29.5,251.0,582.15,454.15
2017,5,17,18,0,420.0,84.0,3.3,29.0,197.0,503.46,396.97
2017,5,17,18,15,342.0,71.0,3.35,28.0,148.5,411.13,326.24
2017,5,17,18,30,264.0,58.0,3.4,27.0,100.0,324.03,255.51
2017,5,17,18,45,157.0,39.5,3.45,26.5,62.0,195.81,148.34
2017,5,17,19,0,50.0,21.0,3.5,26.0,24.0,79.03,19.16
2017,5,17,19,15,25.0,10.5,3.65,25.5,12.0,25.45,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.5,13.5,3.5,22.5,16.5,11.52,0.0
2017,5,18,6,0,79.0,27.0,3.5,23.0,33.0,21.11,8.67
2017,5,18,6,15,169.5,47.0,3.7,23.0,73.0,36.16,24.6
2017,5,18,6,30,260.0,67.0,3.9,23.0,113.0,50.24,37.36
2017,5,18,6,45,325.0,82.5,4.15,23.5,161.0,61.01,46.94
2017,5,18,7,0,390.0,98.0,4.4,24.0,209.0,71.44,55.95
2017,5,18,7,15,203.0,117.5,4.6,24.5,176.5,84.74,67.15
2017,5,18,7,30,16.0,137.0,4.8,25.0,144.0,106.53,85.27
2017,5,18,7,45,12.5,150.5,5.0,25.5,156.0,117.14,93.7
2017,5,18,8,0,9.0,164.0,5.2,26.0,168.0,127.61,101.89
2017,5,18,8,15,4.5,140.5,5.3,26.5,142.5,112.39,88.67
2017,5,18,8,30,0.0,117.0,5.4,27.0,117.0,95.63,74.31
2017,5,18,8,45,0.0,134.0,5.5,27.5,134.0,108.67,84.66
2017,5,18,9,0,0.0,151.0,5.6,28.0,151.0,121.56,94.75
2017,5,18,9,15,2.5,163.0,5.6,28.5,165.0,130.8,101.78
2017,5,18,9,30,5.0,175.0,5.6,29.0,179.0,140.8,104.4
2017,5,18,9,45,6.5,188.0,5.7,29.5,193.5,151.77,112.28
2017,5,18,10,0,8.0,201.0,5.8,30.0,208.0,163.0,120.36
2017,5,18,10,15,12.0,244.5,5.85,30.0,255.5,197.85,146.54
2017,5,18,10,30,16.0,288.0,5.9,30.0,303.0,233.33,173.02
2017,5,18,10,45,24.5,334.5,5.95,30.5,357.5,262.67,194.29
2017,5,18,11,0,33.0,381.0,6.0,31.0,412.0,304.1,224.43
2017,5,18,11,15,174.5,424.5,6.0,31.0,591.0,402.72,296.38
2017,5,18,11,30,316.0,468.0,6.0,31.0,770.0,518.15,380.5
2017,5,18,11,45,287.5,480.5,6.05,31.5,758.0,537.01,394.01
2017,5,18,12,0,259.0,493.0,6.1,32.0,746.0,553.48,405.56
2017,5,18,12,15,143.5,441.5,6.1,32.0,582.0,461.05,339.02
2017,5,18,12,30,28.0,390.0,6.1,32.0,418.0,347.01,254.91
2017,5,18,12,45,371.5,318.0,6.15,32.5,680.5,572.28,424.81
2017,5,18,13,0,715.0,246.0,6.2,33.0,943.0,812.91,598.06
2017,5,18,13,15,711.5,244.5,6.2,33.0,930.5,843.66,619.14
2017,5,18,13,30,708.0,243.0,6.2,33.0,918.0,871.59,639.0
2017,5,18,13,45,514.0,340.5,6.2,33.0,825.0,812.6,594.68
2017,5,18,14,0,320.0,438.0,6.2,33.0,732.0,732.9,535.55
2017,5,18,14,15,258.5,436.0,6.2,33.0,669.0,688.98,504.7
2017,5,18,14,30,197.0,434.0,6.2,33.0,606.0,623.17,458.18
2017,5,18,14,45,411.5,338.0,6.2,33.0,677.5,785.26,578.71
2017,5,18,15,0,626.0,242.0,6.2,33.0,749.0,921.12,678.24
2017,5,18,15,15,610.5,236.5,6.25,32.5,710.0,910.35,673.25
2017,5,18,15,30,595.0,231.0,6.3,32.0,671.0,896.28,666.73
2017,5,18,15,45,577.0,222.5,6.35,32.0,627.0,867.09,648.64
2017,5,18,16,0,559.0,214.0,6.4,32.0,583.0,841.98,633.18
2017,5,18,16,15,533.5,205.5,6.4,31.5,535.0,806.92,611.55
2017,5,18,16,30,508.0,197.0,6.4,31.0,487.0,769.9,588.26
2017,5,18,16,45,474.5,186.5,6.4,31.0,436.5,721.05,554.8
2017,5,18,17,0,441.0,176.0,6.4,31.0,386.0,671.17,520.07
2017,5,18,17,15,399.5,162.5,6.3,30.5,334.0,609.57,476.63
2017,5,18,17,30,358.0,149.0,6.2,30.0,282.0,529.8,418.7
2017,5,18,17,45,308.0,131.0,6.15,29.5,232.0,457.74,364.47
2017,5,18,18,0,258.0,113.0,6.1,29.0,182.0,387.91,310.02
2017,5,18,18,15,195.0,91.0,5.95,28.5,136.0,303.66,241.98
2017,5,18,18,30,132.0,69.0,5.8,28.0,90.0,208.54,163.68
2017,5,18,18,45,73.5,43.0,5.65,27.5,54.0,126.14,93.7
2017,5,18,19,0,15.0,17.0,5.5,27.0,18.0,27.08,4.65
2017,5,18,19,15,7.5,8.5,5.4,26.5,9.0,12.21,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,19.0,12.5,4.6,22.5,14.0,10.67,0.0
2017,5,19,6,0,38.0,25.0,4.6,23.0,28.0,20.06,8.29
2017,5,19,6,15,101.5,50.0,4.75,23.0,66.5,38.51,26.59
2017,5,19,6,30,165.0,75.0,4.9,23.0,105.0,55.8,42.11
2017,5,19,6,45,241.0,93.5,5.1,23.5,153.5,69.08,53.86
2017,5,19,7,0,317.0,112.0,5.3,24.0,202.0,82.08,65.06
2017,5,19,7,15,192.0,133.5,5.45,24.5,191.5,97.71,78.19
2017,5,19,7,30,67.0,155.0,5.6,25.0,181.0,114.09,91.68
2017,5,19,7,45,187.0,174.0,5.8,25.5,262.0,123.86,99.37
2017,5,19,8,0,307.0,193.0,6.0,26.0,343.0,130.68,104.48
2017,5,19,8,15,170.0,210.0,6.05,26.5,294.5,145.53,116.16
2017,5,19,8,30,33.0,227.0,6.1,27.0,246.0,161.66,128.74
2017,5,19,8,45,165.5,260.5,6.15,27.5,370.5,173.15,137.39
2017,5,19,9,0,298.0,294.0,6.2,28.0,495.0,179.66,141.96
2017,5,19,9,15,231.5,327.0,6.25,28.5,490.0,210.48,156.91
2017,5,19,9,30,165.0,360.0,6.3,29.0,485.0,242.05,176.4
2017,5,19,9,45,266.5,361.0,6.35,29.5,574.5,260.78,184.29
2017,5,19,10,0,368.0,362.0,6.4,30.0,664.0,305.21,213.36
2017,5,19,10,15,559.0,279.0,6.4,30.5,759.5,323.34,222.18
2017,5,19,10,30,750.0,196.0,6.4,31.0,855.0,364.73,251.95
2017,5,19,10,45,585.0,296.0,6.45,31.5,819.5,416.0,297.27
2017,5,19,11,0,420.0,396.0,6.5,32.0,784.0,454.02,329.49
2017,5,19,11,15,269.5,441.0,6.5,32.0,692.0,450.84,329.89
2017,5,19,11,30,119.0,486.0,6.5,32.0,600.0,432.35,317.14
2017,5,19,11,45,194.0,488.5,6.5,32.5,677.0,493.91,361.81
2017,5,19,12,0,269.0,491.0,6.5,33.0,754.0,558.47,408.35
2017,5,19,12,15,151.5,452.5,6.45,33.0,601.0,475.09,348.16
2017,5,19,12,30,34.0,414.0,6.4,33.0,448.0,371.12,271.6
2017,5,19,12,45,27.5,382.5,6.4,33.5,410.0,346.6,253.53
2017,5,19,13,0,21.0,351.0,6.4,34.0,372.0,313.25,228.86
2017,5,19,13,15,167.5,409.0,6.35,34.0,569.5,510.41,374.8
2017,5,19,13,30,314.0,467.0,6.3,34.0,767.0,715.68,520.9
2017,5,19,13,45,164.5,375.0,6.25,34.0,532.5,501.09,368.22
2017,5,19,14,0,15.0,283.0,6.2,34.0,298.0,257.26,188.22
2017,5,19,14,15,14.5,274.5,6.15,33.5,288.5,250.75,184.34
2017,5,19,14,30,14.0,266.0,6.1,33.0,279.0,244.08,180.02
2017,5,19,14,45,113.0,330.5,6.1,33.0,423.0,443.27,330.09
2017,5,19,15,0,212.0,395.0,6.1,33.0,567.0,618.47,458.04
2017,5,19,15,15,158.0,371.0,6.05,32.5,495.5,546.85,406.89
2017,5,19,15,30,104.0,347.0,6.0,32.0,424.0,451.32,338.19
2017,5,19,15,45,53.5,259.5,6.0,32.0,299.0,308.12,232.13
2017,5,19,16,0,3.0,172.0,6.0,32.0,174.0,152.79,113.21
2017,5,19,16,15,199.0,194.0,5.9,31.5,308.0,431.1,332.44
2017,5,19,16,30,395.0,216.0,5.8,31.0,442.0,656.52,503.97
2017,5,19,16,45,297.0,208.0,5.7,30.5,368.5,550.27,425.49
2017,5,19,17,0,199.0,200.0,5.6,30.0,295.0,425.47,332.09
2017,5,19,17,15,176.0,179.5,5.45,29.5,256.0,380.47,299.21
2017,5,19,17,30,153.0,159.0,5.3,29.0,217.0,335.81,265.64
2017,5,19,17,45,134.5,134.5,5.15,28.5,179.5,289.75,230.3
2017,5,19,18,0,116.0,110.0,5.0,28.0,142.0,243.6,193.89
2017,5,19,18,15,87.0,86.0,4.8,27.5,107.0,189.47,149.65
2017,5,19,18,30,58.0,62.0,4.6,27.0,72.0,135.6,104.64
2017,5,19,18,45,29.0,39.5,4.45,26.5,44.5,71.07,50.56
2017,5,19,19,0,0.0,17.0,4.3,26.0,17.0,14.04,0.39
2017,5,19,19,15,0.0,8.5,4.15,25.5,8.5,7.26,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.65,22.0,1.0,0.85,0.0
2017,5,20,6,0,0.0,2.0,1.7,22.0,2.0,1.64,0.0
2017,5,20,6,15,0.0,4.5,1.75,22.0,4.5,3.69,0.0
2017,5,20,6,30,0.0,7.0,1.8,22.0,7.0,5.74,0.0
2017,5,20,6,45,0.0,10.5,1.9,22.5,10.5,8.63,1.86
2017,5,20,7,0,0.0,14.0,2.0,23.0,14.0,11.52,4.39
2017,5,20,7,15,0.0,13.5,2.1,23.0,13.5,11.11,4.03
2017,5,20,7,30,0.0,13.0,2.2,23.0,13.0,10.71,3.65
2017,5,20,7,45,0.0,11.0,2.3,23.5,11.0,9.07,2.18
2017,5,20,8,0,0.0,9.0,2.4,24.0,9.0,7.42,0.73
2017,5,20,8,15,0.0,23.5,2.6,24.0,23.5,19.43,10.98
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,31.48,21.16
2017,5,20,8,45,0.0,35.0,3.0,24.5,35.0,29.01,18.94
2017,5,20,9,0,0.0,32.0,3.2,25.0,32.0,26.54,16.74
2017,5,20,9,15,0.0,32.5,3.3,25.0,32.5,26.99,16.1
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,27.43,16.4
2017,5,20,9,45,1.5,95.0,3.5,25.5,96.5,79.38,57.51
2017,5,20,10,0,3.0,157.0,3.6,26.0,160.0,128.66,95.7
2017,5,20,10,15,3.5,157.0,3.1,26.0,161.0,129.35,95.97
2017,5,20,10,30,4.0,157.0,2.6,26.0,162.0,130.05,96.32
2017,5,20,10,45,6.0,173.5,2.1,26.5,180.0,144.41,106.95
2017,5,20,11,0,8.0,190.0,1.6,27.0,198.0,159.11,117.68
2017,5,20,11,15,10.5,220.5,1.55,27.0,231.5,185.51,137.51
2017,5,20,11,30,13.0,251.0,1.5,27.0,265.0,212.44,157.56
2017,5,20,11,45,28.0,342.0,1.45,27.5,370.5,291.17,215.16
2017,5,20,12,0,43.0,433.0,1.4,28.0,476.0,377.1,276.09
2017,5,20,12,15,68.0,462.5,1.4,28.0,530.0,425.81,310.46
2017,5,20,12,30,93.0,492.0,1.4,28.0,584.0,478.08,347.15
2017,5,20,12,45,102.0,493.5,1.4,28.0,594.0,497.8,360.89
2017,5,20,13,0,111.0,495.0,1.4,28.0,604.0,517.95,375.13
2017,5,20,13,15,183.5,486.5,1.4,27.5,663.5,592.38,428.68
2017,5,20,13,30,256.0,478.0,1.4,27.0,723.0,674.48,486.21
2017,5,20,13,45,241.0,469.5,1.4,27.0,696.5,659.11,475.74
2017,5,20,14,0,226.0,461.0,1.4,27.0,670.0,652.01,471.49
2017,5,20,14,15,155.5,439.5,1.7,27.0,581.0,576.8,421.38
2017,5,20,14,30,85.0,418.0,2.0,27.0,492.0,478.46,353.31
2017,5,20,14,45,179.5,401.0,2.4,27.0,549.0,582.32,431.94
2017,5,20,15,0,274.0,384.0,2.8,27.0,606.0,689.49,510.68
2017,5,20,15,15,226.5,369.0,3.35,26.5,546.5,614.03,460.53
2017,5,20,15,30,179.0,354.0,3.9,26.0,487.0,557.29,422.41
2017,5,20,15,45,107.0,308.5,4.5,25.5,387.0,417.29,320.83
2017,5,20,16,0,35.0,263.0,5.1,25.0,287.0,297.72,230.03
2017,5,20,16,15,225.5,247.5,5.2,24.5,379.0,521.69,408.97
2017,5,20,16,30,416.0,232.0,5.3,24.0,471.0,697.01,546.31
2017,5,20,16,45,379.0,219.5,5.45,23.5,421.0,645.4,510.01
2017,5,20,17,0,342.0,207.0,5.6,23.0,371.0,593.73,473.71
2017,5,20,17,15,304.5,188.5,5.35,22.0,321.0,534.07,430.37
2017,5,20,17,30,267.0,170.0,5.1,21.0,271.0,475.09,386.37
2017,5,20,17,45,228.5,146.0,4.85,20.5,222.5,408.4,334.31
2017,5,20,18,0,190.0,122.0,4.6,20.0,174.0,326.52,268.72
2017,5,20,18,15,142.0,95.0,4.2,19.5,129.0,250.3,205.23
2017,5,20,18,30,94.0,68.0,3.8,19.0,84.0,175.02,141.05
2017,5,20,18,45,59.0,42.5,3.45,19.0,51.5,112.29,85.94
2017,5,20,19,0,24.0,17.0,3.1,19.0,19.0,41.27,15.14
2017,5,20,19,15,12.0,8.5,2.9,18.5,9.5,15.19,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.28,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.46,0.0
2017,5,21,6,15,0.0,10.5,3.7,18.0,10.5,8.62,1.73
2017,5,21,6,30,0.0,18.0,3.8,18.0,18.0,14.81,7.32
2017,5,21,6,45,0.0,27.0,3.9,18.0,27.0,22.25,14.02
2017,5,21,7,0,0.0,36.0,4.0,18.0,36.0,29.71,20.67
2017,5,21,7,15,0.0,63.0,4.2,18.0,63.0,52.19,40.45
2017,5,21,7,30,0.0,90.0,4.4,18.0,90.0,73.48,58.93
2017,5,21,7,45,0.0,107.0,4.6,18.5,107.0,86.69,70.04
2017,5,21,8,0,0.0,124.0,4.8,19.0,124.0,99.77,80.88
2017,5,21,8,15,46.5,190.5,4.9,19.0,218.0,139.71,114.61
2017,5,21,8,30,93.0,257.0,5.0,19.0,312.0,178.91,147.21
2017,5,21,8,45,74.0,272.0,5.15,19.5,318.5,188.11,154.09
2017,5,21,9,0,55.0,287.0,5.3,20.0,325.0,196.92,160.64
2017,5,21,9,15,33.5,261.0,5.25,20.0,284.5,184.53,143.04
2017,5,21,9,30,12.0,235.0,5.2,20.0,244.0,184.21,142.38
2017,5,21,9,45,9.0,209.5,5.2,20.5,216.5,167.97,129.0
2017,5,21,10,0,6.0,184.0,5.2,21.0,189.0,149.89,114.39
2017,5,21,10,15,7.0,191.0,5.1,21.0,197.5,156.5,119.41
2017,5,21,10,30,8.0,198.0,5.0,21.0,206.0,163.27,124.57
2017,5,21,10,45,33.5,312.5,4.95,21.5,344.0,251.05,191.97
2017,5,21,11,0,59.0,427.0,4.9,22.0,482.0,346.88,264.1
2017,5,21,11,15,62.5,440.5,4.8,22.0,499.5,367.2,279.24
2017,5,21,11,30,66.0,454.0,4.7,22.0,517.0,388.33,295.08
2017,5,21,11,45,155.0,474.5,4.65,22.5,626.0,461.0,349.28
2017,5,21,12,0,244.0,495.0,4.6,23.0,735.0,549.96,414.69
2017,5,21,12,15,253.0,495.0,4.6,22.5,744.5,575.25,434.39
2017,5,21,12,30,262.0,495.0,4.6,22.0,754.0,605.68,457.94
2017,5,21,12,45,236.5,497.5,4.7,22.0,730.0,609.06,460.69
2017,5,21,13,0,211.0,500.0,4.8,22.0,706.0,609.88,461.56
2017,5,21,13,15,137.5,475.0,4.85,21.5,609.0,543.21,413.06
2017,5,21,13,30,64.0,450.0,4.9,21.0,512.0,457.76,349.62
2017,5,21,13,45,73.0,447.0,4.95,21.0,516.0,471.35,360.76
2017,5,21,14,0,82.0,444.0,5.0,21.0,520.0,485.15,371.82
2017,5,21,14,15,117.5,439.5,4.9,20.5,544.5,540.21,414.73
2017,5,21,14,30,153.0,435.0,4.8,20.0,569.0,580.72,446.79
2017,5,21,14,45,90.0,374.5,4.75,20.0,453.0,445.93,345.59
2017,5,21,15,0,27.0,314.0,4.7,20.0,337.0,325.88,253.05
2017,5,21,15,15,29.5,304.5,4.65,19.5,328.0,323.0,252.24
2017,5,21,15,30,32.0,295.0,4.6,19.0,319.0,320.09,251.16
2017,5,21,15,45,18.5,240.0,4.6,19.0,254.0,232.87,183.02
2017,5,21,16,0,5.0,185.0,4.6,19.0,189.0,167.22,130.79
2017,5,21,16,15,2.5,161.5,4.6,19.0,163.5,143.34,111.92
2017,5,21,16,30,0.0,138.0,4.6,19.0,138.0,119.36,92.72
2017,5,21,16,45,0.0,105.0,4.6,19.0,105.0,88.84,68.05
2017,5,21,17,0,0.0,72.0,4.6,19.0,72.0,59.73,44.23
2017,5,21,17,15,0.0,62.0,4.3,18.5,62.0,51.37,37.53
2017,5,21,17,30,0.0,52.0,4.0,18.0,52.0,43.02,30.73
2017,5,21,17,45,0.0,41.5,3.75,18.0,41.5,34.28,23.43
2017,5,21,18,0,0.0,31.0,3.5,18.0,31.0,25.57,16.05
2017,5,21,18,15,0.0,22.5,3.5,17.5,22.5,18.53,10.05
2017,5,21,18,30,0.0,14.0,3.5,17.0,14.0,11.51,4.0
2017,5,21,18,45,0.0,8.0,3.5,17.0,8.0,6.56,0.0
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.64,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.85,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,13.0,3.2,15.0,14.5,11.1,0.0
2017,5,22,6,0,39.0,26.0,3.1,15.0,29.0,20.87,10.1
2017,5,22,6,15,94.5,51.5,3.1,15.0,67.0,39.61,28.63
2017,5,22,6,30,150.0,77.0,3.1,15.0,105.0,57.1,44.75
2017,5,22,6,45,220.5,96.0,3.1,15.5,152.5,70.59,57.01
2017,5,22,7,0,291.0,115.0,3.1,16.0,200.0,83.8,68.67
2017,5,22,7,15,145.5,90.0,3.1,16.0,132.5,66.2,53.13
2017,5,22,7,30,0.0,65.0,3.1,16.0,65.0,53.86,42.13
2017,5,22,7,45,0.0,71.0,3.15,16.5,71.0,58.88,46.29
2017,5,22,8,0,0.0,77.0,3.2,17.0,77.0,63.92,50.39
2017,5,22,8,15,0.0,98.0,3.35,17.5,98.0,80.91,64.78
2017,5,22,8,30,0.0,119.0,3.5,18.0,119.0,97.16,78.31
2017,5,22,8,45,14.5,190.0,3.65,18.5,200.0,148.87,121.61
2017,5,22,9,0,29.0,261.0,3.8,19.0,281.0,182.62,149.08
2017,5,22,9,15,19.0,237.5,3.95,19.0,251.0,183.25,142.48
2017,5,22,9,30,9.0,214.0,4.1,19.0,221.0,169.34,130.99
2017,5,22,9,45,62.5,306.0,4.35,19.5,357.5,227.92,174.2
2017,5,22,10,0,116.0,398.0,4.6,20.0,494.0,287.85,217.88
2017,5,22,10,15,111.0,414.5,4.6,20.0,509.5,323.51,245.71
2017,5,22,10,30,106.0,431.0,4.6,20.0,525.0,345.12,262.78
2017,5,22,10,45,63.0,377.0,4.7,20.5,433.5,306.17,234.05
2017,5,22,11,0,20.0,323.0,4.8,21.0,342.0,266.77,204.3
2017,5,22,11,15,17.5,305.5,4.9,21.0,322.5,255.19,195.51
2017,5,22,11,30,15.0,288.0,5.0,21.0,303.0,242.72,185.94
2017,5,22,11,45,13.5,258.0,5.1,21.5,271.5,220.06,168.16
2017,5,22,12,0,12.0,228.0,5.2,22.0,240.0,196.5,149.67
2017,5,22,12,15,12.5,241.0,5.0,22.5,254.0,208.91,158.97
2017,5,22,12,30,13.0,254.0,4.8,23.0,268.0,221.53,168.33
2017,5,22,12,45,11.5,228.0,4.6,23.5,240.0,200.13,151.53
2017,5,22,13,0,10.0,202.0,4.4,24.0,212.0,178.12,134.33
2017,5,22,13,15,12.0,237.0,4.05,24.0,249.5,210.51,159.3
2017,5,22,13,30,14.0,272.0,3.7,24.0,287.0,243.63,184.54
2017,5,22,13,45,19.5,312.0,3.4,24.0,331.5,285.24,216.12
2017,5,22,14,0,25.0,352.0,3.1,24.0,376.0,343.51,259.69
2017,5,22,14,15,17.5,286.5,3.0,24.0,303.5,264.37,200.35
2017,5,22,14,30,10.0,221.0,2.9,24.0,231.0,199.55,151.21
2017,5,22,14,45,7.5,197.0,2.85,24.0,204.5,176.36,133.62
2017,5,22,15,0,5.0,173.0,2.8,24.0,178.0,152.9,115.6
2017,5,22,15,15,2.5,154.5,2.8,24.0,157.0,134.19,101.15
2017,5,22,15,30,0.0,136.0,2.8,24.0,136.0,115.36,86.48
2017,5,22,15,45,0.0,140.0,2.8,24.0,140.0,119.23,93.94
2017,5,22,16,0,0.0,144.0,2.8,24.0,144.0,123.36,93.32
2017,5,22,16,15,0.0,145.5,2.8,24.0,145.5,125.49,95.31
2017,5,22,16,30,0.0,147.0,2.8,24.0,147.0,128.04,97.67
2017,5,22,16,45,0.0,137.0,2.8,24.0,137.0,119.68,91.36
2017,5,22,17,0,0.0,127.0,2.8,24.0,127.0,111.43,85.09
2017,5,22,17,15,0.0,110.5,2.65,23.5,110.5,96.58,73.57
2017,5,22,17,30,0.0,94.0,2.5,23.0,94.0,81.62,61.76
2017,5,22,17,45,241.0,85.5,2.4,22.5,152.0,354.2,289.36
2017,5,22,18,0,482.0,77.0,2.3,22.0,210.0,554.06,445.53
2017,5,22,18,15,408.5,65.5,2.0,21.5,161.0,457.23,368.32
2017,5,22,18,30,335.0,54.0,1.7,21.0,112.0,372.63,299.16
2017,5,22,18,45,228.5,38.5,1.45,20.5,72.0,262.39,205.39
2017,5,22,19,0,122.0,23.0,1.2,20.0,32.0,149.76,80.4
2017,5,22,19,15,61.0,11.5,1.2,19.5,16.0,50.21,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.5,0.5,16.5,19.5,12.38,0.0
2017,5,23,6,0,125.0,29.0,0.5,17.0,39.0,22.33,11.33
2017,5,23,6,15,216.5,46.0,0.65,17.5,79.5,35.05,24.51
2017,5,23,6,30,308.0,63.0,0.8,18.0,120.0,47.49,35.91
2017,5,23,6,45,154.0,69.5,1.0,18.5,98.0,52.56,40.61
2017,5,23,7,0,0.0,76.0,1.2,19.0,76.0,61.61,48.54
2017,5,23,7,15,269.5,93.0,1.3,19.5,199.5,65.61,51.86
2017,5,23,7,30,539.0,110.0,1.4,20.0,323.0,80.04,64.06
2017,5,23,7,45,413.5,153.5,1.55,20.5,331.5,104.02,84.16
2017,5,23,8,0,288.0,197.0,1.7,21.0,340.0,132.65,107.79
2017,5,23,8,15,144.5,178.5,1.7,21.5,250.5,127.22,102.58
2017,5,23,8,30,1.0,160.0,1.7,22.0,161.0,127.0,101.83
2017,5,23,8,45,6.5,188.5,1.75,22.5,193.0,147.71,118.39
2017,5,23,9,0,12.0,217.0,1.8,23.0,225.0,168.0,134.34
2017,5,23,9,15,7.5,188.5,1.8,23.5,194.0,149.38,113.24
2017,5,23,9,30,3.0,160.0,1.8,24.0,163.0,129.6,97.33
2017,5,23,9,45,5.0,176.5,1.8,24.5,181.0,143.08,107.32
2017,5,23,10,0,7.0,193.0,1.8,25.0,199.0,156.91,117.46
2017,5,23,10,15,394.0,183.5,1.85,25.0,531.0,216.63,150.06
2017,5,23,10,30,781.0,174.0,1.9,25.0,863.0,367.85,256.15
2017,5,23,10,45,788.0,176.0,1.95,25.5,889.5,419.39,298.49
2017,5,23,11,0,795.0,178.0,2.0,26.0,916.0,471.14,340.42
2017,5,23,11,15,800.0,179.5,2.1,26.0,935.0,521.57,381.16
2017,5,23,11,30,805.0,181.0,2.2,26.0,954.0,571.63,420.61
2017,5,23,11,45,813.0,178.0,2.3,26.5,966.5,619.65,456.85
2017,5,23,12,0,821.0,175.0,2.4,27.0,979.0,667.14,491.76
2017,5,23,12,15,821.5,175.0,2.45,27.0,982.0,711.09,524.09
2017,5,23,12,30,822.0,175.0,2.5,27.0,985.0,753.66,554.83
2017,5,23,12,45,419.0,233.0,2.65,27.0,645.5,537.01,401.51
2017,5,23,13,0,16.0,291.0,2.8,27.0,306.0,258.28,191.81
2017,5,23,13,15,27.5,352.0,3.0,27.0,378.5,331.21,246.98
2017,5,23,13,30,39.0,413.0,3.2,27.0,451.0,401.77,298.77
2017,5,23,13,45,39.5,405.0,3.4,27.0,442.5,401.27,298.73
2017,5,23,14,0,40.0,397.0,3.6,27.0,434.0,400.37,298.69
2017,5,23,14,15,272.5,370.5,4.05,26.5,610.0,637.09,477.77
2017,5,23,14,30,505.0,344.0,4.5,26.0,786.0,868.03,645.41
2017,5,23,14,45,373.5,368.0,5.0,25.5,687.5,760.09,571.52
2017,5,23,15,0,242.0,392.0,5.5,25.0,589.0,644.84,490.36
2017,5,23,15,15,162.5,367.0,5.95,24.0,496.5,546.36,420.47
2017,5,23,15,30,83.0,342.0,6.4,23.0,404.0,423.59,329.11
2017,5,23,15,45,41.5,236.5,6.85,22.5,267.5,270.56,218.92
2017,5,23,16,0,0.0,131.0,7.3,22.0,131.0,111.4,84.68
2017,5,23,16,15,0.0,73.5,7.2,21.0,73.5,61.09,44.45
2017,5,23,16,30,0.0,16.0,7.1,20.0,16.0,13.23,5.31
2017,5,23,16,45,0.0,14.5,7.05,19.5,14.5,11.98,4.32
2017,5,23,17,0,0.0,13.0,7.0,19.0,13.0,10.73,3.33
2017,5,23,17,15,0.0,11.0,6.6,18.5,11.0,9.07,1.98
