Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,17,30,0.0,9.0,6.2,18.0,9.0,7.41,0.62
2017,5,23,17,45,226.0,45.0,5.8,17.5,108.0,279.07,236.39
2017,5,23,18,0,452.0,81.0,5.4,17.0,207.0,526.42,440.02
2017,5,23,18,15,380.5,69.0,5.15,17.0,159.0,439.31,366.8
2017,5,23,18,30,309.0,57.0,4.9,17.0,111.0,356.73,295.25
2017,5,23,18,45,213.5,41.0,4.7,17.0,72.0,255.3,205.07
2017,5,23,19,0,118.0,25.0,4.5,17.0,33.0,151.67,87.72
2017,5,23,19,15,59.0,12.5,4.3,16.5,16.5,49.78,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,90.0,15.0,3.7,12.5,22.0,12.8,0.0
2017,5,24,6,0,180.0,30.0,3.9,13.0,44.0,23.22,12.38
2017,5,24,6,15,291.5,43.5,3.85,13.5,88.5,33.48,23.54
2017,5,24,6,30,403.0,57.0,3.8,14.0,133.0,45.64,34.85
2017,5,24,6,45,473.5,67.5,3.75,15.0,185.0,52.9,41.49
2017,5,24,7,0,544.0,78.0,3.7,16.0,237.0,59.95,47.67
2017,5,24,7,15,595.0,85.5,3.8,17.0,293.0,64.26,51.23
2017,5,24,7,30,646.0,93.0,3.9,18.0,349.0,68.45,54.53
2017,5,24,7,45,684.0,98.5,4.05,19.0,405.0,70.9,56.23
2017,5,24,8,0,722.0,104.0,4.2,20.0,461.0,73.25,57.8
2017,5,24,8,15,748.5,108.5,4.25,20.5,515.5,74.65,58.65
2017,5,24,8,30,775.0,113.0,4.3,21.0,570.0,83.39,65.74
2017,5,24,8,45,796.5,116.0,4.4,22.0,621.5,83.64,65.45
2017,5,24,9,0,818.0,119.0,4.5,23.0,673.0,83.82,65.12
2017,5,24,9,15,833.0,122.0,4.45,23.5,719.5,96.76,62.5
2017,5,24,9,30,848.0,125.0,4.4,24.0,766.0,150.72,83.81
2017,5,24,9,45,861.0,126.5,4.4,24.5,807.5,214.41,126.7
2017,5,24,10,0,874.0,128.0,4.4,25.0,849.0,269.8,170.08
2017,5,24,10,15,882.5,130.0,4.35,25.5,883.5,325.48,216.9
2017,5,24,10,30,891.0,132.0,4.3,26.0,918.0,381.64,264.84
2017,5,24,10,45,900.0,131.5,4.3,26.5,946.0,436.68,311.52
2017,5,24,11,0,909.0,131.0,4.3,27.0,974.0,491.77,357.2
2017,5,24,11,15,913.0,132.0,4.25,27.0,994.0,545.27,401.15
2017,5,24,11,30,917.0,133.0,4.2,27.0,1014.0,597.92,443.26
2017,5,24,11,45,928.0,127.0,4.2,27.5,1028.0,648.88,482.25
2017,5,24,12,0,939.0,121.0,4.2,28.0,1042.0,699.11,519.61
2017,5,24,12,15,939.5,121.5,4.15,28.0,1045.5,746.07,554.46
2017,5,24,12,30,940.0,122.0,4.1,28.0,1049.0,791.34,587.34
2017,5,24,12,45,941.5,119.5,4.05,28.0,1045.0,833.14,615.6
2017,5,24,13,0,943.0,117.0,4.0,28.0,1041.0,872.66,641.99
2017,5,24,13,15,940.5,116.5,3.9,28.0,1027.5,907.87,665.08
2017,5,24,13,30,938.0,116.0,3.8,28.0,1014.0,940.05,686.03
2017,5,24,13,45,935.5,113.5,3.75,28.5,993.5,967.16,702.47
2017,5,24,14,0,933.0,111.0,3.7,29.0,973.0,990.82,716.63
2017,5,24,14,15,927.0,110.0,3.6,29.0,944.0,1009.06,728.42
2017,5,24,14,30,921.0,109.0,3.5,29.0,915.0,1023.66,737.94
2017,5,24,14,45,913.0,107.0,3.45,29.0,879.5,1031.57,743.66
2017,5,24,15,0,905.0,105.0,3.4,29.0,844.0,1035.72,747.18
2017,5,24,15,15,894.0,103.0,3.2,28.5,802.0,1033.14,746.86
2017,5,24,15,30,883.0,101.0,3.0,28.0,760.0,1026.91,744.31
2017,5,24,15,45,870.5,97.5,2.9,28.0,713.0,1013.88,736.91
2017,5,24,16,0,858.0,94.0,2.8,28.0,666.0,997.39,727.45
2017,5,24,16,15,840.0,91.0,2.6,28.0,615.0,972.67,711.86
2017,5,24,16,30,822.0,88.0,2.4,28.0,564.0,956.63,702.03
2017,5,24,16,45,798.5,84.0,2.2,28.0,509.5,919.24,678.07
2017,5,24,17,0,775.0,80.0,2.0,28.0,455.0,879.48,652.5
2017,5,24,17,15,742.0,76.0,1.7,27.5,399.5,828.62,619.34
2017,5,24,17,30,709.0,72.0,1.4,27.0,344.0,776.41,584.46
2017,5,24,17,45,661.5,66.0,1.1,26.5,288.0,713.63,541.06
2017,5,24,18,0,614.0,60.0,0.8,26.0,232.0,646.11,492.61
2017,5,24,18,15,541.5,52.5,0.7,25.5,179.5,556.9,428.37
2017,5,24,18,30,469.0,45.0,0.6,25.0,127.0,471.26,363.12
2017,5,24,18,45,348.5,34.0,0.55,24.5,83.0,349.58,266.61
2017,5,24,19,0,228.0,23.0,0.5,24.0,39.0,229.43,134.94
2017,5,24,19,15,114.0,11.5,0.65,23.0,19.5,85.44,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,128.5,13.5,4.9,16.0,24.0,11.52,0.0
2017,5,25,6,0,257.0,27.0,5.0,16.0,48.0,22.19,11.54
2017,5,25,6,15,368.5,37.5,5.1,16.5,93.5,30.36,20.54
2017,5,25,6,30,480.0,48.0,5.2,17.0,139.0,38.41,28.08
2017,5,25,6,45,549.0,55.5,5.35,18.0,191.5,43.65,32.86
2017,5,25,7,0,618.0,63.0,5.5,19.0,244.0,48.82,37.34
2017,5,25,7,15,663.0,68.5,5.85,20.0,299.5,52.19,40.08
2017,5,25,7,30,708.0,74.0,6.2,21.0,355.0,60.46,46.96
2017,5,25,7,45,738.5,79.0,6.6,22.0,410.0,63.37,49.09
2017,5,25,8,0,769.0,84.0,7.0,23.0,465.0,66.16,51.07
2017,5,25,8,15,791.5,87.5,7.05,23.5,518.0,67.63,52.01
2017,5,25,8,30,814.0,91.0,7.1,24.0,571.0,69.01,52.86
2017,5,25,8,45,827.0,95.5,7.2,24.5,619.5,70.74,54.02
2017,5,25,9,0,840.0,100.0,7.3,25.0,668.0,82.98,63.95
2017,5,25,9,15,852.5,102.5,7.25,25.5,713.5,97.39,61.89
2017,5,25,9,30,865.0,105.0,7.2,26.0,759.0,151.03,82.85
2017,5,25,9,45,870.0,109.5,7.2,27.0,797.5,206.29,119.29
2017,5,25,10,0,875.0,114.0,7.2,28.0,836.0,262.09,163.14
2017,5,25,10,15,883.0,116.0,7.15,28.5,869.5,317.46,209.91
2017,5,25,10,30,891.0,118.0,7.1,29.0,903.0,373.26,257.85
2017,5,25,10,45,893.5,121.0,7.05,29.5,929.0,427.83,304.61
2017,5,25,11,0,896.0,124.0,7.0,30.0,955.0,481.83,349.91
2017,5,25,11,15,899.5,125.0,6.9,30.5,974.5,534.23,392.7
2017,5,25,11,30,903.0,126.0,6.8,31.0,994.0,585.76,433.55
2017,5,25,11,45,904.0,127.5,6.75,31.5,1005.5,635.13,471.67
2017,5,25,12,0,905.0,129.0,6.7,32.0,1017.0,683.11,507.69
2017,5,25,12,15,905.5,129.0,6.6,32.0,1020.5,728.23,541.69
2017,5,25,12,30,906.0,129.0,6.5,32.0,1024.0,771.75,573.83
2017,5,25,12,45,904.0,129.5,6.4,32.5,1019.0,811.97,600.55
2017,5,25,13,0,902.0,130.0,6.3,33.0,1014.0,849.95,625.02
2017,5,25,13,15,899.0,129.5,6.2,33.0,1001.0,883.66,647.67
2017,5,25,13,30,896.0,129.0,6.1,33.0,988.0,914.43,668.24
2017,5,25,13,45,890.5,128.5,6.0,33.5,966.5,939.81,683.72
2017,5,25,14,0,885.0,128.0,5.9,34.0,945.0,961.84,696.92
2017,5,25,14,15,878.5,126.5,5.8,34.0,917.0,978.53,708.06
2017,5,25,14,30,872.0,125.0,5.7,34.0,889.0,991.68,716.96
2017,5,25,14,45,858.5,125.5,5.6,34.0,853.0,996.37,720.42
2017,5,25,15,0,845.0,126.0,5.5,34.0,817.0,997.47,721.71
2017,5,25,15,15,833.5,123.5,5.4,33.5,776.0,1007.2,730.36
2017,5,25,15,30,822.0,121.0,5.3,33.0,735.0,1000.19,728.11
2017,5,25,15,45,806.5,118.0,5.25,33.0,689.0,985.07,719.56
2017,5,25,16,0,791.0,115.0,5.2,33.0,643.0,966.63,708.97
2017,5,25,16,15,771.0,111.0,5.05,32.5,593.0,939.31,693.3
2017,5,25,16,30,751.0,107.0,4.9,32.0,543.0,909.11,675.67
2017,5,25,16,45,724.0,102.5,4.8,32.0,489.5,875.0,654.22
2017,5,25,17,0,697.0,98.0,4.7,32.0,436.0,833.01,627.15
2017,5,25,17,15,661.5,92.5,4.45,31.5,382.0,779.97,592.73
2017,5,25,17,30,626.0,87.0,4.2,31.0,328.0,725.97,556.87
2017,5,25,17,45,575.0,80.0,4.0,30.5,274.0,655.6,508.07
2017,5,25,18,0,524.0,73.0,3.8,30.0,220.0,585.97,457.9
2017,5,25,18,15,451.0,63.0,3.65,29.0,170.0,495.72,390.6
2017,5,25,18,30,378.0,53.0,3.5,28.0,120.0,408.92,322.39
2017,5,25,18,45,266.5,39.0,3.35,27.0,78.5,290.76,225.15
2017,5,25,19,0,155.0,25.0,3.2,26.0,37.0,179.04,109.01
2017,5,25,19,15,77.5,12.5,3.45,25.5,18.5,62.12,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.5,3.25,21.5,12.5,10.67,0.0
2017,5,26,6,0,0.0,25.0,3.5,22.0,25.0,20.45,9.97
2017,5,26,6,15,21.0,48.0,3.7,22.5,52.0,37.76,26.23
2017,5,26,6,30,42.0,71.0,3.9,23.0,79.0,54.64,41.24
2017,5,26,6,45,74.5,92.0,4.15,23.5,111.5,68.68,53.57
2017,5,26,7,0,107.0,113.0,4.4,24.0,144.0,83.35,66.14
2017,5,26,7,15,110.0,141.0,4.5,24.5,178.5,101.48,81.34
2017,5,26,7,30,113.0,169.0,4.6,25.0,213.0,118.95,95.67
2017,5,26,7,45,89.0,186.5,4.7,25.5,225.0,134.77,108.35
2017,5,26,8,0,65.0,204.0,4.8,26.0,237.0,146.29,117.26
2017,5,26,8,15,32.5,172.0,4.8,26.5,188.5,128.37,101.8
2017,5,26,8,30,0.0,140.0,4.8,27.0,140.0,112.7,88.34
2017,5,26,8,45,4.5,172.5,4.8,27.5,175.5,136.61,107.45
2017,5,26,9,0,9.0,205.0,4.8,28.0,211.0,159.9,125.75
2017,5,26,9,15,12.5,229.5,4.75,28.0,238.5,177.89,133.59
2017,5,26,9,30,16.0,254.0,4.7,28.0,266.0,197.75,148.03
2017,5,26,9,45,17.0,269.5,4.7,28.5,283.0,211.75,157.86
2017,5,26,10,0,18.0,285.0,4.7,29.0,300.0,225.98,167.96
2017,5,26,10,15,20.0,295.0,4.6,29.0,312.5,236.82,175.81
2017,5,26,10,30,22.0,305.0,4.5,29.0,325.0,247.91,183.91
2017,5,26,10,45,24.5,334.0,4.45,29.5,356.5,262.62,194.31
2017,5,26,11,0,27.0,363.0,4.4,30.0,388.0,289.28,213.5
2017,5,26,11,15,21.5,329.0,4.3,30.5,349.5,275.19,202.67
2017,5,26,11,30,16.0,295.0,4.2,31.0,311.0,248.78,182.8
2017,5,26,11,45,16.0,298.0,4.15,31.5,314.5,253.45,185.89
2017,5,26,12,0,16.0,301.0,4.1,32.0,318.0,258.15,188.94
2017,5,26,12,15,12.5,245.5,4.0,32.0,258.5,212.61,155.37
2017,5,26,12,30,9.0,190.0,3.9,32.0,199.0,165.47,120.37
2017,5,26,12,45,18.5,289.0,3.8,32.5,307.5,256.62,187.75
2017,5,26,13,0,28.0,388.0,3.7,33.0,416.0,357.52,260.22
2017,5,26,13,15,112.5,439.0,3.6,33.0,547.5,489.88,355.7
2017,5,26,13,30,197.0,490.0,3.5,33.0,679.0,622.38,448.39
2017,5,26,13,45,107.0,396.5,3.45,33.5,499.5,468.31,339.55
2017,5,26,14,0,17.0,303.0,3.4,34.0,320.0,276.81,201.07
2017,5,26,14,15,137.0,365.0,3.35,34.0,486.5,484.96,353.89
2017,5,26,14,30,257.0,427.0,3.3,34.0,653.0,691.67,497.43
2017,5,26,14,45,519.0,287.5,3.3,34.0,720.0,840.72,603.99
2017,5,26,15,0,781.0,148.0,3.3,34.0,787.0,970.0,691.24
2017,5,26,15,15,563.0,236.5,3.3,34.0,685.5,861.43,619.85
2017,5,26,15,30,345.0,325.0,3.3,34.0,584.0,715.03,518.8
2017,5,26,15,45,447.0,267.0,3.3,34.0,580.0,782.43,573.17
2017,5,26,16,0,549.0,209.0,3.3,34.0,576.0,825.39,602.57
2017,5,26,16,15,379.5,232.5,3.3,33.5,477.0,658.54,488.39
2017,5,26,16,30,210.0,256.0,3.3,33.0,378.0,497.29,373.44
2017,5,26,16,45,387.0,192.5,3.3,33.0,391.0,641.27,482.94
2017,5,26,17,0,564.0,129.0,3.3,33.0,404.0,742.49,557.69
2017,5,26,17,15,522.5,122.0,3.1,32.0,353.0,675.01,512.96
2017,5,26,17,30,481.0,115.0,2.9,31.0,302.0,618.35,475.68
2017,5,26,17,45,423.0,105.0,2.75,30.5,250.5,543.55,422.88
2017,5,26,18,0,365.0,95.0,2.6,30.0,199.0,470.9,369.14
2017,5,26,18,15,302.0,79.5,2.5,29.5,152.5,389.37,306.42
2017,5,26,18,30,239.0,64.0,2.4,29.0,106.0,311.61,243.95
2017,5,26,18,45,156.5,44.5,2.3,28.5,68.0,200.18,153.09
2017,5,26,19,0,74.0,25.0,2.2,28.0,30.0,105.71,63.64
2017,5,26,19,15,37.0,12.5,2.4,27.5,15.0,35.25,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,42.0,15.0,3.6,23.5,18.5,12.8,0.0
2017,5,27,6,0,84.0,30.0,3.7,24.0,37.0,23.42,12.21
2017,5,27,6,15,159.0,51.0,3.9,24.0,76.5,39.05,27.15
2017,5,27,6,30,234.0,72.0,4.1,24.0,116.0,54.36,40.83
2017,5,27,6,45,117.0,60.0,4.35,24.5,82.0,45.72,33.71
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,39.69,28.56
2017,5,27,7,15,0.0,75.0,4.7,25.5,75.0,61.7,47.27
2017,5,27,7,30,0.0,102.0,4.8,26.0,102.0,82.35,64.51
2017,5,27,7,45,49.5,156.5,4.95,26.5,181.0,116.87,93.05
2017,5,27,8,0,99.0,211.0,5.1,27.0,260.0,150.64,120.43
2017,5,27,8,15,49.5,177.5,5.1,27.5,202.0,132.04,104.42
2017,5,27,8,30,0.0,144.0,5.1,28.0,144.0,115.6,90.38
2017,5,27,8,45,23.0,212.5,5.2,28.5,228.5,164.22,129.46
2017,5,27,9,0,46.0,281.0,5.3,29.0,313.0,193.73,152.47
2017,5,27,9,15,48.0,300.0,5.25,29.5,335.5,206.9,154.47
2017,5,27,9,30,50.0,319.0,5.2,30.0,358.0,225.9,166.97
2017,5,27,9,45,71.0,355.5,5.2,30.5,413.0,258.2,189.27
2017,5,27,10,0,92.0,392.0,5.2,31.0,468.0,293.81,214.25
2017,5,27,10,15,99.0,403.0,5.15,31.0,488.0,314.06,229.09
2017,5,27,10,30,106.0,414.0,5.1,31.0,508.0,335.1,244.74
2017,5,27,10,45,108.0,426.0,5.05,31.5,524.0,344.88,251.82
2017,5,27,11,0,110.0,438.0,5.0,32.0,540.0,367.08,267.86
2017,5,27,11,15,71.5,403.0,4.95,32.0,470.0,345.46,252.77
2017,5,27,11,30,33.0,368.0,4.9,32.0,400.0,307.82,225.52
2017,5,27,11,45,29.5,373.5,4.85,32.5,402.5,316.05,231.1
2017,5,27,12,0,26.0,379.0,4.8,33.0,405.0,324.18,236.43
2017,5,27,12,15,26.0,381.5,4.75,33.0,407.5,332.23,242.25
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,340.4,248.15
2017,5,27,12,45,29.5,379.5,4.7,33.5,408.5,345.38,251.42
2017,5,27,13,0,33.0,375.0,4.7,34.0,407.0,350.29,254.66
2017,5,27,13,15,66.0,426.5,4.65,34.0,490.0,429.77,312.19
2017,5,27,13,30,99.0,478.0,4.6,34.0,573.0,513.82,371.8
2017,5,27,13,45,90.5,462.5,4.6,34.0,547.5,501.35,363.05
2017,5,27,14,0,82.0,447.0,4.6,34.0,522.0,487.44,353.63
2017,5,27,14,15,209.0,426.5,4.55,34.0,611.5,614.39,446.29
2017,5,27,14,30,336.0,406.0,4.5,34.0,701.0,747.65,540.36
2017,5,27,14,45,535.5,291.5,4.5,34.0,740.0,861.03,622.49
2017,5,27,15,0,735.0,177.0,4.5,34.0,779.0,962.48,693.05
2017,5,27,15,15,721.0,173.0,4.4,34.0,739.0,955.08,688.39
2017,5,27,15,30,707.0,169.0,4.3,34.0,699.0,944.34,682.42
2017,5,27,15,45,686.0,165.5,4.25,34.0,653.5,923.83,670.41
2017,5,27,16,0,665.0,162.0,4.2,34.0,608.0,900.32,656.54
2017,5,27,16,15,551.0,186.5,4.1,33.5,537.0,801.76,593.0
2017,5,27,16,30,437.0,211.0,4.0,33.0,466.0,714.35,533.35
2017,5,27,16,45,486.0,177.5,3.95,33.0,435.5,721.2,542.04
2017,5,27,17,0,535.0,144.0,3.9,33.0,405.0,722.73,545.61
2017,5,27,17,15,496.0,134.5,3.6,32.0,353.5,666.02,508.42
2017,5,27,17,30,457.0,125.0,3.3,31.0,302.0,609.24,470.42
2017,5,27,17,45,372.0,118.5,3.05,30.5,248.0,515.63,401.95
2017,5,27,18,0,287.0,112.0,2.8,30.0,194.0,408.7,321.37
2017,5,27,18,15,229.5,92.0,2.75,29.5,148.5,330.23,260.49
2017,5,27,18,30,172.0,72.0,2.7,29.0,103.0,255.03,199.69
2017,5,27,18,45,99.5,46.5,2.7,28.5,63.0,160.89,122.11
2017,5,27,19,0,27.0,21.0,2.7,28.0,23.0,50.58,28.37
2017,5,27,19,15,13.5,10.5,3.05,27.5,11.5,17.94,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.5,14.5,1.4,22.5,17.5,12.38,0.0
2017,5,28,6,0,63.0,29.0,1.4,23.0,35.0,23.19,12.22
2017,5,28,6,15,128.0,52.0,1.35,23.0,73.5,39.62,27.8
2017,5,28,6,30,193.0,75.0,1.3,23.0,112.0,56.13,42.53
2017,5,28,6,45,242.0,95.5,1.3,23.5,157.5,70.5,55.1
2017,5,28,7,0,291.0,116.0,1.3,24.0,203.0,84.48,67.0
2017,5,28,7,15,316.5,128.5,1.4,24.5,240.0,92.83,73.85
2017,5,28,7,30,342.0,141.0,1.5,25.0,277.0,100.86,80.23
2017,5,28,7,45,355.0,162.5,1.6,25.5,322.0,113.84,90.6
2017,5,28,8,0,368.0,184.0,1.7,26.0,367.0,126.22,100.3
2017,5,28,8,15,370.5,207.0,1.65,26.0,409.0,138.67,110.11
2017,5,28,8,30,373.0,230.0,1.6,26.0,451.0,150.42,119.24
2017,5,28,8,45,421.0,236.0,1.55,26.5,505.5,142.87,112.44
2017,5,28,9,0,469.0,242.0,1.5,27.0,560.0,143.54,112.41
2017,5,28,9,15,472.0,260.0,1.4,27.0,598.5,160.45,113.77
2017,5,28,9,30,475.0,278.0,1.3,27.0,637.0,203.51,135.36
2017,5,28,9,45,360.5,337.0,1.2,27.5,618.0,264.66,182.04
2017,5,28,10,0,246.0,396.0,1.1,28.0,599.0,301.2,212.89
2017,5,28,10,15,232.0,416.5,1.05,28.0,614.5,344.68,245.61
2017,5,28,10,30,218.0,437.0,1.0,28.0,630.0,373.27,267.36
2017,5,28,10,45,253.5,444.0,0.95,28.5,675.0,399.61,285.88
2017,5,28,11,0,289.0,451.0,0.9,29.0,720.0,442.66,316.1
2017,5,28,11,15,274.0,466.0,0.9,29.0,725.0,470.2,336.32
2017,5,28,11,30,259.0,481.0,0.9,29.0,730.0,496.68,355.37
2017,5,28,11,45,183.5,488.5,0.9,29.5,666.0,487.77,348.78
2017,5,28,12,0,108.0,496.0,0.9,30.0,602.0,466.88,333.57
2017,5,28,12,15,120.0,485.5,0.9,30.0,604.5,478.51,342.22
2017,5,28,12,30,132.0,475.0,0.9,30.0,607.0,494.1,353.33
2017,5,28,12,45,193.0,484.5,0.95,30.0,675.5,564.21,402.13
2017,5,28,13,0,254.0,494.0,1.0,30.0,744.0,644.19,456.23
2017,5,28,13,15,212.0,492.5,1.05,30.0,699.5,621.08,440.44
2017,5,28,13,30,170.0,491.0,1.1,30.0,655.0,599.24,426.11
2017,5,28,13,45,157.0,479.5,1.2,30.5,628.0,591.04,420.98
2017,5,28,14,0,144.0,468.0,1.3,31.0,601.0,580.88,414.35
2017,5,28,14,15,108.5,440.5,1.35,31.0,539.5,514.64,369.94
2017,5,28,14,30,73.0,413.0,1.4,31.0,478.0,460.64,333.17
2017,5,28,14,45,166.0,401.5,1.5,31.0,540.5,568.18,411.22
2017,5,28,15,0,259.0,390.0,1.6,31.0,603.0,679.31,488.82
2017,5,28,15,15,198.5,373.5,1.6,31.0,532.0,589.11,427.22
2017,5,28,15,30,138.0,357.0,1.6,31.0,461.0,517.32,377.97
2017,5,28,15,45,69.0,209.0,1.65,31.0,261.0,269.19,201.34
2017,5,28,16,0,0.0,61.0,1.7,31.0,61.0,50.7,34.12
2017,5,28,16,15,0.0,37.0,1.7,30.5,37.0,30.67,18.69
2017,5,28,16,30,0.0,13.0,1.7,30.0,13.0,10.75,2.94
2017,5,28,16,45,0.0,11.0,1.7,30.0,11.0,9.08,1.63
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,7.42,0.32
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,6.18,0.0
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,4.94,0.0
2017,5,28,17,45,0.0,5.0,1.25,28.5,5.0,4.11,0.0
2017,5,28,18,0,0.0,4.0,1.1,28.0,4.0,3.29,0.0
2017,5,28,18,15,0.0,3.0,1.0,27.5,3.0,2.46,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.64,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.82,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,19.0,7.0,5.97,0.0
2017,5,29,6,0,0.0,14.0,3.4,19.0,14.0,11.52,3.4
2017,5,29,6,15,0.0,32.0,3.45,19.0,32.0,26.45,17.04
2017,5,29,6,30,0.0,50.0,3.5,19.0,50.0,40.81,29.97
2017,5,29,6,45,0.0,71.5,3.6,19.0,71.5,57.4,44.76
2017,5,29,7,0,0.0,93.0,3.7,19.0,93.0,73.77,59.15
2017,5,29,7,15,7.0,116.0,3.75,19.0,119.0,91.07,74.1
2017,5,29,7,30,14.0,139.0,3.8,19.0,145.0,108.19,88.66
2017,5,29,7,45,7.0,129.5,3.85,19.0,132.5,102.99,83.86
2017,5,29,8,0,0.0,120.0,3.9,19.0,120.0,96.96,78.38
2017,5,29,8,15,32.0,185.0,3.8,19.0,204.5,136.33,111.59
2017,5,29,8,30,64.0,250.0,3.7,19.0,289.0,174.95,143.58
2017,5,29,8,45,52.5,263.5,3.65,19.5,297.0,183.42,149.8
2017,5,29,9,0,41.0,277.0,3.6,20.0,305.0,191.54,155.73
2017,5,29,9,15,49.5,305.0,3.35,20.5,341.0,209.74,161.72
2017,5,29,9,30,58.0,333.0,3.1,21.0,377.0,234.42,178.61
2017,5,29,9,45,70.0,360.0,2.9,21.5,416.0,260.7,197.04
2017,5,29,10,0,82.0,387.0,2.7,22.0,455.0,289.0,217.28
2017,5,29,10,15,113.0,413.5,2.45,22.5,511.0,311.11,232.31
2017,5,29,10,30,144.0,440.0,2.2,23.0,567.0,351.01,260.94
2017,5,29,10,45,150.5,455.0,2.0,23.5,592.0,378.94,281.18
2017,5,29,11,0,157.0,470.0,1.8,24.0,617.0,408.0,301.92
2017,5,29,11,15,170.5,481.0,1.75,24.0,643.0,439.02,324.68
2017,5,29,11,30,184.0,492.0,1.7,24.0,669.0,471.78,348.46
2017,5,29,11,45,103.5,426.5,1.7,24.5,526.5,395.74,293.67
2017,5,29,12,0,23.0,361.0,1.7,25.0,384.0,310.68,231.08
2017,5,29,12,15,108.5,434.5,1.7,25.0,542.5,431.14,320.08
2017,5,29,12,30,194.0,508.0,1.7,25.0,701.0,565.54,415.2
2017,5,29,12,45,242.0,496.0,1.7,25.5,735.0,611.42,446.43
2017,5,29,13,0,290.0,484.0,1.7,26.0,769.0,664.8,482.94
2017,5,29,13,15,398.0,443.5,1.55,26.0,829.0,743.4,537.03
2017,5,29,13,30,506.0,403.0,1.4,26.0,889.0,834.26,597.14
2017,5,29,13,45,641.0,296.5,1.3,26.0,899.0,886.82,633.59
2017,5,29,14,0,776.0,190.0,1.2,26.0,909.0,930.68,662.55
2017,5,29,14,15,557.5,298.5,1.05,26.0,807.5,855.53,609.68
2017,5,29,14,30,339.0,407.0,0.9,26.0,706.0,751.2,536.43
2017,5,29,14,45,521.0,304.0,0.8,26.5,742.0,858.87,610.27
2017,5,29,15,0,703.0,201.0,0.7,27.0,778.0,955.71,670.82
2017,5,29,15,15,688.5,196.5,0.6,27.0,738.5,947.38,663.57
2017,5,29,15,30,674.0,192.0,0.5,27.0,699.0,935.74,655.92
2017,5,29,15,45,531.0,230.5,0.45,27.0,615.0,827.91,588.12
2017,5,29,16,0,388.0,269.0,0.4,27.0,531.0,706.56,509.28
2017,5,29,16,15,492.5,216.5,0.5,26.5,522.5,777.12,563.72
2017,5,29,16,30,597.0,164.0,0.6,26.0,514.0,828.91,602.72
2017,5,29,16,45,567.0,156.0,0.7,26.0,463.0,774.95,570.41
2017,5,29,17,0,537.0,148.0,0.8,26.0,412.0,729.63,544.24
2017,5,29,17,15,496.5,138.5,0.8,25.5,360.0,671.54,508.0
2017,5,29,17,30,456.0,129.0,0.8,25.0,308.0,613.42,470.51
2017,5,29,17,45,398.0,117.5,0.85,25.0,256.0,537.58,417.61
2017,5,29,18,0,340.0,106.0,0.9,25.0,204.0,463.82,363.94
2017,5,29,18,15,272.0,89.5,0.95,24.5,157.0,360.84,286.39
2017,5,29,18,30,204.0,73.0,1.0,24.0,110.0,281.29,222.89
2017,5,29,18,45,124.5,51.0,1.05,23.5,71.0,187.72,145.5
2017,5,29,19,0,45.0,29.0,1.1,23.0,32.0,81.4,52.1
2017,5,29,19,15,22.5,14.5,1.25,22.5,16.0,27.37,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,27.0,16.5,0.6,19.5,19.0,14.08,0.0
2017,5,30,6,0,54.0,33.0,0.6,20.0,38.0,25.94,14.79
2017,5,30,6,15,125.0,56.5,0.55,20.5,77.5,42.68,30.78
2017,5,30,6,30,196.0,80.0,0.5,21.0,117.0,59.44,45.77
2017,5,30,6,45,268.5,96.5,0.45,21.5,165.5,71.35,56.27
2017,5,30,7,0,341.0,113.0,0.4,22.0,214.0,81.16,64.64
2017,5,30,7,15,393.0,126.0,0.65,22.5,265.5,89.07,71.17
2017,5,30,7,30,445.0,139.0,0.9,23.0,317.0,96.67,77.27
2017,5,30,7,45,490.0,147.5,1.15,23.5,370.0,100.97,80.47
2017,5,30,8,0,535.0,156.0,1.4,24.0,423.0,105.08,83.46
2017,5,30,8,15,566.0,164.0,1.5,24.5,474.5,108.47,85.8
2017,5,30,8,30,597.0,172.0,1.6,25.0,526.0,111.18,87.56
2017,5,30,8,45,628.5,174.5,1.75,25.5,576.0,109.2,85.48
2017,5,30,9,0,660.0,177.0,1.9,26.0,626.0,107.29,83.49
2017,5,30,9,15,678.5,182.0,1.95,26.0,670.5,121.24,80.85
2017,5,30,9,30,697.0,187.0,2.0,26.0,715.0,168.7,101.53
2017,5,30,9,45,716.5,188.0,2.15,26.5,756.0,216.43,132.54
2017,5,30,10,0,736.0,189.0,2.3,27.0,797.0,266.62,170.89
2017,5,30,10,15,474.5,313.0,2.35,27.0,711.5,324.79,226.81
2017,5,30,10,30,213.0,437.0,2.4,27.0,626.0,371.75,270.52
2017,5,30,10,45,256.5,442.0,2.5,27.5,676.5,399.56,290.75
2017,5,30,11,0,300.0,447.0,2.6,28.0,727.0,444.89,323.91
2017,5,30,11,15,321.0,437.5,2.65,28.0,742.5,474.31,346.43
2017,5,30,11,30,342.0,428.0,2.7,28.0,758.0,505.19,369.95
2017,5,30,11,45,375.0,430.5,2.75,28.0,796.0,553.19,405.24
2017,5,30,12,0,408.0,433.0,2.8,28.0,834.0,604.25,442.22
2017,5,30,12,15,398.5,437.5,2.8,28.0,830.5,630.47,461.06
2017,5,30,12,30,389.0,442.0,2.8,28.0,827.0,655.59,478.94
2017,5,30,12,45,311.0,470.0,2.85,28.0,777.5,645.73,471.44
2017,5,30,13,0,233.0,498.0,2.9,28.0,728.0,625.14,456.35
2017,5,30,13,15,174.5,491.0,2.9,28.0,662.0,587.69,429.87
2017,5,30,13,30,116.0,484.0,2.9,28.0,596.0,545.07,399.38
2017,5,30,13,45,111.5,472.0,2.9,28.0,578.0,529.08,388.9
2017,5,30,14,0,107.0,460.0,2.9,28.0,560.0,523.06,385.18
2017,5,30,14,15,59.0,348.0,2.85,28.0,403.5,376.37,280.01
2017,5,30,14,30,11.0,236.0,2.8,28.0,247.0,213.84,159.26
2017,5,30,14,45,7.0,195.5,2.8,28.0,202.5,174.43,129.91
2017,5,30,15,0,3.0,155.0,2.8,28.0,158.0,134.82,99.74
2017,5,30,15,15,7.5,193.0,2.75,28.0,199.0,174.0,130.25
2017,5,30,15,30,12.0,231.0,2.7,28.0,240.0,215.12,161.97
2017,5,30,15,45,6.0,192.0,2.7,28.0,196.5,173.35,130.16
2017,5,30,16,0,0.0,153.0,2.7,28.0,153.0,131.56,98.04
2017,5,30,16,15,0.0,151.5,2.6,27.5,151.5,130.96,98.13
2017,5,30,16,30,0.0,150.0,2.5,27.0,150.0,130.64,98.4
2017,5,30,16,45,0.0,148.5,2.4,27.0,148.5,130.73,98.82
2017,5,30,17,0,0.0,147.0,2.3,27.0,147.0,131.45,99.76
2017,5,30,17,15,0.0,128.5,1.95,26.5,128.5,114.76,87.03
2017,5,30,17,30,0.0,110.0,1.6,26.0,110.0,97.9,73.99
2017,5,30,17,45,0.0,92.0,1.3,25.5,92.0,81.4,61.0
2017,5,30,18,0,0.0,74.0,1.0,25.0,74.0,64.66,47.56
2017,5,30,18,15,0.0,57.0,0.95,24.5,57.0,48.74,34.54
2017,5,30,18,30,0.0,40.0,0.9,24.0,40.0,33.08,21.5
2017,5,30,18,45,0.0,26.0,0.85,23.5,26.0,21.45,11.66
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,9.87,1.39
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.12,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,35.5,16.5,0.45,20.5,20.0,14.08,0.0
2017,5,31,6,0,71.0,33.0,0.4,21.0,40.0,26.01,14.85
2017,5,31,6,15,146.0,54.5,0.45,21.5,79.5,41.43,29.61
2017,5,31,6,30,221.0,76.0,0.5,22.0,119.0,56.98,43.48
2017,5,31,6,45,299.5,84.0,0.6,22.5,161.5,61.65,47.75
2017,5,31,7,0,378.0,92.0,0.7,23.0,204.0,66.91,52.25
2017,5,31,7,15,220.5,125.0,0.85,23.5,193.5,89.65,71.43
2017,5,31,7,30,63.0,158.0,1.0,24.0,183.0,116.22,93.38
2017,5,31,7,45,150.5,182.0,1.15,24.5,254.0,128.11,102.72
2017,5,31,8,0,238.0,206.0,1.3,25.0,325.0,136.98,109.46
2017,5,31,8,15,217.5,234.5,1.45,25.0,352.5,159.53,127.55
2017,5,31,8,30,197.0,263.0,1.6,25.0,380.0,174.6,139.33
2017,5,31,8,45,229.5,283.5,1.75,25.5,431.0,185.95,147.77
2017,5,31,9,0,262.0,304.0,1.9,26.0,482.0,183.61,145.19
2017,5,31,9,15,322.5,311.0,1.95,26.0,545.5,194.93,142.49
2017,5,31,9,30,383.0,318.0,2.0,26.0,609.0,229.61,159.22
2017,5,31,9,45,312.0,357.5,2.1,26.5,602.5,268.79,188.63
2017,5,31,10,0,241.0,397.0,2.2,27.0,596.0,314.77,225.45
2017,5,31,10,15,187.5,418.0,2.15,27.0,576.5,333.77,242.04
2017,5,31,10,30,134.0,439.0,2.1,27.0,557.0,347.21,254.12
2017,5,31,10,45,126.5,452.0,2.1,27.0,566.5,367.96,269.98
2017,5,31,11,0,119.0,465.0,2.1,27.0,576.0,388.21,285.21
2017,5,31,11,15,111.5,473.0,2.05,27.0,578.5,413.74,303.83
2017,5,31,11,30,104.0,481.0,2.0,27.0,581.0,428.15,314.25
2017,5,31,11,45,137.5,493.5,2.0,27.0,627.5,463.82,340.06
2017,5,31,12,0,171.0,506.0,2.0,27.0,674.0,510.76,373.59
2017,5,31,12,15,310.0,475.5,1.95,27.0,781.5,598.5,436.56
2017,5,31,12,30,449.0,445.0,1.9,27.0,889.0,700.31,507.72
2017,5,31,12,45,276.0,469.0,1.85,27.0,742.0,617.67,448.72
2017,5,31,13,0,103.0,493.0,1.8,27.0,595.0,508.96,371.01
2017,5,31,13,15,79.5,467.5,1.8,27.0,545.5,477.37,349.52
2017,5,31,13,30,56.0,442.0,1.8,27.0,496.0,442.6,325.01
2017,5,31,13,45,51.0,425.0,1.85,27.0,473.5,429.79,316.51
2017,5,31,14,0,46.0,408.0,1.9,27.0,451.0,415.81,307.02
2017,5,31,14,15,51.5,403.5,1.9,27.0,450.0,423.1,312.91
2017,5,31,14,30,57.0,399.0,1.9,27.0,449.0,430.47,318.81
2017,5,31,14,45,71.0,392.5,1.95,27.0,453.0,444.34,329.88
2017,5,31,15,0,85.0,386.0,2.0,27.0,457.0,458.49,341.19
2017,5,31,15,15,54.0,332.5,2.0,26.5,376.5,376.43,282.43
2017,5,31,15,30,23.0,279.0,2.0,26.0,296.0,272.72,206.18
2017,5,31,15,45,11.5,188.0,2.0,26.0,196.5,175.16,132.51
2017,5,31,16,0,0.0,97.0,2.0,26.0,97.0,80.93,58.96
2017,5,31,16,15,10.0,154.0,1.9,26.0,160.0,143.42,108.96
2017,5,31,16,30,20.0,211.0,1.8,26.0,223.0,212.28,163.06
2017,5,31,16,45,10.0,138.5,1.7,26.0,144.5,130.62,99.34
2017,5,31,17,0,0.0,66.0,1.6,26.0,66.0,54.73,38.79
2017,5,31,17,15,0.0,58.0,1.4,25.5,58.0,48.04,33.67
2017,5,31,17,30,0.0,50.0,1.2,25.0,50.0,41.36,28.42
2017,5,31,17,45,0.0,41.5,1.05,24.5,41.5,34.29,22.75
2017,5,31,18,0,0.0,33.0,0.9,24.0,33.0,27.23,16.99
2017,5,31,18,15,0.0,25.5,0.85,23.5,25.5,21.01,11.83
2017,5,31,18,30,0.0,18.0,0.8,23.0,18.0,14.81,6.59
2017,5,31,18,45,0.0,11.5,0.8,23.0,11.5,9.45,2.0
2017,5,31,19,0,0.0,5.0,0.8,23.0,5.0,4.1,0.0
2017,5,31,19,15,0.0,2.5,0.9,22.5,2.5,2.13,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,89.0,16.0,1.15,20.5,23.5,13.66,0.0
2017,6,1,6,0,178.0,32.0,1.3,21.0,47.0,24.69,13.83
2017,6,1,6,15,280.0,45.0,1.4,21.0,89.5,34.5,23.77
2017,6,1,6,30,382.0,58.0,1.5,21.0,132.0,44.19,32.66
2017,6,1,6,45,457.5,66.5,1.65,21.5,182.5,51.72,39.39
2017,6,1,7,0,533.0,75.0,1.8,22.0,233.0,57.25,44.17
2017,6,1,7,15,283.0,112.5,1.85,22.5,198.0,82.33,65.55
2017,6,1,7,30,33.0,150.0,1.9,23.0,163.0,111.2,89.68
2017,6,1,7,45,56.5,179.0,1.95,23.5,206.0,130.27,105.13
2017,6,1,8,0,80.0,208.0,2.0,24.0,249.0,148.83,119.88
2017,6,1,8,15,79.0,232.0,2.0,24.5,275.5,163.83,131.47
2017,6,1,8,30,78.0,256.0,2.0,25.0,302.0,178.39,142.55
2017,6,1,8,45,129.5,285.0,2.0,25.5,369.5,184.82,146.95
2017,6,1,9,0,181.0,314.0,2.0,26.0,437.0,199.98,158.34
2017,6,1,9,15,135.5,332.5,2.0,26.5,428.0,212.85,158.45
2017,6,1,9,30,90.0,351.0,2.0,27.0,419.0,247.21,182.3
2017,6,1,9,45,77.5,363.5,2.05,27.5,424.5,263.94,193.93
2017,6,1,10,0,65.0,376.0,2.1,28.0,430.0,279.19,205.12
2017,6,1,10,15,48.0,365.5,2.15,28.0,406.5,277.78,204.71
2017,6,1,10,30,31.0,355.0,2.2,28.0,383.0,273.22,201.92
2017,6,1,10,45,46.0,393.0,2.25,28.5,435.5,310.57,228.66
2017,6,1,11,0,61.0,431.0,2.3,29.0,488.0,350.65,257.08
2017,6,1,11,15,38.5,362.0,2.35,29.0,398.5,299.96,220.62
2017,6,1,11,30,16.0,293.0,2.4,29.0,309.0,247.19,182.18
2017,6,1,11,45,456.0,206.0,2.45,29.5,654.5,429.17,318.78
2017,6,1,12,0,896.0,119.0,2.5,30.0,1000.0,669.51,490.51
2017,6,1,12,15,896.5,119.0,2.5,30.0,1003.5,713.71,521.34
2017,6,1,12,30,897.0,119.0,2.5,30.0,1007.0,756.38,551.73
2017,6,1,12,45,896.5,118.0,2.55,30.5,1002.5,795.79,577.1
2017,6,1,13,0,896.0,117.0,2.6,31.0,998.0,833.05,600.63
2017,6,1,13,15,893.5,116.5,2.6,31.0,986.0,866.53,622.43
2017,6,1,13,30,891.0,116.0,2.6,31.0,974.0,897.13,642.33
2017,6,1,13,45,565.0,289.0,2.65,31.0,829.0,810.38,583.01
2017,6,1,14,0,239.0,462.0,2.7,31.0,684.0,663.39,477.82
2017,6,1,14,15,555.0,287.0,2.7,31.0,782.0,841.17,607.0
2017,6,1,14,30,871.0,112.0,2.7,31.0,880.0,976.36,696.84
2017,6,1,14,45,846.5,119.5,2.75,31.0,842.0,977.08,697.54
2017,6,1,15,0,822.0,127.0,2.8,31.0,804.0,974.23,697.32
2017,6,1,15,15,810.5,124.5,2.8,30.5,764.5,983.98,706.36
2017,6,1,15,30,799.0,122.0,2.8,30.0,725.0,977.05,704.76
2017,6,1,15,45,782.0,120.0,2.8,30.0,680.0,961.73,696.62
2017,6,1,16,0,765.0,118.0,2.8,30.0,635.0,943.22,686.56
2017,6,1,16,15,745.5,114.0,2.8,29.5,586.0,916.83,672.75
2017,6,1,16,30,726.0,110.0,2.8,29.0,537.0,887.64,657.01
2017,6,1,16,45,696.0,107.0,2.8,29.0,485.0,853.3,636.35
2017,6,1,17,0,666.0,104.0,2.8,29.0,433.0,811.07,610.04
2017,6,1,17,15,630.5,98.0,2.7,28.5,380.5,758.22,576.45
2017,6,1,17,30,595.0,92.0,2.6,28.0,328.0,704.47,541.36
2017,6,1,17,45,537.5,86.5,2.55,28.0,275.0,631.06,490.06
2017,6,1,18,0,480.0,81.0,2.5,28.0,222.0,558.57,437.6
2017,6,1,18,15,411.0,70.5,2.35,27.0,173.0,466.48,369.21
2017,6,1,18,30,342.0,60.0,2.2,26.0,124.0,386.5,306.49
2017,6,1,18,45,238.0,45.5,2.05,25.5,83.0,278.96,217.79
2017,6,1,19,0,134.0,31.0,1.9,25.0,42.0,180.85,126.07
2017,6,1,19,15,67.0,15.5,2.05,24.5,21.0,58.0,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,17.5,15.5,1.65,21.5,17.0,13.23,0.0
2017,6,2,6,0,35.0,31.0,1.8,22.0,34.0,24.58,13.71
2017,6,2,6,15,78.5,52.0,1.85,22.0,65.5,40.22,28.49
2017,6,2,6,30,122.0,73.0,1.9,22.0,97.0,55.59,42.29
2017,6,2,6,45,166.0,91.5,2.0,22.5,135.0,67.38,52.69
2017,6,2,7,0,210.0,110.0,2.1,23.0,173.0,79.98,63.47
2017,6,2,7,15,221.5,133.0,2.15,23.0,211.5,94.67,75.91
2017,6,2,7,30,233.0,156.0,2.2,23.0,250.0,108.73,87.61
2017,6,2,7,45,317.0,166.5,2.25,23.5,313.5,115.72,92.97
2017,6,2,8,0,401.0,177.0,2.3,24.0,377.0,116.21,92.84
2017,6,2,8,15,353.5,211.5,2.3,24.5,402.0,140.91,112.76
2017,6,2,8,30,306.0,246.0,2.3,25.0,427.0,157.93,126.03
2017,6,2,8,45,241.0,280.5,2.35,25.5,430.5,173.3,137.82
2017,6,2,9,0,176.0,315.0,2.4,26.0,434.0,200.35,158.84
2017,6,2,9,15,174.0,338.5,2.4,26.0,463.5,217.27,161.75
2017,6,2,9,30,172.0,362.0,2.4,26.0,493.0,246.44,179.69
2017,6,2,9,45,184.0,373.0,2.4,26.5,520.0,271.65,196.27
2017,6,2,10,0,196.0,384.0,2.4,27.0,547.0,298.23,215.17
2017,6,2,10,15,216.5,409.0,2.35,27.5,595.5,336.52,242.97
2017,6,2,10,30,237.0,434.0,2.3,28.0,644.0,377.83,273.07
2017,6,2,10,45,197.0,452.5,2.25,28.5,630.5,395.12,286.85
2017,6,2,11,0,157.0,471.0,2.2,29.0,617.0,408.5,297.12
2017,6,2,11,15,108.0,459.5,2.1,29.0,561.0,402.66,293.62
2017,6,2,11,30,59.0,448.0,2.0,29.0,505.0,380.08,277.63
2017,6,2,11,45,47.0,431.5,1.95,29.5,478.0,369.9,269.92
2017,6,2,12,0,35.0,415.0,1.9,30.0,451.0,357.64,260.59
2017,6,2,12,15,216.5,427.5,1.85,30.0,643.0,497.15,361.73
2017,6,2,12,30,398.0,440.0,1.8,30.0,835.0,659.92,474.45
2017,6,2,12,45,343.5,462.5,1.75,30.0,802.5,664.05,475.3
2017,6,2,13,0,289.0,485.0,1.7,30.0,770.0,663.98,474.29
2017,6,2,13,15,542.5,331.0,1.7,30.0,857.0,774.54,554.16
2017,6,2,13,30,796.0,177.0,1.7,30.0,944.0,879.25,626.26
2017,6,2,13,45,789.0,177.0,1.75,30.5,923.5,902.82,639.87
2017,6,2,14,0,782.0,177.0,1.8,31.0,903.0,923.15,652.29
2017,6,2,14,15,775.0,175.0,1.8,30.5,876.5,938.26,663.62
2017,6,2,14,30,768.0,173.0,1.8,30.0,850.0,950.0,673.03
2017,6,2,14,45,645.0,237.5,1.85,30.0,791.5,919.98,655.11
2017,6,2,15,0,522.0,302.0,1.9,30.0,733.0,870.08,621.82
2017,6,2,15,15,421.0,318.5,1.95,30.0,655.0,795.1,573.03
2017,6,2,15,30,320.0,335.0,2.0,30.0,577.0,699.32,509.43
2017,6,2,15,45,183.5,308.0,2.1,30.0,445.5,514.56,381.8
2017,6,2,16,0,47.0,281.0,2.2,30.0,314.0,328.43,245.71
