Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,16,45,726.0,106.0,3.85,33.0,509.0,882.0,650.71
2017,6,12,17,0,701.0,102.0,3.9,33.0,457.0,843.2,627.14
2017,6,12,17,15,668.0,96.5,3.7,32.5,404.0,793.0,595.44
2017,6,12,17,30,635.0,91.0,3.5,32.0,351.0,741.68,562.28
2017,6,12,17,45,589.5,84.0,3.35,31.5,298.0,676.38,518.33
2017,6,12,18,0,544.0,77.0,3.2,31.0,245.0,611.44,473.04
2017,6,12,18,15,479.0,68.0,2.95,30.0,194.5,528.48,412.85
2017,6,12,18,30,414.0,59.0,2.7,29.0,144.0,448.15,351.63
2017,6,12,18,45,319.0,46.5,2.5,28.5,100.5,340.84,265.69
2017,6,12,19,0,224.0,34.0,2.3,28.0,57.0,247.38,183.6
2017,6,12,19,15,112.0,17.0,2.5,27.5,28.5,121.96,0.75
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,94.5,16.5,2.7,22.5,25.0,12.85,0.0
2017,6,13,6,0,189.0,33.0,3.0,23.0,50.0,25.47,14.45
2017,6,13,6,15,288.5,46.0,3.25,23.5,92.5,35.27,24.14
2017,6,13,6,30,388.0,59.0,3.5,24.0,135.0,44.94,32.86
2017,6,13,6,45,472.5,65.0,3.75,24.5,186.5,50.57,37.89
2017,6,13,7,0,557.0,71.0,4.0,25.0,238.0,54.31,41.09
2017,6,13,7,15,603.0,77.5,4.0,25.5,291.0,58.1,44.18
2017,6,13,7,30,649.0,84.0,4.0,26.0,344.0,61.77,47.07
2017,6,13,7,45,403.0,148.5,4.05,27.0,317.5,100.45,79.12
2017,6,13,8,0,157.0,213.0,4.1,28.0,291.0,146.24,116.21
2017,6,13,8,15,466.0,155.0,4.1,28.5,423.5,101.4,78.75
2017,6,13,8,30,775.0,97.0,4.1,29.0,556.0,72.28,54.4
2017,6,13,8,45,795.5,99.0,4.1,29.5,605.5,72.34,54.16
2017,6,13,9,0,816.0,101.0,4.1,30.0,655.0,72.35,53.88
2017,6,13,9,15,829.0,103.5,4.1,30.5,699.5,99.49,60.88
2017,6,13,9,30,842.0,106.0,4.1,31.0,744.0,150.99,81.36
2017,6,13,9,45,855.0,106.5,4.15,31.5,784.0,202.89,114.63
2017,6,13,10,0,868.0,107.0,4.2,32.0,824.0,256.17,155.45
2017,6,13,10,15,875.5,108.5,4.25,32.0,857.5,309.83,200.02
2017,6,13,10,30,883.0,110.0,4.3,32.0,891.0,363.88,245.82
2017,6,13,10,45,891.0,109.5,4.35,32.5,918.5,417.01,290.14
2017,6,13,11,0,899.0,109.0,4.4,33.0,946.0,470.13,333.51
2017,6,13,11,15,902.5,110.0,4.45,33.5,965.5,521.88,374.74
2017,6,13,11,30,906.0,111.0,4.5,34.0,985.0,572.78,414.11
2017,6,13,11,45,886.0,127.0,4.6,34.5,991.0,619.34,449.14
2017,6,13,12,0,866.0,143.0,4.7,35.0,997.0,662.6,480.77
2017,6,13,12,15,866.5,143.5,4.75,35.0,1000.5,706.0,512.85
2017,6,13,12,30,867.0,144.0,4.8,35.0,1004.0,748.11,543.42
2017,6,13,12,45,583.5,313.0,4.85,35.0,891.5,721.2,520.76
2017,6,13,13,0,300.0,482.0,4.9,35.0,779.0,667.21,478.52
2017,6,13,13,15,584.0,308.5,4.95,35.0,877.0,783.66,565.58
2017,6,13,13,30,868.0,135.0,5.0,35.0,975.0,889.02,640.12
2017,6,13,13,45,869.5,130.0,5.05,35.5,957.0,916.36,656.89
2017,6,13,14,0,871.0,125.0,5.1,36.0,939.0,940.55,672.04
2017,6,13,14,15,864.5,123.5,5.1,36.0,912.0,957.2,683.44
2017,6,13,14,30,858.0,122.0,5.1,36.0,885.0,970.4,692.77
2017,6,13,14,45,858.5,115.5,5.15,36.0,854.0,982.01,701.57
2017,6,13,15,0,859.0,109.0,5.2,36.0,823.0,990.05,708.23
2017,6,13,15,15,848.5,107.0,5.2,35.5,784.0,988.29,709.87
2017,6,13,15,30,838.0,105.0,5.2,35.0,745.0,983.09,709.47
2017,6,13,15,45,824.5,102.5,5.2,35.0,700.5,970.93,703.17
2017,6,13,16,0,811.0,100.0,5.2,35.0,656.0,967.73,702.96
2017,6,13,16,15,793.5,97.0,5.2,34.5,608.0,944.56,691.05
2017,6,13,16,30,776.0,94.0,5.2,34.0,560.0,918.5,677.26
2017,6,13,16,45,748.0,92.0,5.2,34.0,508.0,880.64,653.94
2017,6,13,17,0,720.0,90.0,5.2,34.0,456.0,840.65,628.93
2017,6,13,17,15,688.5,85.5,5.1,33.5,403.5,797.82,602.31
2017,6,13,17,30,657.0,81.0,5.0,33.0,351.0,748.83,570.69
2017,6,13,17,45,603.5,77.0,4.95,32.5,297.5,679.9,523.91
2017,6,13,18,0,550.0,73.0,4.9,32.0,244.0,611.75,475.97
2017,6,13,18,15,485.5,65.0,4.75,31.0,194.0,530.44,416.52
2017,6,13,18,30,421.0,57.0,4.6,30.0,144.0,451.75,356.06
2017,6,13,18,45,314.0,46.0,4.45,29.5,100.5,336.16,263.01
2017,6,13,19,0,207.0,35.0,4.3,29.0,57.0,236.85,176.27
2017,6,13,19,15,103.5,17.5,4.3,28.5,28.5,117.57,7.73
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,60.5,17.0,3.7,23.5,23.0,13.48,0.0
2017,6,14,6,0,121.0,34.0,3.8,24.0,46.0,26.44,15.11
2017,6,14,6,15,212.5,50.5,4.05,24.5,86.0,38.29,26.54
2017,6,14,6,30,304.0,67.0,4.3,25.0,126.0,50.27,37.23
2017,6,14,6,45,374.0,78.5,4.55,25.5,174.5,58.27,44.29
2017,6,14,7,0,444.0,90.0,4.8,26.0,223.0,66.09,50.94
2017,6,14,7,15,493.5,99.0,4.85,26.5,274.0,71.81,55.63
2017,6,14,7,30,543.0,108.0,4.9,27.0,325.0,78.25,60.77
2017,6,14,7,45,585.5,113.0,5.0,27.5,378.0,79.79,61.71
2017,6,14,8,0,628.0,118.0,5.1,28.0,431.0,81.31,62.61
2017,6,14,8,15,655.5,123.5,5.1,28.5,482.0,82.86,63.53
2017,6,14,8,30,683.0,129.0,5.1,29.0,533.0,84.27,64.32
2017,6,14,8,45,391.0,218.0,5.15,29.5,453.5,131.98,102.87
2017,6,14,9,0,99.0,307.0,5.2,30.0,374.0,208.02,163.26
2017,6,14,9,15,435.0,222.5,5.2,30.5,547.5,138.67,96.49
2017,6,14,9,30,771.0,138.0,5.2,31.0,721.0,153.39,85.84
2017,6,14,9,45,554.5,254.0,5.2,31.5,685.0,234.22,150.75
2017,6,14,10,0,338.0,370.0,5.2,32.0,649.0,305.11,212.22
2017,6,14,10,15,262.0,404.5,5.2,32.5,626.5,331.3,235.01
2017,6,14,10,30,186.0,439.0,5.2,33.0,604.0,362.78,260.82
2017,6,14,10,45,151.0,451.0,5.2,33.5,587.5,375.28,270.94
2017,6,14,11,0,116.0,463.0,5.2,34.0,571.0,384.18,277.86
2017,6,14,11,15,88.0,455.5,5.2,34.0,538.5,389.01,281.9
2017,6,14,11,30,60.0,448.0,5.2,34.0,506.0,379.6,275.38
2017,6,14,11,45,110.5,476.5,5.2,34.5,585.0,439.48,317.93
2017,6,14,12,0,161.0,505.0,5.2,35.0,664.0,501.12,361.25
2017,6,14,12,15,89.0,409.0,5.15,35.0,497.0,395.94,286.73
2017,6,14,12,30,17.0,313.0,5.1,35.0,330.0,272.91,197.55
2017,6,14,12,45,93.0,410.0,5.1,35.5,501.5,418.5,303.27
2017,6,14,13,0,169.0,507.0,5.1,36.0,673.0,577.88,414.55
2017,6,14,13,15,137.0,495.0,5.1,36.0,629.0,556.69,399.14
2017,6,14,13,30,105.0,483.0,5.1,36.0,585.0,521.3,374.46
2017,6,14,13,45,73.5,443.5,5.1,36.0,514.5,465.92,335.72
2017,6,14,14,0,42.0,404.0,5.1,36.0,444.0,406.86,293.83
2017,6,14,14,15,67.5,416.5,5.05,36.0,478.5,449.55,325.25
2017,6,14,14,30,93.0,429.0,5.0,36.0,513.0,494.05,357.51
2017,6,14,14,45,69.0,393.0,5.0,36.0,453.5,441.09,320.13
2017,6,14,15,0,45.0,357.0,5.0,36.0,394.0,386.03,281.02
2017,6,14,15,15,384.5,261.5,4.95,36.0,557.0,696.92,510.35
2017,6,14,15,30,724.0,166.0,4.9,36.0,720.0,955.56,688.17
2017,6,14,15,45,499.5,235.5,4.85,36.0,607.0,799.24,581.85
2017,6,14,16,0,275.0,305.0,4.8,36.0,494.0,630.77,462.56
2017,6,14,16,15,261.5,283.0,4.7,35.5,452.0,596.38,441.24
2017,6,14,16,30,248.0,261.0,4.6,35.0,410.0,560.54,418.09
2017,6,14,16,45,431.5,194.5,4.55,35.0,425.5,686.72,513.94
2017,6,14,17,0,615.0,128.0,4.5,35.0,441.0,792.04,590.56
2017,6,14,17,15,579.5,120.5,4.3,34.5,389.0,738.64,555.42
2017,6,14,17,30,544.0,113.0,4.1,34.0,337.0,684.24,519.65
2017,6,14,17,45,503.0,102.5,3.9,33.5,286.5,612.86,470.54
2017,6,14,18,0,462.0,92.0,3.7,33.0,236.0,551.54,427.18
2017,6,14,18,15,397.0,80.5,3.4,32.0,187.0,469.98,367.32
2017,6,14,18,30,332.0,69.0,3.1,31.0,138.0,392.04,306.89
2017,6,14,18,45,250.5,53.0,2.8,30.0,96.5,299.22,232.12
2017,6,14,19,0,169.0,37.0,2.5,29.0,55.0,212.96,157.67
2017,6,14,19,15,84.5,18.5,2.65,28.5,27.5,107.09,12.28
2017,6,14,19,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,22.5,16.5,3.55,23.5,18.5,13.34,0.0
2017,6,15,6,0,45.0,33.0,3.7,24.0,37.0,26.0,14.74
2017,6,15,6,15,97.5,55.0,3.9,24.5,71.5,42.25,29.86
2017,6,15,6,30,150.0,77.0,4.1,25.0,106.0,57.25,43.14
2017,6,15,6,45,222.0,89.0,4.3,25.5,147.5,66.15,50.99
2017,6,15,7,0,294.0,101.0,4.5,26.0,189.0,74.9,58.43
2017,6,15,7,15,281.5,126.0,4.6,26.5,224.0,90.91,71.76
2017,6,15,7,30,269.0,151.0,4.7,27.0,259.0,106.13,84.17
2017,6,15,7,45,179.5,180.0,4.8,27.5,256.5,127.35,101.34
2017,6,15,8,0,90.0,209.0,4.9,28.0,254.0,149.46,118.93
2017,6,15,8,15,92.5,233.5,4.95,28.5,284.5,164.78,130.72
2017,6,15,8,30,95.0,258.0,5.0,29.0,315.0,179.66,142.02
2017,6,15,8,45,282.5,248.5,5.05,29.5,436.5,157.33,123.29
2017,6,15,9,0,470.0,239.0,5.1,30.0,558.0,141.94,110.31
2017,6,15,9,15,250.0,266.5,5.0,30.5,437.5,168.63,122.05
2017,6,15,9,30,30.0,294.0,4.9,31.0,317.0,209.95,154.96
2017,6,15,9,45,23.0,281.5,4.85,31.5,300.0,220.82,162.53
2017,6,15,10,0,16.0,269.0,4.8,32.0,283.0,214.22,157.25
2017,6,15,10,15,161.0,342.0,4.7,32.5,484.5,281.18,201.49
2017,6,15,10,30,306.0,415.0,4.6,33.0,686.0,374.16,265.7
2017,6,15,10,45,217.0,440.5,4.55,33.5,635.5,393.58,282.25
2017,6,15,11,0,128.0,466.0,4.5,34.0,585.0,391.07,281.85
2017,6,15,11,15,473.0,316.5,4.4,34.0,770.0,456.4,328.49
2017,6,15,11,30,818.0,167.0,4.3,34.0,955.0,563.6,407.06
2017,6,15,11,45,822.0,167.0,4.25,34.5,967.5,611.17,442.1
2017,6,15,12,0,826.0,167.0,4.2,35.0,980.0,657.9,475.74
2017,6,15,12,15,827.0,167.0,4.15,35.0,984.5,701.67,507.45
2017,6,15,12,30,828.0,167.0,4.1,35.0,989.0,744.22,537.65
2017,6,15,12,45,830.0,165.0,4.1,35.5,986.5,784.55,564.82
2017,6,15,13,0,832.0,163.0,4.1,36.0,984.0,823.05,589.51
2017,6,15,13,15,829.0,162.5,4.1,36.0,972.5,856.39,611.39
2017,6,15,13,30,826.0,162.0,4.1,36.0,961.0,886.91,631.41
2017,6,15,13,45,823.5,159.5,4.1,36.5,942.5,913.03,647.24
2017,6,15,14,0,821.0,157.0,4.1,37.0,924.0,935.98,661.03
2017,6,15,14,15,814.5,155.0,4.1,37.0,898.5,952.39,672.06
2017,6,15,14,30,808.0,153.0,4.1,37.0,873.0,965.37,681.07
2017,6,15,14,45,818.5,139.5,4.1,37.0,845.0,979.72,691.11
2017,6,15,15,0,829.0,126.0,4.1,37.0,817.0,977.29,690.59
2017,6,15,15,15,818.5,123.5,4.1,36.5,778.5,988.47,700.48
2017,6,15,15,30,808.0,121.0,4.1,36.0,740.0,983.11,699.89
2017,6,15,15,45,794.5,118.0,4.1,36.0,696.5,970.76,693.61
2017,6,15,16,0,781.0,115.0,4.1,36.0,653.0,955.17,685.39
2017,6,15,16,15,763.0,111.5,4.05,35.5,605.0,931.33,673.02
2017,6,15,16,30,745.0,108.0,4.0,35.0,557.0,904.64,658.78
2017,6,15,16,45,721.0,103.5,4.0,35.0,506.0,868.17,636.81
2017,6,15,17,0,697.0,99.0,4.0,35.0,455.0,835.67,617.34
2017,6,15,17,15,665.0,94.0,3.8,34.5,402.5,787.26,587.01
2017,6,15,17,30,633.0,89.0,3.6,34.0,350.0,737.7,555.29
2017,6,15,17,45,588.0,82.5,3.45,33.5,297.5,673.66,512.52
2017,6,15,18,0,543.0,76.0,3.3,33.0,245.0,609.95,468.47
2017,6,15,18,15,479.0,67.5,2.95,32.0,195.0,528.54,409.68
2017,6,15,18,30,415.0,59.0,2.6,31.0,145.0,449.69,349.97
2017,6,15,18,45,319.0,47.0,2.3,30.5,101.5,341.68,264.31
2017,6,15,19,0,223.0,35.0,2.0,30.0,58.0,248.08,183.72
2017,6,15,19,15,111.5,17.5,2.15,29.5,29.0,123.57,20.71
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.5,16.5,3.9,23.0,23.0,13.12,0.0
2017,6,16,6,0,143.0,33.0,4.1,23.0,46.0,25.35,14.27
2017,6,16,6,15,238.5,48.0,4.2,23.5,87.0,36.55,25.19
2017,6,16,6,30,334.0,63.0,4.3,24.0,128.0,47.54,35.06
2017,6,16,6,45,410.0,72.5,4.4,24.5,177.5,54.28,41.06
2017,6,16,7,0,486.0,82.0,4.5,25.0,227.0,62.43,48.04
2017,6,16,7,15,534.5,90.0,4.5,25.5,278.5,66.93,51.7
2017,6,16,7,30,583.0,98.0,4.5,26.0,330.0,71.26,55.11
2017,6,16,7,45,627.5,101.0,4.5,27.0,384.0,71.8,55.13
2017,6,16,8,0,672.0,104.0,4.5,28.0,438.0,72.42,55.2
2017,6,16,8,15,698.0,108.5,4.45,28.5,489.5,73.76,55.98
2017,6,16,8,30,724.0,113.0,4.4,29.0,541.0,74.98,56.66
2017,6,16,8,45,744.5,116.5,4.4,29.5,589.5,82.94,62.87
2017,6,16,9,0,765.0,120.0,4.4,30.0,638.0,83.35,62.86
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.5,97.19,60.56
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,147.13,80.35
2017,6,16,9,45,807.5,128.0,4.3,31.5,767.0,198.07,112.98
2017,6,16,10,0,820.0,130.0,4.3,32.0,807.0,250.56,153.01
2017,6,16,10,15,829.0,132.0,4.2,32.5,841.0,310.44,201.32
2017,6,16,10,30,838.0,134.0,4.1,33.0,875.0,362.9,244.8
2017,6,16,10,45,845.5,135.0,4.1,33.5,902.5,414.57,287.45
2017,6,16,11,0,853.0,136.0,4.1,34.0,930.0,466.28,329.21
2017,6,16,11,15,858.0,137.5,4.1,34.5,950.0,516.94,369.09
2017,6,16,11,30,863.0,139.0,4.1,35.0,970.0,567.0,407.33
2017,6,16,11,45,878.5,130.5,4.1,35.5,986.5,615.67,443.58
2017,6,16,12,0,894.0,122.0,4.1,36.0,1003.0,664.08,478.67
2017,6,16,12,15,895.0,122.5,4.05,36.0,1007.5,708.77,511.03
2017,6,16,12,30,896.0,123.0,4.0,36.0,1012.0,752.07,541.72
2017,6,16,12,45,896.5,122.0,4.0,36.5,1009.0,792.38,567.73
2017,6,16,13,0,897.0,121.0,4.0,37.0,1006.0,830.75,591.66
2017,6,16,13,15,895.0,120.5,4.0,37.0,995.0,865.08,614.01
2017,6,16,13,30,893.0,120.0,4.0,37.0,984.0,896.6,634.52
2017,6,16,13,45,889.5,118.5,4.0,37.0,965.0,922.88,651.65
2017,6,16,14,0,886.0,117.0,4.0,37.0,946.0,945.93,666.79
2017,6,16,14,15,880.5,115.5,3.95,37.0,920.0,963.75,678.41
2017,6,16,14,30,875.0,114.0,3.9,37.0,894.0,978.13,687.97
2017,6,16,14,45,856.5,119.0,3.9,37.0,858.0,982.84,691.83
2017,6,16,15,0,838.0,124.0,3.9,37.0,822.0,984.06,693.7
2017,6,16,15,15,827.0,121.5,3.9,37.0,783.0,981.61,693.43
2017,6,16,15,30,816.0,119.0,3.9,37.0,744.0,988.84,699.5
2017,6,16,15,45,801.5,116.5,3.9,37.0,700.0,976.08,692.93
2017,6,16,16,0,787.0,114.0,3.9,37.0,656.0,960.07,684.53
2017,6,16,16,15,769.0,110.5,3.9,36.5,608.0,936.23,672.56
2017,6,16,16,30,751.0,107.0,3.9,36.0,560.0,909.52,658.7
2017,6,16,16,45,726.5,103.0,3.9,36.0,509.0,873.11,636.94
2017,6,16,17,0,702.0,99.0,3.9,36.0,458.0,840.65,617.64
2017,6,16,17,15,670.0,93.5,3.7,35.5,405.0,791.5,587.02
2017,6,16,17,30,638.0,88.0,3.5,35.0,352.0,741.2,554.98
2017,6,16,17,45,593.0,82.0,3.3,34.5,299.5,677.71,512.71
2017,6,16,18,0,548.0,76.0,3.1,34.0,247.0,614.53,469.19
2017,6,16,18,15,485.0,67.5,2.85,33.0,197.0,533.81,411.61
2017,6,16,18,30,422.0,59.0,2.6,32.0,147.0,455.56,352.97
2017,6,16,18,45,326.5,47.0,2.4,31.0,103.0,347.43,268.44
2017,6,16,19,0,231.0,35.0,2.2,30.0,59.0,253.74,188.52
2017,6,16,19,15,115.5,17.5,2.4,29.5,29.5,126.57,26.55
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,17.5,4.25,23.5,22.0,13.82,0.0
2017,6,17,6,0,99.0,35.0,4.4,24.0,44.0,27.06,15.49
2017,6,17,6,15,184.5,53.5,4.55,24.5,84.0,40.92,28.73
2017,6,17,6,30,270.0,72.0,4.7,25.0,124.0,53.72,40.15
2017,6,17,6,45,352.0,82.5,4.85,25.5,173.0,60.97,46.58
2017,6,17,7,0,434.0,93.0,5.0,26.0,222.0,68.1,52.66
2017,6,17,7,15,484.5,102.5,5.05,26.5,274.0,74.12,57.58
2017,6,17,7,30,535.0,112.0,5.1,27.0,326.0,81.28,63.34
2017,6,17,7,45,586.5,114.5,5.15,27.5,380.0,80.97,62.71
2017,6,17,8,0,638.0,117.0,5.2,28.0,434.0,80.84,62.23
2017,6,17,8,15,665.0,122.5,5.2,28.5,485.5,82.43,63.18
2017,6,17,8,30,692.0,128.0,5.2,29.0,537.0,83.87,64.0
2017,6,17,8,45,720.5,129.0,5.2,29.5,587.0,82.44,62.47
2017,6,17,9,0,749.0,130.0,5.2,30.0,637.0,89.54,67.93
2017,6,17,9,15,764.5,133.0,5.15,30.5,681.5,102.4,65.14
2017,6,17,9,30,780.0,136.0,5.1,31.0,726.0,151.51,84.42
2017,6,17,9,45,795.0,137.0,5.1,31.5,766.0,201.36,116.14
2017,6,17,10,0,810.0,138.0,5.1,32.0,806.0,253.05,155.48
2017,6,17,10,15,818.5,140.5,5.05,32.5,839.5,305.64,198.52
2017,6,17,10,30,827.0,143.0,5.0,33.0,873.0,358.96,242.83
2017,6,17,10,45,835.0,143.5,5.0,33.5,900.5,415.3,289.0
2017,6,17,11,0,843.0,144.0,5.0,34.0,928.0,466.43,330.53
2017,6,17,11,15,847.5,145.0,5.0,34.0,947.5,516.08,370.7
2017,6,17,11,30,852.0,146.0,5.0,34.0,967.0,565.09,409.41
2017,6,17,11,45,833.0,161.5,5.0,34.5,972.5,612.45,444.79
2017,6,17,12,0,814.0,177.0,5.0,35.0,978.0,656.55,476.73
2017,6,17,12,15,814.5,177.0,4.95,35.0,982.5,699.64,508.21
2017,6,17,12,30,815.0,177.0,4.9,35.0,987.0,741.53,538.18
2017,6,17,12,45,815.5,175.5,4.9,35.0,983.5,780.9,566.12
2017,6,17,13,0,816.0,174.0,4.9,35.0,980.0,818.43,592.07
2017,6,17,13,15,813.0,173.5,4.85,35.0,968.5,851.58,613.9
2017,6,17,13,30,810.0,173.0,4.8,35.0,957.0,881.94,633.81
2017,6,17,13,45,807.5,170.0,4.8,35.5,938.5,907.51,649.5
2017,6,17,14,0,805.0,167.0,4.8,36.0,920.0,929.92,663.13
2017,6,17,14,15,639.5,264.0,4.75,36.0,852.0,898.88,641.77
2017,6,17,14,30,474.0,361.0,4.7,36.0,784.0,848.17,604.65
2017,6,17,14,45,475.0,341.0,4.7,36.0,751.0,845.51,604.61
2017,6,17,15,0,476.0,321.0,4.7,36.0,718.0,839.9,602.45
2017,6,17,15,15,471.0,303.0,4.65,35.5,680.0,827.36,596.71
2017,6,17,15,30,466.0,285.0,4.6,35.0,642.0,811.98,589.15
2017,6,17,15,45,534.5,242.0,4.6,35.0,628.5,841.8,612.94
2017,6,17,16,0,603.0,199.0,4.6,35.0,615.0,875.89,639.0
2017,6,17,16,15,467.5,222.5,4.5,34.5,531.0,757.21,558.62
2017,6,17,16,30,332.0,246.0,4.4,34.0,447.0,626.49,467.79
2017,6,17,16,45,331.0,222.0,4.3,34.0,407.0,597.79,449.84
2017,6,17,17,0,330.0,198.0,4.2,34.0,367.0,567.17,429.85
2017,6,17,17,15,377.5,165.0,4.0,33.5,338.0,591.31,450.63
2017,6,17,17,30,425.0,132.0,3.8,33.0,309.0,589.24,452.67
2017,6,17,17,45,394.5,117.5,3.6,33.0,263.0,535.17,413.71
2017,6,17,18,0,364.0,103.0,3.4,33.0,217.0,481.33,374.05
2017,6,17,18,15,319.0,87.0,3.3,32.0,172.5,413.91,324.07
2017,6,17,18,30,274.0,71.0,3.2,31.0,128.0,348.54,273.33
2017,6,17,18,45,207.0,54.0,3.1,30.5,90.0,267.49,207.34
2017,6,17,19,0,140.0,37.0,3.0,30.0,52.0,174.1,129.01
2017,6,17,19,15,70.0,18.5,3.15,29.5,26.0,84.97,19.1
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,60.0,17.0,4.35,23.5,22.5,14.51,0.0
2017,6,18,6,0,120.0,34.0,4.5,24.0,45.0,26.41,14.93
2017,6,18,6,15,212.0,51.0,4.65,24.5,86.0,38.67,26.83
2017,6,18,6,30,304.0,68.0,4.8,25.0,127.0,51.02,37.85
2017,6,18,6,45,296.0,84.5,4.95,25.5,157.0,62.0,47.46
2017,6,18,7,0,288.0,101.0,5.1,26.0,187.0,74.84,58.39
2017,6,18,7,15,365.5,111.5,5.15,26.5,243.0,79.01,61.72
2017,6,18,7,30,443.0,122.0,5.2,27.0,299.0,85.48,66.87
2017,6,18,7,45,413.0,150.5,5.3,27.5,334.0,101.96,80.27
2017,6,18,8,0,383.0,179.0,5.4,28.0,369.0,117.37,92.56
2017,6,18,8,15,551.5,148.5,5.35,28.5,456.0,98.36,76.34
2017,6,18,8,30,720.0,118.0,5.3,29.0,543.0,78.08,59.22
2017,6,18,8,45,746.0,119.5,5.25,29.5,593.0,85.04,64.61
2017,6,18,9,0,772.0,121.0,5.2,30.0,643.0,84.19,63.57
2017,6,18,9,15,786.5,124.0,5.1,30.5,687.5,96.98,61.04
2017,6,18,9,30,801.0,127.0,5.0,31.0,732.0,147.19,80.5
2017,6,18,9,45,814.0,128.5,4.9,31.5,771.5,198.2,112.95
2017,6,18,10,0,827.0,130.0,4.8,32.0,811.0,250.81,153.0
2017,6,18,10,15,835.0,132.0,4.7,32.5,844.5,310.82,201.52
2017,6,18,10,30,843.0,134.0,4.6,33.0,878.0,363.28,245.13
2017,6,18,10,45,849.0,135.5,4.5,33.5,905.0,414.97,287.87
2017,6,18,11,0,855.0,137.0,4.4,34.0,932.0,466.55,329.57
2017,6,18,11,15,859.0,138.5,4.3,34.5,951.5,516.84,369.18
2017,6,18,11,30,863.0,140.0,4.2,35.0,971.0,566.44,407.0
2017,6,18,11,45,648.5,290.5,4.15,35.5,920.0,597.2,428.44
2017,6,18,12,0,434.0,441.0,4.1,36.0,869.0,615.56,438.86
2017,6,18,12,15,452.5,442.0,4.1,36.0,890.0,660.99,470.86
2017,6,18,12,30,471.0,443.0,4.1,36.0,911.0,707.87,503.29
2017,6,18,12,45,491.0,431.0,4.15,36.5,917.5,746.95,529.43
2017,6,18,13,0,511.0,419.0,4.2,37.0,924.0,785.72,555.08
2017,6,18,13,15,474.5,422.5,4.25,37.0,887.5,788.86,557.29
2017,6,18,13,30,438.0,426.0,4.3,37.0,851.0,787.63,556.72
2017,6,18,13,45,425.5,413.0,4.35,37.0,819.0,789.65,558.92
2017,6,18,14,0,413.0,400.0,4.4,37.0,787.0,788.35,558.95
2017,6,18,14,15,390.0,397.5,4.4,37.0,754.5,770.64,547.87
2017,6,18,14,30,367.0,395.0,4.4,37.0,722.0,761.86,542.53
2017,6,18,14,45,428.0,356.0,4.45,37.0,724.0,813.26,579.3
2017,6,18,15,0,489.0,317.0,4.5,37.0,726.0,848.75,605.54
2017,6,18,15,15,512.5,290.0,4.5,36.5,700.0,855.85,613.49
2017,6,18,15,30,536.0,263.0,4.5,36.0,674.0,859.88,619.79
2017,6,18,15,45,499.0,255.5,4.5,36.0,620.5,820.2,594.36
2017,6,18,16,0,462.0,248.0,4.5,36.0,567.0,778.16,567.34
2017,6,18,16,15,539.0,202.5,4.5,35.5,548.0,806.8,592.34
2017,6,18,16,30,616.0,157.0,4.5,35.0,529.0,840.37,618.62
2017,6,18,16,45,608.0,141.5,4.55,35.0,481.5,809.29,599.48
2017,6,18,17,0,600.0,126.0,4.6,35.0,434.0,775.52,578.64
2017,6,18,17,15,595.5,111.0,4.55,34.5,388.0,743.15,559.32
2017,6,18,17,30,591.0,96.0,4.5,34.0,342.0,708.25,537.72
2017,6,18,17,45,536.5,91.5,4.45,33.5,290.5,639.15,490.74
2017,6,18,18,0,482.0,87.0,4.4,33.0,239.0,570.6,442.55
2017,6,18,18,15,421.5,76.5,4.15,32.0,190.5,485.23,380.04
2017,6,18,18,30,361.0,66.0,3.9,31.0,142.0,411.18,323.16
2017,6,18,18,45,269.5,52.0,3.7,30.5,99.5,312.13,242.91
2017,6,18,19,0,178.0,38.0,3.5,30.0,57.0,220.71,164.54
2017,6,18,19,15,89.0,19.0,3.45,29.5,28.5,112.29,30.45
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.5,17.0,2.6,24.0,22.0,14.51,0.0
2017,6,19,6,0,115.0,34.0,2.8,24.0,44.0,26.39,14.87
2017,6,19,6,15,205.0,51.0,2.95,24.5,84.5,38.65,26.81
2017,6,19,6,30,295.0,68.0,3.1,25.0,125.0,50.97,37.81
2017,6,19,6,45,329.5,80.0,3.3,25.5,162.5,59.05,44.94
2017,6,19,7,0,364.0,92.0,3.5,26.0,200.0,66.82,51.56
2017,6,19,7,15,379.0,111.5,3.45,26.5,243.5,79.16,61.83
2017,6,19,7,30,394.0,131.0,3.4,27.0,287.0,90.87,71.35
2017,6,19,7,45,197.0,106.5,3.4,27.5,184.5,76.74,59.14
2017,6,19,8,0,0.0,82.0,3.4,28.0,82.0,68.1,51.59
2017,6,19,8,15,0.0,118.0,3.15,28.5,118.0,96.02,74.36
2017,6,19,8,30,0.0,154.0,2.9,29.0,154.0,122.74,95.72
2017,6,19,8,45,0.0,148.0,2.65,29.5,148.0,119.0,92.11
2017,6,19,9,0,0.0,142.0,2.4,30.0,142.0,114.97,88.36
2017,6,19,9,15,0.0,95.5,2.2,30.5,95.5,79.53,56.65
2017,6,19,9,30,0.0,49.0,2.0,31.0,49.0,40.77,26.31
2017,6,19,9,45,2.0,106.5,1.8,31.5,108.5,88.63,63.09
2017,6,19,10,0,4.0,164.0,1.6,32.0,168.0,134.24,97.27
2017,6,19,10,15,8.0,205.0,1.4,32.0,212.5,167.35,121.6
2017,6,19,10,30,12.0,246.0,1.2,32.0,257.0,200.91,145.96
2017,6,19,10,45,15.5,281.5,1.05,32.5,296.0,230.83,167.02
2017,6,19,11,0,19.0,317.0,0.9,33.0,335.0,261.48,188.23
2017,6,19,11,15,14.5,258.5,0.85,33.0,272.5,217.05,156.14
2017,6,19,11,30,10.0,200.0,0.8,33.0,210.0,169.98,122.04
2017,6,19,11,45,7.0,174.5,0.75,33.5,181.5,148.64,106.22
2017,6,19,12,0,4.0,149.0,0.7,34.0,153.0,126.59,89.75
2017,6,19,12,15,10.0,224.0,0.95,34.0,234.0,192.97,138.66
2017,6,19,12,30,16.0,299.0,1.2,34.0,315.0,260.5,187.35
2017,6,19,12,45,62.5,398.0,1.45,34.0,460.0,384.48,275.72
2017,6,19,13,0,109.0,497.0,1.7,34.0,605.0,514.52,365.54
2017,6,19,13,15,83.5,472.5,1.75,34.0,554.5,482.78,343.24
2017,6,19,13,30,58.0,448.0,1.8,34.0,504.0,447.72,319.36
2017,6,19,13,45,56.5,437.0,1.9,34.0,491.0,443.91,317.52
2017,6,19,14,0,55.0,426.0,2.0,34.0,478.0,439.37,315.02
2017,6,19,14,15,121.5,435.0,2.05,34.0,545.0,535.07,383.1
2017,6,19,14,30,188.0,444.0,2.1,34.0,612.0,618.89,441.53
2017,6,19,14,45,315.5,386.5,2.15,34.0,656.0,716.1,510.21
2017,6,19,15,0,443.0,329.0,2.2,34.0,700.0,814.39,578.19
2017,6,19,15,15,499.5,292.0,2.25,33.5,691.5,844.6,601.42
2017,6,19,15,30,556.0,255.0,2.3,33.0,683.0,871.56,623.36
2017,6,19,15,45,647.5,192.0,2.35,33.0,661.5,911.28,652.42
2017,6,19,16,0,739.0,129.0,2.4,33.0,640.0,928.4,665.17
2017,6,19,16,15,720.0,125.0,2.4,32.5,593.0,910.2,656.5
2017,6,19,16,30,701.0,121.0,2.4,32.0,546.0,882.88,642.2
2017,6,19,16,45,680.0,115.0,2.45,32.0,496.5,848.61,622.32
2017,6,19,17,0,659.0,109.0,2.5,32.0,447.0,812.17,600.73
2017,6,19,17,15,626.0,103.0,2.45,31.5,395.5,762.4,570.15
2017,6,19,17,30,593.0,97.0,2.4,31.0,344.0,711.56,538.09
2017,6,19,17,45,551.5,89.0,2.35,31.0,293.0,649.81,496.21
2017,6,19,18,0,510.0,81.0,2.3,31.0,242.0,588.24,453.06
2017,6,19,18,15,447.5,71.5,2.15,30.5,193.0,507.79,394.61
2017,6,19,18,30,385.0,62.0,2.0,30.0,144.0,424.51,331.36
2017,6,19,18,45,296.5,49.5,1.85,29.5,101.5,328.77,255.06
2017,6,19,19,0,208.0,37.0,1.7,29.0,59.0,240.54,179.67
2017,6,19,19,15,104.0,18.5,1.8,28.5,29.5,121.69,36.94
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,97.5,15.0,2.1,22.5,23.5,12.8,0.0
2017,6,20,6,0,195.0,30.0,2.3,23.0,47.0,23.23,12.44
2017,6,20,6,15,294.5,42.5,2.4,23.5,88.5,32.72,21.95
2017,6,20,6,30,394.0,55.0,2.5,24.0,130.0,43.7,31.78
2017,6,20,6,45,465.0,63.0,2.65,25.0,179.5,49.01,36.47
2017,6,20,7,0,536.0,71.0,2.8,26.0,229.0,54.25,40.86
2017,6,20,7,15,583.0,77.5,2.85,26.5,281.5,58.01,43.92
2017,6,20,7,30,630.0,84.0,2.9,27.0,334.0,61.67,46.79
2017,6,20,7,45,664.5,89.0,3.0,28.0,387.0,64.0,48.37
2017,6,20,8,0,699.0,94.0,3.1,29.0,440.0,66.23,49.82
2017,6,20,8,15,724.0,98.0,3.2,29.5,491.5,73.98,55.92
2017,6,20,8,30,749.0,102.0,3.3,30.0,543.0,75.37,56.72
2017,6,20,8,45,476.0,205.0,3.4,30.5,494.5,126.31,97.76
2017,6,20,9,0,203.0,308.0,3.5,31.0,446.0,197.56,153.95
2017,6,20,9,15,255.0,322.0,3.55,31.5,507.0,195.91,142.36
2017,6,20,9,30,307.0,336.0,3.6,32.0,568.0,229.26,158.88
2017,6,20,9,45,322.0,352.0,3.7,32.5,607.0,264.48,181.49
2017,6,20,10,0,337.0,368.0,3.8,33.0,646.0,301.85,208.09
2017,6,20,10,15,599.5,243.5,3.85,33.5,762.5,305.92,203.91
2017,6,20,10,30,862.0,119.0,3.9,34.0,879.0,358.64,239.71
2017,6,20,10,45,868.5,120.0,4.0,34.5,906.5,411.09,283.05
2017,6,20,11,0,875.0,121.0,4.1,35.0,934.0,463.45,325.43
2017,6,20,11,15,481.0,295.5,4.1,35.0,744.0,443.91,317.71
2017,6,20,11,30,87.0,470.0,4.1,35.0,554.0,408.89,293.73
2017,6,20,11,45,59.5,437.5,4.15,35.5,495.5,379.99,273.07
2017,6,20,12,0,32.0,405.0,4.2,36.0,437.0,346.5,248.81
2017,6,20,12,15,458.0,267.5,4.2,36.0,722.0,533.0,387.12
2017,6,20,12,30,884.0,130.0,4.2,36.0,1007.0,746.25,539.14
2017,6,20,12,45,884.0,129.0,4.2,36.0,1004.0,785.95,565.4
2017,6,20,13,0,884.0,128.0,4.2,36.0,1001.0,823.77,590.34
2017,6,20,13,15,881.5,127.5,4.2,36.0,990.0,857.57,612.55
2017,6,20,13,30,879.0,127.0,4.2,36.0,979.0,888.58,632.9
2017,6,20,13,45,874.0,126.5,4.25,36.5,959.5,914.38,648.76
2017,6,20,14,0,869.0,126.0,4.3,37.0,940.0,936.96,662.58
2017,6,20,14,15,863.0,124.5,4.35,37.0,914.0,954.36,674.53
2017,6,20,14,30,857.0,123.0,4.4,37.0,888.0,968.36,684.45
2017,6,20,14,45,848.0,122.0,4.45,37.0,855.0,976.48,690.78
2017,6,20,15,0,839.0,121.0,4.5,37.0,822.0,981.15,695.09
2017,6,20,15,15,828.5,118.5,4.5,36.5,783.5,979.32,696.62
2017,6,20,15,30,818.0,116.0,4.5,36.0,745.0,974.09,696.15
2017,6,20,15,45,804.0,113.5,4.5,36.0,701.0,974.85,698.29
2017,6,20,16,0,790.0,111.0,4.5,36.0,657.0,959.5,690.08
2017,6,20,16,15,772.5,107.5,4.45,35.5,609.5,936.3,678.09
2017,6,20,16,30,755.0,104.0,4.4,35.0,562.0,910.21,664.2
2017,6,20,16,45,732.5,100.0,4.35,35.0,511.5,875.89,643.36
2017,6,20,17,0,710.0,96.0,4.3,35.0,461.0,844.96,624.69
2017,6,20,17,15,679.5,91.0,4.15,34.5,408.5,797.86,595.49
2017,6,20,17,30,649.0,86.0,4.0,34.0,356.0,749.51,564.83
2017,6,20,17,45,606.5,79.5,3.9,33.5,303.5,687.41,523.64
2017,6,20,18,0,564.0,73.0,3.8,33.0,251.0,625.51,481.08
2017,6,20,18,15,503.0,65.0,3.4,32.0,201.0,546.7,424.23
2017,6,20,18,30,442.0,57.0,3.0,31.0,151.0,470.28,366.41
2017,6,20,18,45,349.5,46.0,2.7,30.5,107.0,369.13,286.31
2017,6,20,19,0,257.0,35.0,2.4,30.0,63.0,272.3,203.89
2017,6,20,19,15,128.5,17.5,2.4,29.5,31.5,136.42,45.2
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,115.0,14.5,2.05,22.5,24.5,12.38,0.0
2017,6,21,6,0,230.0,29.0,2.4,23.0,49.0,23.78,12.8
2017,6,21,6,15,333.0,40.5,2.45,23.5,92.0,32.7,21.92
2017,6,21,6,30,436.0,52.0,2.5,24.0,135.0,41.43,29.84
2017,6,21,6,45,506.0,59.5,2.55,25.0,185.5,46.5,34.32
2017,6,21,7,0,576.0,67.0,2.6,26.0,236.0,51.51,38.53
2017,6,21,7,15,621.5,73.0,2.75,26.5,289.5,55.07,41.43
2017,6,21,7,30,667.0,79.0,2.9,27.0,343.0,58.54,44.15
2017,6,21,7,45,702.0,83.0,3.05,28.0,397.5,60.4,45.35
2017,6,21,8,0,737.0,87.0,3.2,29.0,452.0,67.92,51.23
2017,6,21,8,15,478.5,171.5,3.25,29.5,419.0,111.84,87.04
2017,6,21,8,30,220.0,256.0,3.3,30.0,386.0,171.39,134.6
2017,6,21,8,45,287.0,267.0,3.4,30.5,451.5,167.35,130.58
2017,6,21,9,0,354.0,278.0,3.5,31.0,517.0,172.49,134.02
2017,6,21,9,15,602.5,191.5,3.6,31.5,631.5,120.53,81.8
2017,6,21,9,30,851.0,105.0,3.7,32.0,746.0,146.58,78.35
2017,6,21,9,45,862.5,107.0,3.8,32.5,787.0,199.51,111.39
2017,6,21,10,0,874.0,109.0,3.9,33.0,828.0,253.72,152.31
2017,6,21,10,15,882.0,110.5,4.0,33.0,862.0,307.79,196.79
2017,6,21,10,30,890.0,112.0,4.1,33.0,896.0,362.33,242.71
2017,6,21,10,45,896.5,113.0,4.25,33.5,924.0,416.26,287.55
2017,6,21,11,0,903.0,114.0,4.4,34.0,952.0,470.08,331.42
2017,6,21,11,15,907.5,115.0,4.45,34.5,973.0,522.61,373.1
2017,6,21,11,30,912.0,116.0,4.5,35.0,994.0,574.42,413.01
2017,6,21,11,45,914.0,117.0,4.6,35.5,1006.5,623.86,450.17
2017,6,21,12,0,916.0,118.0,4.7,36.0,1019.0,672.01,485.36
2017,6,21,12,15,917.0,118.0,4.75,36.0,1024.0,717.37,518.75
2017,6,21,12,30,918.0,118.0,4.8,36.0,1029.0,761.25,550.47
2017,6,21,12,45,676.0,281.0,4.85,36.0,950.5,763.07,547.96
2017,6,21,13,0,434.0,444.0,4.9,36.0,872.0,742.37,529.45
2017,6,21,13,15,514.0,400.5,4.9,36.0,902.0,802.54,572.2
2017,6,21,13,30,594.0,357.0,4.9,36.0,932.0,863.3,614.66
2017,6,21,13,45,751.0,235.0,4.9,36.0,948.0,922.99,658.91
2017,6,21,14,0,908.0,113.0,4.9,36.0,964.0,960.7,683.62
2017,6,21,14,15,674.5,239.0,4.85,36.0,861.5,907.39,648.74
2017,6,21,14,30,441.0,365.0,4.8,36.0,759.0,818.82,584.95
2017,6,21,14,45,546.0,307.0,4.8,36.0,776.5,881.4,630.76
2017,6,21,15,0,651.0,249.0,4.8,36.0,794.0,947.06,677.33
2017,6,21,15,15,754.5,177.5,4.75,35.5,780.0,989.53,707.55
2017,6,21,15,30,858.0,106.0,4.7,35.0,766.0,1003.7,719.14
2017,6,21,15,45,706.0,161.5,4.7,35.0,683.0,937.03,677.17
2017,6,21,16,0,554.0,217.0,4.7,35.0,600.0,837.26,612.03
2017,6,21,16,15,470.5,225.5,4.7,34.5,534.5,763.55,563.66
2017,6,21,16,30,387.0,234.0,4.7,34.0,469.0,667.12,498.51
2017,6,21,16,45,463.0,190.0,4.7,33.5,446.0,712.86,535.9
2017,6,21,17,0,539.0,146.0,4.7,33.0,423.0,729.76,552.07
2017,6,21,17,15,551.5,125.0,4.6,32.5,381.0,718.16,546.47
2017,6,21,17,30,564.0,104.0,4.5,32.0,339.0,693.59,531.64
2017,6,21,17,45,525.0,95.0,4.4,31.5,289.5,633.59,490.57
2017,6,21,18,0,486.0,86.0,4.3,31.0,240.0,573.63,448.2
2017,6,21,18,15,437.5,74.0,4.0,30.0,192.5,495.45,390.66
2017,6,21,18,30,389.0,62.0,3.7,29.0,145.0,427.97,338.64
2017,6,21,18,45,314.0,48.5,3.45,28.5,103.0,340.64,267.57
2017,6,21,19,0,239.0,35.0,3.2,28.0,61.0,259.21,196.38
2017,6,21,19,15,119.5,17.5,3.15,27.5,30.5,130.5,46.24
2017,6,21,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,82.5,14.0,2.95,22.5,21.5,11.95,0.0
2017,6,22,6,0,165.0,28.0,3.1,23.0,43.0,21.64,11.07
2017,6,22,6,15,237.0,43.0,3.05,23.5,80.0,32.86,22.04
2017,6,22,6,30,309.0,58.0,3.0,24.0,117.0,43.81,31.85
2017,6,22,6,45,353.0,72.5,3.0,24.5,160.5,53.92,40.75
2017,6,22,7,0,397.0,87.0,3.0,25.0,204.0,63.68,49.1
2017,6,22,7,15,270.0,123.5,2.95,25.5,210.0,89.21,70.6
2017,6,22,7,30,143.0,160.0,2.9,26.0,216.0,114.2,91.21
2017,6,22,7,45,83.5,170.0,2.9,27.0,204.0,125.23,99.64
2017,6,22,8,0,24.0,180.0,2.9,28.0,192.0,138.51,109.75
2017,6,22,8,15,58.0,218.0,2.85,28.5,251.0,155.65,123.03
2017,6,22,8,30,92.0,256.0,2.8,29.0,310.0,178.39,140.61
2017,6,22,8,45,118.5,283.5,2.75,29.5,359.5,183.83,144.14
2017,6,22,9,0,145.0,311.0,2.7,30.0,409.0,197.83,154.45
2017,6,22,9,15,192.0,331.0,2.7,30.5,470.0,212.05,155.78
2017,6,22,9,30,239.0,351.0,2.7,31.0,531.0,244.54,173.0
2017,6,22,9,45,547.5,228.0,2.7,31.5,670.0,210.39,132.45
2017,6,22,10,0,856.0,105.0,2.7,32.0,809.0,246.8,148.01
2017,6,22,10,15,617.5,244.0,2.75,32.5,763.0,309.77,206.28
2017,6,22,10,30,379.0,383.0,2.8,33.0,717.0,375.74,263.2
2017,6,22,10,45,394.0,389.5,2.85,33.5,746.5,413.84,291.83
2017,6,22,11,0,409.0,396.0,2.9,34.0,776.0,444.24,314.94
2017,6,22,11,15,424.5,409.0,2.95,34.5,811.0,490.9,348.92
2017,6,22,11,30,440.0,422.0,3.0,35.0,846.0,539.45,383.47
2017,6,22,11,45,445.5,432.0,3.05,35.5,866.5,581.94,413.22
2017,6,22,12,0,451.0,442.0,3.1,36.0,887.0,625.11,442.79
2017,6,22,12,15,467.5,440.0,3.05,36.0,903.0,667.8,472.31
2017,6,22,12,30,484.0,438.0,3.0,36.0,919.0,711.6,502.09
2017,6,22,12,45,492.5,432.0,3.0,36.5,919.5,746.94,525.0
2017,6,22,13,0,501.0,426.0,3.0,37.0,920.0,781.42,547.05
2017,6,22,13,15,685.5,278.0,2.9,37.0,947.0,839.58,589.61
