Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,13,30,870.0,130.0,2.8,37.0,974.0,882.37,618.81
2017,6,22,13,45,868.0,128.0,2.7,37.0,956.0,909.45,635.3
2017,6,22,14,0,866.0,126.0,2.6,37.0,938.0,933.41,649.87
2017,6,22,14,15,861.0,124.5,2.5,37.0,912.5,951.79,660.94
2017,6,22,14,30,856.0,123.0,2.4,37.0,887.0,966.82,669.99
2017,6,22,14,45,850.0,120.0,2.3,37.0,855.5,975.96,675.49
2017,6,22,15,0,844.0,117.0,2.2,37.0,824.0,981.63,678.99
2017,6,22,15,15,834.0,115.0,2.05,37.0,785.5,980.88,678.13
2017,6,22,15,30,824.0,113.0,1.9,37.0,747.0,976.73,675.33
2017,6,22,15,45,811.0,110.5,1.75,37.0,703.5,978.35,676.13
2017,6,22,16,0,798.0,108.0,1.6,37.0,660.0,964.05,667.22
2017,6,22,16,15,780.5,104.5,1.45,36.5,612.5,940.86,654.44
2017,6,22,16,30,763.0,101.0,1.3,36.0,565.0,914.77,639.89
2017,6,22,16,45,740.0,97.5,1.2,36.0,514.0,880.53,619.6
2017,6,22,17,0,717.0,94.0,1.1,36.0,463.0,843.99,597.78
2017,6,22,17,15,686.0,89.0,1.0,35.5,410.5,801.7,573.23
2017,6,22,17,30,655.0,84.0,0.9,35.0,358.0,752.79,543.85
2017,6,22,17,45,611.5,78.0,0.8,35.0,305.5,690.34,503.6
2017,6,22,18,0,568.0,72.0,0.7,35.0,253.0,628.14,462.28
2017,6,22,18,15,507.0,64.5,0.7,34.0,202.5,549.89,410.73
2017,6,22,18,30,446.0,57.0,0.7,33.0,152.0,473.97,357.59
2017,6,22,18,45,353.0,46.0,0.75,32.0,108.0,372.24,282.14
2017,6,22,19,0,260.0,35.0,0.8,31.0,64.0,274.46,202.83
2017,6,22,19,15,130.0,17.5,0.85,30.5,32.0,137.87,50.47
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,16.5,3.55,24.5,19.5,14.08,0.0
2017,6,23,6,0,66.0,33.0,3.8,25.0,39.0,25.91,14.11
2017,6,23,6,15,144.5,53.5,3.95,25.5,77.5,40.69,28.32
2017,6,23,6,30,223.0,74.0,4.1,26.0,116.0,55.61,41.52
2017,6,23,6,45,313.0,84.5,4.3,26.5,164.5,62.19,47.39
2017,6,23,7,0,403.0,95.0,4.5,27.0,213.0,69.3,53.45
2017,6,23,7,15,454.0,105.0,4.55,27.5,264.0,75.59,58.59
2017,6,23,7,30,505.0,115.0,4.6,28.0,315.0,81.67,63.4
2017,6,23,7,45,558.0,118.0,4.65,29.0,369.0,83.4,64.35
2017,6,23,8,0,611.0,121.0,4.7,30.0,423.0,83.46,63.88
2017,6,23,8,15,639.0,127.0,4.65,30.5,473.5,85.25,64.97
2017,6,23,8,30,667.0,133.0,4.6,31.0,524.0,86.88,65.91
2017,6,23,8,45,693.5,135.0,4.6,32.0,573.0,85.82,64.55
2017,6,23,9,0,720.0,137.0,4.6,33.0,622.0,84.79,63.24
2017,6,23,9,15,736.0,141.0,4.45,33.5,666.5,102.76,67.28
2017,6,23,9,30,752.0,145.0,4.3,34.0,711.0,150.81,84.61
2017,6,23,9,45,766.0,147.0,4.2,35.0,750.5,199.48,114.19
2017,6,23,10,0,780.0,149.0,4.1,36.0,790.0,249.93,151.17
2017,6,23,10,15,789.5,151.5,3.9,36.5,823.5,301.12,191.86
2017,6,23,10,30,799.0,154.0,3.7,37.0,857.0,353.2,233.95
2017,6,23,10,45,806.0,155.5,3.55,37.5,884.0,404.36,275.09
2017,6,23,11,0,813.0,157.0,3.4,38.0,911.0,455.73,315.41
2017,6,23,11,15,818.0,157.5,3.2,38.0,930.5,505.44,354.02
2017,6,23,11,30,823.0,158.0,3.0,38.0,950.0,554.73,391.13
2017,6,23,11,45,806.0,172.5,2.9,38.5,957.0,600.8,424.08
2017,6,23,12,0,789.0,187.0,2.8,39.0,964.0,644.38,454.1
2017,6,23,12,15,790.0,187.5,2.75,39.0,968.5,687.31,484.13
2017,6,23,12,30,791.0,188.0,2.7,39.0,973.0,729.2,512.75
2017,6,23,12,45,788.0,188.5,2.65,39.5,969.0,766.91,536.91
2017,6,23,13,0,785.0,189.0,2.6,40.0,965.0,802.76,559.28
2017,6,23,13,15,782.0,188.5,2.6,40.0,954.0,835.43,580.22
2017,6,23,13,30,779.0,188.0,2.6,40.0,943.0,865.4,599.12
2017,6,23,13,45,770.5,189.0,2.65,40.0,923.5,888.89,614.32
2017,6,23,14,0,762.0,190.0,2.7,40.0,904.0,909.17,627.64
2017,6,23,14,15,754.5,187.5,2.75,40.0,878.5,923.87,637.62
2017,6,23,14,30,747.0,185.0,2.8,40.0,853.0,935.22,645.68
2017,6,23,14,45,718.5,193.5,2.9,40.0,816.5,942.86,651.98
2017,6,23,15,0,690.0,202.0,3.0,40.0,780.0,938.41,650.92
2017,6,23,15,15,676.5,198.0,3.05,39.5,742.5,932.44,650.14
2017,6,23,15,30,663.0,194.0,3.1,39.0,705.0,923.25,647.44
2017,6,23,15,45,636.5,193.5,3.2,39.0,660.5,901.44,635.78
2017,6,23,16,0,610.0,193.0,3.3,39.0,616.0,876.63,622.23
2017,6,23,16,15,587.5,186.5,3.35,38.5,570.0,846.77,606.32
2017,6,23,16,30,565.0,180.0,3.4,38.0,524.0,805.71,582.81
2017,6,23,16,45,530.0,174.0,3.45,38.0,474.0,760.45,554.92
2017,6,23,17,0,495.0,168.0,3.5,38.0,424.0,714.06,525.4
2017,6,23,17,15,459.0,157.5,3.5,37.5,374.0,660.55,491.26
2017,6,23,17,30,423.0,147.0,3.5,37.0,324.0,606.74,455.96
2017,6,23,17,45,377.0,133.5,3.55,36.5,274.5,540.33,410.46
2017,6,23,18,0,331.0,120.0,3.6,36.0,225.0,456.55,350.92
2017,6,23,18,15,274.5,102.5,3.45,35.5,178.5,380.58,294.08
2017,6,23,18,30,218.0,85.0,3.3,35.0,132.0,307.88,237.55
2017,6,23,18,45,154.0,63.0,3.2,34.5,91.5,225.14,171.45
2017,6,23,19,0,90.0,41.0,3.1,34.0,51.0,145.33,105.46
2017,6,23,19,15,45.0,20.5,3.1,33.5,25.5,62.39,20.55
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,24.5,5.0,4.27,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,8.21,0.59
2017,6,24,6,15,0.0,21.0,1.85,25.0,21.0,17.3,8.86
2017,6,24,6,30,0.0,32.0,1.9,25.0,32.0,26.41,16.92
2017,6,24,6,45,0.0,46.0,1.95,25.5,46.0,38.04,27.03
2017,6,24,7,0,0.0,60.0,2.0,26.0,60.0,49.71,37.0
2017,6,24,7,15,0.0,36.5,2.25,26.5,36.5,30.14,20.19
2017,6,24,7,30,0.0,13.0,2.5,27.0,13.0,10.71,3.5
2017,6,24,7,45,0.0,50.5,2.8,27.5,50.5,41.8,29.81
2017,6,24,8,0,0.0,88.0,3.1,28.0,88.0,72.92,55.64
2017,6,24,8,15,0.0,91.0,3.15,28.5,91.0,75.51,57.44
2017,6,24,8,30,0.0,94.0,3.2,29.0,94.0,78.06,59.19
2017,6,24,8,45,16.0,177.5,3.25,29.5,188.5,140.24,109.44
2017,6,24,9,0,32.0,261.0,3.3,30.0,283.0,182.63,142.67
2017,6,24,9,15,41.5,291.0,2.95,30.5,321.5,200.96,149.09
2017,6,24,9,30,51.0,321.0,2.6,31.0,360.0,225.93,165.55
2017,6,24,9,45,28.0,244.5,2.3,31.5,266.0,184.37,134.29
2017,6,24,10,0,5.0,168.0,2.0,32.0,172.0,137.45,99.57
2017,6,24,10,15,11.0,231.0,1.75,32.0,241.0,187.49,136.62
2017,6,24,10,30,17.0,294.0,1.5,32.0,310.0,237.76,172.97
2017,6,24,10,45,103.0,380.0,1.25,32.5,476.0,311.32,223.33
2017,6,24,11,0,189.0,466.0,1.0,33.0,642.0,415.02,293.66
2017,6,24,11,15,222.0,472.0,1.2,33.0,682.5,453.3,320.8
2017,6,24,11,30,255.0,478.0,1.4,33.0,723.0,486.1,344.8
2017,6,24,11,45,228.5,490.0,1.65,33.0,712.0,509.77,362.39
2017,6,24,12,0,202.0,502.0,1.9,33.0,701.0,522.25,372.08
2017,6,24,12,15,178.5,505.5,2.15,32.5,682.0,528.31,377.99
2017,6,24,12,30,155.0,509.0,2.4,32.0,663.0,532.33,382.28
2017,6,24,12,45,120.0,496.5,2.7,32.0,615.5,512.59,369.27
2017,6,24,13,0,85.0,484.0,3.0,32.0,568.0,483.31,349.33
2017,6,24,13,15,81.5,476.0,3.25,31.5,556.0,483.49,351.0
2017,6,24,13,30,78.0,468.0,3.5,31.0,544.0,482.68,351.83
2017,6,24,13,45,75.5,456.5,3.8,30.5,529.0,478.63,350.5
2017,6,24,14,0,73.0,445.0,4.1,30.0,514.0,473.68,348.51
2017,6,24,14,15,175.5,436.5,4.15,29.5,595.5,587.23,433.26
2017,6,24,14,30,278.0,428.0,4.2,29.0,677.0,706.94,520.37
2017,6,24,14,45,252.0,416.0,4.3,28.5,635.5,682.53,504.46
2017,6,24,15,0,226.0,404.0,4.4,28.0,594.0,635.91,473.79
2017,6,24,15,15,246.5,379.5,4.3,27.5,577.5,660.72,493.79
2017,6,24,15,30,267.0,355.0,4.2,27.0,561.0,663.95,498.68
2017,6,24,15,45,223.0,338.0,4.15,27.0,503.5,585.9,443.44
2017,6,24,16,0,179.0,321.0,4.1,27.0,446.0,528.22,401.99
2017,6,24,16,15,115.5,286.0,4.05,27.0,364.5,428.83,328.47
2017,6,24,16,30,52.0,251.0,4.0,27.0,283.0,307.22,236.28
2017,6,24,16,45,94.0,236.5,3.95,27.0,287.5,337.38,262.1
2017,6,24,17,0,136.0,222.0,3.9,27.0,292.0,386.97,302.02
2017,6,24,17,15,68.0,157.5,3.9,26.5,192.5,224.53,176.31
2017,6,24,17,30,0.0,93.0,3.9,26.0,93.0,79.29,58.89
2017,6,24,17,45,0.0,79.0,3.9,26.0,79.0,66.7,48.96
2017,6,24,18,0,0.0,65.0,3.9,26.0,65.0,54.03,38.73
2017,6,24,18,15,168.0,67.0,3.85,25.5,103.5,237.1,192.7
2017,6,24,18,30,336.0,69.0,3.8,25.0,142.0,396.17,319.82
2017,6,24,18,45,252.0,54.0,3.75,25.0,100.0,302.19,240.68
2017,6,24,19,0,168.0,39.0,3.7,25.0,58.0,214.91,164.47
2017,6,24,19,15,84.0,19.5,3.65,25.0,29.0,97.21,38.13
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,68.5,15.0,3.45,21.0,21.0,12.8,0.0
2017,6,25,6,0,137.0,30.0,3.5,21.0,42.0,23.1,12.05
2017,6,25,6,15,231.0,45.0,3.5,21.0,81.5,34.34,23.5
2017,6,25,6,30,325.0,60.0,3.5,21.0,121.0,45.38,33.61
2017,6,25,6,45,190.5,84.0,3.5,21.5,123.0,62.58,48.74
2017,6,25,7,0,56.0,108.0,3.5,22.0,125.0,81.88,65.4
2017,6,25,7,15,41.5,125.5,3.4,22.5,139.5,94.41,75.93
2017,6,25,7,30,27.0,143.0,3.3,23.0,154.0,106.67,85.97
2017,6,25,7,45,42.0,170.0,3.25,23.5,189.5,124.6,100.59
2017,6,25,8,0,57.0,197.0,3.2,24.0,225.0,142.07,114.56
2017,6,25,8,15,195.0,215.5,3.2,24.5,327.0,148.93,119.56
2017,6,25,8,30,333.0,234.0,3.2,25.0,429.0,152.12,121.5
2017,6,25,8,45,174.5,232.5,3.2,26.0,335.5,158.51,125.81
2017,6,25,9,0,16.0,231.0,3.2,27.0,242.0,177.23,140.02
2017,6,25,9,15,12.0,216.5,3.2,27.0,225.0,168.74,132.77
2017,6,25,9,30,8.0,202.0,3.2,27.0,208.0,160.59,120.13
2017,6,25,9,45,98.0,299.5,3.25,27.5,380.0,216.0,158.0
2017,6,25,10,0,188.0,397.0,3.3,28.0,552.0,299.77,216.46
2017,6,25,10,15,116.0,387.5,3.25,28.5,484.5,294.16,214.82
2017,6,25,10,30,44.0,378.0,3.2,29.0,417.0,290.57,214.19
2017,6,25,10,45,46.5,394.5,3.2,29.5,437.0,309.87,227.95
2017,6,25,11,0,49.0,411.0,3.2,30.0,457.0,329.86,242.05
2017,6,25,11,15,181.5,435.5,3.15,30.0,610.0,409.63,299.15
2017,6,25,11,30,314.0,460.0,3.1,30.0,763.0,504.84,367.24
2017,6,25,11,45,163.5,358.5,3.05,30.5,517.0,377.16,276.48
2017,6,25,12,0,13.0,257.0,3.0,31.0,271.0,220.2,160.99
2017,6,25,12,15,204.5,347.5,2.95,31.0,551.5,421.49,310.48
2017,6,25,12,30,396.0,438.0,2.9,31.0,832.0,648.64,469.99
2017,6,25,12,45,240.5,461.0,2.85,31.0,700.0,576.68,417.44
2017,6,25,13,0,85.0,484.0,2.8,31.0,568.0,483.16,349.93
2017,6,25,13,15,126.0,488.5,2.75,31.0,612.0,539.55,390.64
2017,6,25,13,30,167.0,493.0,2.7,31.0,656.0,592.87,428.16
2017,6,25,13,45,234.0,471.0,2.7,31.5,694.0,647.34,466.32
2017,6,25,14,0,301.0,449.0,2.7,32.0,732.0,717.33,514.15
2017,6,25,14,15,223.0,446.5,2.7,31.5,653.0,642.02,463.21
2017,6,25,14,30,145.0,444.0,2.7,31.0,574.0,576.13,418.1
2017,6,25,14,45,132.5,424.5,2.7,31.0,540.0,554.18,403.79
2017,6,25,15,0,120.0,405.0,2.7,31.0,506.0,530.58,388.01
2017,6,25,15,15,398.5,297.0,2.7,31.0,608.5,746.73,545.76
2017,6,25,15,30,677.0,189.0,2.7,31.0,711.0,931.96,673.44
2017,6,25,15,45,459.0,251.5,2.7,31.0,596.0,774.59,566.22
2017,6,25,16,0,241.0,314.0,2.7,31.0,481.0,583.23,432.05
2017,6,25,16,15,427.0,237.5,2.65,30.5,508.0,732.86,544.01
2017,6,25,16,30,613.0,161.0,2.6,30.0,535.0,842.3,623.24
2017,6,25,16,45,588.0,153.0,2.6,30.0,485.5,803.18,597.93
2017,6,25,17,0,563.0,145.0,2.6,30.0,436.0,762.05,572.14
2017,6,25,17,15,528.0,136.5,2.45,29.5,385.5,700.63,531.95
2017,6,25,17,30,493.0,128.0,2.3,29.0,335.0,648.44,497.47
2017,6,25,17,45,443.0,118.0,2.15,28.5,284.0,580.7,450.62
2017,6,25,18,0,393.0,108.0,2.0,28.0,233.0,514.28,402.64
2017,6,25,18,15,334.0,93.5,1.8,27.5,185.5,436.24,343.81
2017,6,25,18,30,275.0,79.0,1.6,27.0,138.0,361.31,285.01
2017,6,25,18,45,201.0,60.0,1.4,26.5,97.0,255.65,200.42
2017,6,25,19,0,127.0,41.0,1.2,26.0,56.0,172.01,129.67
2017,6,25,19,15,63.5,20.5,1.2,25.5,28.0,85.49,33.51
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,71.0,14.0,1.7,22.5,20.0,11.95,0.0
2017,6,26,6,0,142.0,28.0,1.9,23.0,40.0,21.59,10.68
2017,6,26,6,15,224.0,43.0,1.95,23.0,77.5,32.83,22.02
2017,6,26,6,30,306.0,58.0,2.0,23.0,115.0,43.83,31.99
2017,6,26,6,45,368.0,69.5,2.1,23.5,160.5,51.94,39.21
2017,6,26,7,0,430.0,81.0,2.2,24.0,206.0,59.85,46.02
2017,6,26,7,15,523.5,82.0,2.15,24.5,265.0,60.99,46.85
2017,6,26,7,30,617.0,83.0,2.1,25.0,324.0,60.96,46.6
2017,6,26,7,45,389.0,145.0,2.1,25.5,305.0,98.35,77.82
2017,6,26,8,0,161.0,207.0,2.1,26.0,286.0,142.89,114.21
2017,6,26,8,15,166.0,230.5,2.05,26.5,320.0,156.46,124.54
2017,6,26,8,30,171.0,254.0,2.0,27.0,354.0,169.47,134.33
2017,6,26,8,45,88.0,220.0,2.0,28.0,272.0,150.04,117.69
2017,6,26,9,0,5.0,186.0,2.0,29.0,190.0,146.64,114.16
2017,6,26,9,15,55.0,267.5,2.0,29.0,309.5,188.36,147.02
2017,6,26,9,30,105.0,349.0,2.0,29.0,429.0,244.98,179.09
2017,6,26,9,45,127.0,373.5,2.05,29.5,474.5,259.87,187.42
2017,6,26,10,0,149.0,398.0,2.1,30.0,520.0,292.2,209.66
2017,6,26,10,15,116.0,407.5,2.15,30.0,505.0,305.27,220.73
2017,6,26,10,30,83.0,417.0,2.2,30.0,490.0,326.94,237.86
2017,6,26,10,45,76.0,426.0,2.3,30.5,494.5,340.95,247.98
2017,6,26,11,0,69.0,435.0,2.4,31.0,499.0,354.21,257.42
2017,6,26,11,15,192.5,449.0,2.45,31.0,633.0,423.53,306.54
2017,6,26,11,30,316.0,463.0,2.5,31.0,767.0,507.52,366.18
2017,6,26,11,45,358.0,447.5,2.6,31.5,796.5,546.91,394.15
2017,6,26,12,0,400.0,432.0,2.7,32.0,826.0,589.35,424.27
2017,6,26,12,15,373.0,446.5,2.75,32.0,815.5,610.85,439.58
2017,6,26,12,30,346.0,461.0,2.8,32.0,805.0,630.32,453.25
2017,6,26,12,45,277.0,482.0,2.85,32.0,757.0,621.09,446.46
2017,6,26,13,0,208.0,503.0,2.9,32.0,709.0,602.84,433.32
2017,6,26,13,15,233.0,492.5,2.95,32.0,720.5,632.32,454.71
2017,6,26,13,30,258.0,482.0,3.0,32.0,732.0,671.16,482.01
2017,6,26,13,45,533.5,319.0,3.05,32.0,823.5,800.38,576.56
2017,6,26,14,0,809.0,156.0,3.1,32.0,915.0,919.7,659.1
2017,6,26,14,15,534.0,294.5,3.1,31.5,790.0,821.53,592.39
2017,6,26,14,30,259.0,433.0,3.1,31.0,665.0,693.08,501.19
2017,6,26,14,45,502.5,300.5,3.15,31.0,729.0,830.86,602.84
2017,6,26,15,0,746.0,168.0,3.2,31.0,793.0,949.48,685.05
2017,6,26,15,15,547.0,251.0,3.25,30.5,698.0,848.71,618.85
2017,6,26,15,30,348.0,334.0,3.3,30.0,603.0,723.22,532.08
2017,6,26,15,45,308.0,322.0,3.35,30.0,549.5,676.56,501.43
2017,6,26,16,0,268.0,310.0,3.4,30.0,496.0,628.39,468.71
2017,6,26,16,15,213.0,291.5,3.35,29.5,433.0,534.06,403.11
2017,6,26,16,30,158.0,273.0,3.3,29.0,370.0,461.76,351.5
2017,6,26,16,45,89.0,229.0,3.3,29.0,283.0,323.16,248.2
2017,6,26,17,0,20.0,185.0,3.3,29.0,196.0,189.62,144.74
2017,6,26,17,15,10.0,135.0,3.1,28.5,140.5,129.66,98.41
2017,6,26,17,30,0.0,85.0,2.9,28.0,85.0,71.46,52.15
2017,6,26,17,45,0.0,72.0,2.75,28.0,72.0,59.8,42.97
2017,6,26,18,0,0.0,59.0,2.6,28.0,59.0,48.86,34.2
2017,6,26,18,15,0.0,47.0,2.45,27.5,47.0,38.87,26.13
2017,6,26,18,30,0.0,35.0,2.3,27.0,35.0,28.89,17.94
2017,6,26,18,45,0.0,24.5,2.2,26.5,24.5,20.19,10.67
2017,6,26,19,0,0.0,14.0,2.1,26.0,14.0,11.51,3.36
2017,6,26,19,15,0.0,7.0,2.1,25.5,7.0,5.74,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.2,22.0,9.0,7.68,0.0
2017,6,27,6,0,0.0,18.0,1.4,22.0,18.0,14.84,5.55
2017,6,27,6,15,0.0,34.5,1.4,22.0,34.5,28.35,18.34
2017,6,27,6,30,0.0,51.0,1.4,22.0,51.0,41.41,30.06
2017,6,27,6,45,0.0,71.0,1.45,22.5,71.0,56.87,43.62
2017,6,27,7,0,0.0,91.0,1.5,23.0,91.0,72.18,56.79
2017,6,27,7,15,64.5,124.0,1.55,23.5,149.5,93.66,74.91
2017,6,27,7,30,129.0,157.0,1.6,24.0,208.0,112.2,90.16
2017,6,27,7,45,145.5,182.0,1.65,24.5,247.0,127.8,102.67
2017,6,27,8,0,162.0,207.0,1.7,25.0,286.0,142.88,114.52
2017,6,27,8,15,106.5,222.5,1.8,25.5,277.5,151.28,120.74
2017,6,27,8,30,51.0,238.0,1.9,26.0,269.0,167.98,133.65
2017,6,27,8,45,154.0,267.5,2.0,26.5,369.5,176.5,139.8
2017,6,27,9,0,257.0,297.0,2.1,27.0,470.0,180.47,142.28
2017,6,27,9,15,292.5,312.0,2.2,27.5,522.0,189.46,148.8
2017,6,27,9,30,328.0,327.0,2.3,28.0,574.0,223.52,156.55
2017,6,27,9,45,248.0,362.5,2.45,28.5,555.0,256.69,181.18
2017,6,27,10,0,168.0,398.0,2.6,29.0,536.0,295.68,212.76
2017,6,27,10,15,173.0,416.5,2.7,29.0,564.0,324.58,234.33
2017,6,27,10,30,178.0,435.0,2.8,29.0,592.0,354.49,256.93
2017,6,27,10,45,119.0,430.5,2.9,29.5,537.0,348.0,253.9
2017,6,27,11,0,60.0,426.0,3.0,30.0,482.0,344.27,252.06
2017,6,27,11,15,88.0,454.0,3.05,30.0,538.0,385.9,282.14
2017,6,27,11,30,116.0,482.0,3.1,30.0,594.0,423.35,309.14
2017,6,27,11,45,65.0,376.5,3.2,30.5,440.0,336.78,246.86
2017,6,27,12,0,14.0,271.0,3.3,31.0,286.0,232.06,169.96
2017,6,27,12,15,427.5,210.0,3.35,31.0,634.5,461.02,343.47
2017,6,27,12,30,841.0,149.0,3.4,31.0,983.0,724.83,532.59
2017,6,27,12,45,570.0,319.0,3.5,31.0,884.0,714.06,519.59
2017,6,27,13,0,299.0,489.0,3.6,31.0,785.0,667.5,482.67
2017,6,27,13,15,567.5,318.0,3.65,31.0,871.0,774.58,563.25
2017,6,27,13,30,836.0,147.0,3.7,31.0,957.0,864.81,628.35
2017,6,27,13,45,834.0,144.5,3.75,31.5,939.5,891.22,644.58
2017,6,27,14,0,832.0,142.0,3.8,32.0,922.0,914.58,659.22
2017,6,27,14,15,825.5,140.5,3.85,31.5,897.0,931.45,672.39
2017,6,27,14,30,819.0,139.0,3.9,31.0,872.0,945.0,683.61
2017,6,27,14,45,811.0,137.0,3.95,31.0,840.0,966.8,699.01
2017,6,27,15,0,803.0,135.0,4.0,31.0,808.0,971.89,703.59
2017,6,27,15,15,792.0,132.5,4.0,30.5,770.0,969.99,705.02
2017,6,27,15,30,781.0,130.0,4.0,30.0,732.0,964.7,704.41
2017,6,27,15,45,768.0,126.0,4.0,30.0,689.5,952.36,697.9
2017,6,27,16,0,755.0,122.0,4.0,30.0,647.0,936.8,689.41
2017,6,27,16,15,377.5,118.0,4.0,29.5,380.5,554.48,425.1
2017,6,27,16,30,0.0,114.0,4.0,29.0,114.0,96.33,70.38
2017,6,27,16,45,339.5,108.5,4.0,29.0,284.0,489.5,383.95
2017,6,27,17,0,679.0,103.0,4.0,29.0,454.0,825.1,627.29
2017,6,27,17,15,647.5,97.5,3.9,28.5,402.5,777.21,594.44
2017,6,27,17,30,616.0,92.0,3.8,28.0,351.0,728.15,562.54
2017,6,27,17,45,575.5,85.0,3.7,28.0,299.5,668.15,520.65
2017,6,27,18,0,535.0,78.0,3.6,28.0,248.0,608.21,477.53
2017,6,27,18,15,475.0,69.0,3.3,27.0,199.0,529.77,419.93
2017,6,27,18,30,415.0,60.0,3.0,26.0,150.0,453.64,361.35
2017,6,27,18,45,331.0,48.0,2.75,25.5,107.0,353.51,280.47
2017,6,27,19,0,247.0,36.0,2.5,25.0,64.0,267.1,205.22
2017,6,27,19,15,123.5,18.0,2.45,24.5,32.0,135.42,58.86
2017,6,27,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.5,14.0,1.25,21.5,21.0,11.95,0.0
2017,6,28,6,0,173.0,28.0,1.5,22.0,42.0,21.68,10.56
2017,6,28,6,15,275.0,41.0,1.6,22.5,83.0,31.56,20.97
2017,6,28,6,30,377.0,54.0,1.7,23.0,124.0,43.03,31.29
2017,6,28,6,45,188.5,57.0,1.8,23.5,92.0,41.82,30.5
2017,6,28,7,0,0.0,60.0,1.9,24.0,60.0,49.67,37.29
2017,6,28,7,15,0.0,71.5,1.9,24.5,71.5,58.97,45.14
2017,6,28,7,30,0.0,83.0,1.9,25.0,83.0,68.22,52.77
2017,6,28,7,45,33.5,141.0,1.95,25.5,157.5,106.86,84.94
2017,6,28,8,0,67.0,199.0,2.0,26.0,232.0,143.22,114.46
2017,6,28,8,15,106.5,228.5,2.05,26.5,287.5,161.93,129.01
2017,6,28,8,30,146.0,258.0,2.1,27.0,343.0,171.04,135.64
2017,6,28,8,45,97.0,268.0,2.2,27.5,327.0,186.29,147.17
2017,6,28,9,0,48.0,278.0,2.3,28.0,311.0,191.97,150.94
2017,6,28,9,15,29.5,253.5,2.35,28.5,274.5,179.56,140.37
2017,6,28,9,30,11.0,229.0,2.4,29.0,238.0,179.67,133.41
2017,6,28,9,45,421.0,175.0,2.5,29.5,519.5,156.28,97.98
2017,6,28,10,0,831.0,121.0,2.6,30.0,801.0,246.49,149.7
2017,6,28,10,15,839.5,123.0,2.7,30.0,835.0,298.74,192.52
2017,6,28,10,30,848.0,125.0,2.8,30.0,869.0,351.58,237.08
2017,6,28,10,45,439.5,249.0,2.9,30.5,635.5,328.89,233.79
2017,6,28,11,0,31.0,373.0,3.0,31.0,402.0,296.07,216.57
2017,6,28,11,15,25.5,354.0,3.05,31.0,378.5,286.12,209.53
2017,6,28,11,30,20.0,335.0,3.1,31.0,355.0,281.16,205.98
2017,6,28,11,45,456.5,226.5,3.15,31.5,675.5,435.01,320.49
2017,6,28,12,0,893.0,118.0,3.2,32.0,996.0,652.7,476.69
2017,6,28,12,15,625.5,286.5,3.2,32.0,903.0,651.5,472.86
2017,6,28,12,30,358.0,455.0,3.2,32.0,810.0,633.47,456.7
2017,6,28,12,45,627.0,286.0,3.25,32.5,906.0,725.93,525.3
2017,6,28,13,0,896.0,117.0,3.3,33.0,1002.0,820.13,591.67
2017,6,28,13,15,598.0,293.5,3.3,33.0,882.0,776.43,558.4
2017,6,28,13,30,300.0,470.0,3.3,33.0,762.0,696.46,498.28
2017,6,28,13,45,592.5,292.0,3.35,33.5,853.0,828.39,594.16
2017,6,28,14,0,885.0,114.0,3.4,34.0,944.0,937.68,666.94
2017,6,28,14,15,879.5,112.5,3.35,33.5,918.5,955.97,679.57
2017,6,28,14,30,874.0,111.0,3.3,33.0,893.0,970.83,690.81
2017,6,28,14,45,815.5,140.0,3.3,33.0,848.5,974.23,693.83
2017,6,28,15,0,757.0,169.0,3.3,33.0,804.0,961.21,686.57
2017,6,28,15,15,744.5,166.0,3.25,33.0,766.0,957.39,685.12
2017,6,28,15,30,732.0,163.0,3.2,33.0,728.0,958.89,687.18
2017,6,28,15,45,716.0,159.0,3.2,33.0,685.0,944.11,679.19
2017,6,28,16,0,700.0,155.0,3.2,33.0,642.0,926.25,669.42
2017,6,28,16,15,679.5,150.0,3.15,32.5,594.5,899.73,655.06
2017,6,28,16,30,659.0,145.0,3.1,32.0,547.0,870.54,638.9
2017,6,28,16,45,633.5,138.5,3.1,32.0,497.0,832.18,615.46
2017,6,28,17,0,608.0,132.0,3.1,32.0,447.0,791.77,590.38
2017,6,28,17,15,573.5,124.5,2.95,31.5,396.0,739.81,557.27
2017,6,28,17,30,539.0,117.0,2.8,31.0,345.0,686.74,522.66
2017,6,28,17,45,492.5,108.0,2.7,31.0,293.5,612.89,471.33
2017,6,28,18,0,446.0,99.0,2.6,31.0,242.0,549.25,425.95
2017,6,28,18,15,385.0,86.5,2.35,30.0,193.5,470.17,368.14
2017,6,28,18,30,324.0,74.0,2.1,29.0,145.0,394.27,309.66
2017,6,28,18,45,246.0,57.5,1.85,28.5,102.5,303.39,236.4
2017,6,28,19,0,168.0,41.0,1.6,28.0,60.0,218.54,164.48
2017,6,28,19,15,84.0,20.5,1.75,27.5,30.0,99.72,41.81
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,15.0,2.2,23.5,19.5,12.8,0.0
2017,6,29,6,0,115.0,30.0,2.5,24.0,39.0,23.43,11.55
2017,6,29,6,15,208.0,46.5,2.6,24.5,78.5,35.4,23.93
2017,6,29,6,30,301.0,63.0,2.7,25.0,118.0,47.48,34.76
2017,6,29,6,45,384.0,73.0,2.85,25.5,167.5,54.59,41.1
2017,6,29,7,0,467.0,83.0,3.0,26.0,217.0,61.6,47.11
2017,6,29,7,15,517.5,91.5,3.05,26.5,269.0,68.41,52.75
2017,6,29,7,30,568.0,100.0,3.1,27.0,321.0,73.07,56.43
2017,6,29,7,45,616.5,102.5,3.15,27.5,375.5,73.18,56.19
2017,6,29,8,0,665.0,105.0,3.2,28.0,430.0,73.43,56.07
2017,6,29,8,15,691.5,110.0,3.2,28.5,481.5,75.06,57.09
2017,6,29,8,30,718.0,115.0,3.2,29.0,533.0,76.56,57.98
2017,6,29,8,45,746.0,115.5,3.25,29.5,583.5,82.76,62.73
2017,6,29,9,0,774.0,116.0,3.3,30.0,634.0,81.42,61.3
2017,6,29,9,15,789.0,119.0,3.3,30.5,679.0,85.33,64.16
2017,6,29,9,30,804.0,122.0,3.3,31.0,724.0,135.57,73.58
2017,6,29,9,45,821.5,121.5,3.35,31.5,765.5,186.0,103.55
2017,6,29,10,0,839.0,121.0,3.4,32.0,807.0,247.13,148.82
2017,6,29,10,15,847.5,122.5,3.45,32.5,841.5,299.56,191.24
2017,6,29,10,30,856.0,124.0,3.5,33.0,876.0,352.54,235.18
2017,6,29,10,45,865.5,123.5,3.55,33.5,904.5,404.99,278.53
2017,6,29,11,0,875.0,123.0,3.6,34.0,933.0,457.68,321.22
2017,6,29,11,15,879.0,124.0,3.65,34.0,953.5,508.77,362.44
2017,6,29,11,30,883.0,125.0,3.7,34.0,974.0,559.15,402.1
2017,6,29,11,45,890.5,122.0,3.75,34.5,988.0,607.9,438.74
2017,6,29,12,0,898.0,119.0,3.8,35.0,1002.0,655.84,473.78
2017,6,29,12,15,899.0,119.0,3.8,35.0,1007.0,700.65,506.56
2017,6,29,12,30,900.0,119.0,3.8,35.0,1012.0,744.01,537.64
2017,6,29,12,45,899.5,119.0,3.85,35.5,1009.0,784.75,564.49
2017,6,29,13,0,899.0,119.0,3.9,36.0,1006.0,823.59,589.02
2017,6,29,13,15,896.5,118.5,3.9,36.0,995.5,858.03,611.53
2017,6,29,13,30,894.0,118.0,3.9,36.0,985.0,889.66,632.17
2017,6,29,13,45,890.0,117.0,3.95,36.0,966.5,916.51,649.98
2017,6,29,14,0,886.0,116.0,4.0,36.0,948.0,940.14,665.79
2017,6,29,14,15,880.0,115.0,4.0,36.0,922.0,958.57,678.12
2017,6,29,14,30,874.0,114.0,4.0,36.0,896.0,973.58,688.39
2017,6,29,14,45,867.0,112.0,4.05,36.0,863.5,983.14,695.63
2017,6,29,15,0,860.0,110.0,4.1,36.0,831.0,989.19,700.83
2017,6,29,15,15,850.0,108.0,4.1,36.0,792.5,988.74,701.77
2017,6,29,15,30,840.0,106.0,4.1,36.0,754.0,984.84,700.71
2017,6,29,15,45,825.0,104.0,4.1,36.0,710.0,972.48,694.4
2017,6,29,16,0,810.0,102.0,4.1,36.0,666.0,969.18,694.12
2017,6,29,16,15,793.0,99.0,4.1,35.5,618.0,947.25,683.25
2017,6,29,16,30,776.0,96.0,4.1,35.0,570.0,922.39,670.53
2017,6,29,16,45,752.0,93.0,4.1,35.0,519.0,887.85,649.94
2017,6,29,17,0,728.0,90.0,4.1,35.0,468.0,851.0,627.64
2017,6,29,17,15,697.5,85.5,4.0,34.5,415.0,804.04,598.9
2017,6,29,17,30,667.0,81.0,3.9,34.0,362.0,761.34,572.5
2017,6,29,17,45,623.0,76.0,3.8,33.5,309.0,699.6,531.78
2017,6,29,18,0,579.0,71.0,3.7,33.0,256.0,638.08,489.79
2017,6,29,18,15,518.5,63.5,3.4,32.0,205.5,559.9,433.98
2017,6,29,18,30,458.0,56.0,3.1,31.0,155.0,484.04,377.11
2017,6,29,18,45,360.0,46.0,2.85,30.5,110.5,379.04,294.5
2017,6,29,19,0,262.0,36.0,2.6,30.0,66.0,278.25,209.79
2017,6,29,19,15,131.0,18.0,2.8,29.5,33.0,140.79,61.2
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,65.5,14.5,4.35,24.5,20.0,12.38,0.0
2017,6,30,6,0,131.0,29.0,4.6,25.0,40.0,22.35,10.5
2017,6,30,6,15,234.0,44.0,4.75,25.5,80.0,33.65,22.33
2017,6,30,6,30,337.0,59.0,4.9,26.0,120.0,44.77,32.29
2017,6,30,6,45,423.0,67.0,5.1,26.5,170.0,52.37,39.03
2017,6,30,7,0,509.0,75.0,5.3,27.0,220.0,57.51,43.45
2017,6,30,7,15,262.0,105.0,5.35,27.5,180.5,77.28,60.05
2017,6,30,7,30,15.0,135.0,5.4,28.0,141.0,105.16,83.13
2017,6,30,7,45,7.5,139.0,5.45,28.5,142.0,109.28,86.08
2017,6,30,8,0,0.0,143.0,5.5,29.0,143.0,113.12,88.75
2017,6,30,8,15,56.0,199.0,5.5,29.5,231.5,144.67,114.05
2017,6,30,8,30,112.0,255.0,5.5,30.0,320.0,168.92,133.02
2017,6,30,8,45,69.5,254.0,5.55,30.5,295.5,178.32,139.83
2017,6,30,9,0,27.0,253.0,5.6,31.0,271.0,178.04,138.89
2017,6,30,9,15,53.0,295.5,5.6,31.5,334.5,202.67,157.73
2017,6,30,9,30,79.0,338.0,5.6,32.0,398.0,236.19,172.8
2017,6,30,9,45,111.0,367.0,5.6,32.5,455.5,253.18,182.61
2017,6,30,10,0,143.0,396.0,5.6,33.0,513.0,288.75,206.93
2017,6,30,10,15,137.0,414.0,5.55,33.5,530.5,313.14,224.92
2017,6,30,10,30,131.0,432.0,5.5,34.0,548.0,337.28,242.76
2017,6,30,10,45,496.5,280.0,5.45,34.5,737.0,368.51,259.26
2017,6,30,11,0,862.0,128.0,5.4,35.0,926.0,454.61,320.2
2017,6,30,11,15,866.0,129.0,5.35,35.0,946.0,505.1,361.14
2017,6,30,11,30,870.0,130.0,5.3,35.0,966.0,554.9,400.6
2017,6,30,11,45,469.5,299.0,5.3,35.5,751.0,499.13,361.66
2017,6,30,12,0,69.0,468.0,5.3,36.0,536.0,416.58,299.44
2017,6,30,12,15,83.0,481.0,5.25,36.0,563.0,446.14,320.75
2017,6,30,12,30,97.0,494.0,5.2,36.0,590.0,477.54,343.0
2017,6,30,12,45,150.0,499.0,5.2,36.0,647.5,536.09,384.93
2017,6,30,13,0,203.0,504.0,5.2,36.0,705.0,598.69,429.31
2017,6,30,13,15,144.0,488.5,5.15,36.0,630.0,553.63,397.23
2017,6,30,13,30,85.0,473.0,5.1,36.0,555.0,492.57,353.95
2017,6,30,13,45,452.0,314.5,5.1,36.5,740.0,721.7,521.19
2017,6,30,14,0,819.0,156.0,5.1,37.0,925.0,927.58,661.75
2017,6,30,14,15,476.0,300.0,5.1,36.5,744.0,770.77,554.35
2017,6,30,14,30,133.0,444.0,5.1,36.0,563.0,563.89,406.03
2017,6,30,14,45,81.0,385.5,5.1,36.0,457.5,443.9,322.45
2017,6,30,15,0,29.0,327.0,5.1,36.0,352.0,338.07,246.13
2017,6,30,15,15,116.5,347.0,5.1,35.5,438.0,473.06,347.12
2017,6,30,15,30,204.0,367.0,5.1,35.0,524.0,591.06,433.91
2017,6,30,15,45,420.0,275.5,5.2,35.0,575.5,760.42,558.54
2017,6,30,16,0,636.0,184.0,5.3,35.0,627.0,893.62,654.94
2017,6,30,16,15,613.0,178.0,5.3,34.5,580.0,863.93,637.3
2017,6,30,16,30,590.0,172.0,5.3,34.0,533.0,831.65,618.6
2017,6,30,16,45,559.0,165.5,5.35,34.0,483.0,779.65,584.91
2017,6,30,17,0,528.0,159.0,5.4,34.0,433.0,736.15,556.75
2017,6,30,17,15,489.5,150.0,5.35,33.5,382.0,681.41,520.7
2017,6,30,17,30,451.0,141.0,5.3,33.0,331.0,626.42,483.16
2017,6,30,17,45,405.5,128.5,5.3,32.5,281.0,560.89,436.82
2017,6,30,18,0,360.0,116.0,5.3,32.0,231.0,496.42,389.67
2017,6,30,18,15,295.5,101.0,5.1,31.0,183.5,396.51,314.02
2017,6,30,18,30,231.0,86.0,4.9,30.0,136.0,320.32,253.58
2017,6,30,18,45,162.5,65.5,4.75,29.5,96.0,236.29,184.54
2017,6,30,19,0,94.0,45.0,4.6,29.0,56.0,142.59,106.29
2017,6,30,19,15,47.0,22.5,4.45,28.5,28.0,68.26,27.09
2017,6,30,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,14.0,2.8,24.5,15.0,11.95,0.0
2017,7,1,6,0,22.0,28.0,2.9,25.0,30.0,22.44,10.38
2017,7,1,6,15,84.5,52.5,2.9,25.0,67.0,40.09,27.71
2017,7,1,6,30,147.0,77.0,2.9,25.0,104.0,57.02,42.79
2017,7,1,6,45,73.5,74.0,2.95,25.5,87.5,56.97,43.11
2017,7,1,7,0,0.0,71.0,3.0,26.0,71.0,57.84,43.91
2017,7,1,7,15,13.5,106.0,3.0,26.5,111.5,83.95,65.9
2017,7,1,7,30,27.0,141.0,3.0,27.0,152.0,105.25,83.43
2017,7,1,7,45,87.0,173.0,3.0,27.5,214.5,126.67,100.71
2017,7,1,8,0,147.0,205.0,3.0,28.0,277.0,141.5,112.28
2017,7,1,8,15,293.0,205.0,3.05,28.5,368.0,136.57,107.6
2017,7,1,8,30,439.0,205.0,3.1,29.0,459.0,129.22,101.03
2017,7,1,8,45,431.5,228.5,3.2,29.5,497.0,139.68,108.95
2017,7,1,9,0,424.0,252.0,3.3,30.0,535.0,149.27,116.08
2017,7,1,9,15,373.0,289.5,3.4,30.0,551.5,178.13,138.76
2017,7,1,9,30,322.0,327.0,3.5,30.0,568.0,221.0,154.51
2017,7,1,9,45,316.0,349.5,3.65,30.5,597.0,257.4,178.18
2017,7,1,10,0,310.0,372.0,3.8,31.0,626.0,293.8,204.76
2017,7,1,10,15,207.5,398.5,3.9,31.5,571.5,321.87,229.7
2017,7,1,10,30,105.0,425.0,4.0,32.0,517.0,337.58,244.53
2017,7,1,10,45,171.0,441.0,4.1,32.5,596.5,372.25,268.35
2017,7,1,11,0,237.0,457.0,4.2,33.0,676.0,427.27,307.29
2017,7,1,11,15,311.0,439.5,4.25,33.0,734.0,461.49,332.53
2017,7,1,11,30,385.0,422.0,4.3,33.0,792.0,513.77,370.98
2017,7,1,11,45,408.0,428.0,4.4,33.5,825.0,559.77,403.96
2017,7,1,12,0,431.0,434.0,4.5,34.0,858.0,602.61,434.37
2017,7,1,12,15,434.0,439.0,4.55,34.0,868.0,640.18,461.32
2017,7,1,12,30,437.0,444.0,4.6,34.0,878.0,678.01,488.1
2017,7,1,12,45,433.5,441.0,4.65,34.5,870.5,704.85,506.11
2017,7,1,13,0,430.0,438.0,4.7,35.0,863.0,730.26,522.92
2017,7,1,13,15,584.5,331.0,4.7,35.0,902.0,798.37,573.16
2017,7,1,13,30,739.0,224.0,4.7,35.0,941.0,867.04,623.37
2017,7,1,13,45,590.5,310.5,4.7,35.0,876.5,841.4,603.17
2017,7,1,14,0,442.0,397.0,4.7,35.0,812.0,808.91,578.42
2017,7,1,14,15,577.0,307.0,4.7,35.0,833.5,873.29,626.11
2017,7,1,14,30,712.0,217.0,4.7,35.0,855.0,940.38,673.85
2017,7,1,14,45,704.5,212.5,4.7,35.0,823.5,947.09,678.74
2017,7,1,15,0,697.0,208.0,4.7,35.0,792.0,950.47,681.99
2017,7,1,15,15,683.0,204.0,4.65,35.0,754.5,944.51,679.09
2017,7,1,15,30,669.0,200.0,4.6,35.0,717.0,935.26,674.22
2017,7,1,15,45,652.0,194.5,4.6,35.0,674.0,918.17,664.57
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,898.02,653.0
2017,7,1,16,15,612.0,183.0,4.5,34.5,584.0,868.35,636.02
2017,7,1,16,30,589.0,177.0,4.4,34.0,537.0,836.06,617.19
2017,7,1,16,45,564.0,168.0,4.3,34.0,488.0,787.76,585.97
2017,7,1,17,0,539.0,159.0,4.2,34.0,439.0,747.03,559.7
2017,7,1,17,15,501.0,150.0,3.9,33.5,387.5,692.57,523.79
2017,7,1,17,30,463.0,141.0,3.6,33.0,336.0,637.79,486.66
2017,7,1,17,45,421.5,127.5,3.3,32.5,286.0,574.31,442.18
2017,7,1,18,0,380.0,114.0,3.0,32.0,236.0,511.59,396.88
2017,7,1,18,15,314.0,99.5,2.75,31.0,187.5,428.14,334.78
2017,7,1,18,30,248.0,85.0,2.5,30.0,139.0,332.53,261.15
2017,7,1,18,45,175.0,65.5,2.25,29.0,98.0,246.01,191.46
2017,7,1,19,0,102.0,46.0,2.0,28.0,57.0,164.65,123.07
2017,7,1,19,15,51.0,23.0,2.2,27.5,28.5,72.22,29.1
2017,7,1,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,26.0,14.5,2.45,23.5,16.5,12.38,0.0
2017,7,2,6,0,52.0,29.0,2.6,24.0,33.0,22.9,10.54
2017,7,2,6,15,135.0,49.5,2.8,24.0,71.0,37.77,25.88
2017,7,2,6,30,218.0,70.0,3.0,24.0,109.0,52.78,39.36
2017,7,2,6,45,109.0,71.0,3.2,24.5,90.5,55.2,41.78
2017,7,2,7,0,0.0,72.0,3.4,25.0,72.0,58.55,44.71
2017,7,2,7,15,44.0,112.5,3.55,25.5,129.5,86.13,68.04
2017,7,2,7,30,88.0,153.0,3.7,26.0,187.0,112.97,90.29
2017,7,2,7,45,44.0,129.5,3.85,27.0,146.5,99.56,78.41
2017,7,2,8,0,0.0,106.0,4.0,28.0,106.0,86.48,66.95
2017,7,2,8,15,323.0,122.0,4.0,28.0,309.0,79.56,60.96
2017,7,2,8,30,646.0,138.0,4.0,28.0,512.0,90.28,69.59
2017,7,2,8,45,461.5,214.5,4.05,28.5,494.0,132.19,103.46
2017,7,2,9,0,277.0,291.0,4.1,29.0,476.0,178.03,139.8
2017,7,2,9,15,288.0,306.5,4.1,29.5,510.5,184.22,143.98
2017,7,2,9,30,299.0,322.0,4.1,30.0,545.0,216.08,151.77
2017,7,2,9,45,338.5,335.0,4.1,30.5,601.0,252.14,173.56
2017,7,2,10,0,378.0,348.0,4.1,31.0,657.0,293.05,201.67
2017,7,2,10,15,296.5,388.5,4.1,31.0,637.5,324.42,229.08
2017,7,2,10,30,215.0,429.0,4.1,31.0,618.0,360.71,259.45
2017,7,2,10,45,340.0,406.0,4.15,31.5,715.0,399.51,285.99
2017,7,2,11,0,465.0,383.0,4.2,32.0,812.0,454.31,325.44
