Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,11,15,363.5,428.5,4.15,32.0,768.5,478.58,345.51
2017,7,2,11,30,262.0,474.0,4.1,32.0,725.0,484.15,350.87
2017,7,2,11,45,340.0,452.0,4.1,32.5,783.0,537.17,388.95
2017,7,2,12,0,418.0,430.0,4.1,33.0,841.0,591.26,427.55
2017,7,2,12,15,439.0,435.5,4.05,33.0,869.0,640.58,462.46
2017,7,2,12,30,460.0,441.0,4.0,33.0,897.0,691.8,498.18
2017,7,2,12,45,660.5,288.5,4.0,33.5,942.0,751.24,542.71
2017,7,2,13,0,861.0,136.0,4.0,34.0,987.0,805.22,582.3
2017,7,2,13,15,658.0,279.5,3.95,34.0,925.5,813.15,584.21
2017,7,2,13,30,455.0,423.0,3.9,34.0,864.0,794.85,567.03
2017,7,2,13,45,650.5,279.0,3.85,34.0,896.5,867.82,621.47
2017,7,2,14,0,846.0,135.0,3.8,34.0,929.0,919.59,657.27
2017,7,2,14,15,840.0,133.5,3.7,34.0,904.0,937.32,668.48
2017,7,2,14,30,834.0,132.0,3.6,34.0,879.0,951.7,677.83
2017,7,2,14,45,813.0,138.0,3.55,34.0,844.0,968.91,689.4
2017,7,2,15,0,792.0,144.0,3.5,34.0,809.0,969.86,690.65
2017,7,2,15,15,780.5,141.5,3.4,34.0,771.0,967.75,689.88
2017,7,2,15,30,769.0,139.0,3.3,34.0,733.0,962.23,687.09
2017,7,2,15,45,757.0,134.5,3.25,34.0,691.0,950.69,680.94
2017,7,2,16,0,745.0,130.0,3.2,34.0,649.0,935.91,672.86
2017,7,2,16,15,726.0,126.0,3.05,33.5,601.5,918.23,663.71
2017,7,2,16,30,707.0,122.0,2.9,33.0,554.0,891.34,648.56
2017,7,2,16,45,682.5,117.0,2.75,33.0,504.0,855.22,625.98
2017,7,2,17,0,658.0,112.0,2.6,33.0,454.0,817.0,601.89
2017,7,2,17,15,625.0,106.5,2.3,32.5,402.0,768.18,570.53
2017,7,2,17,30,592.0,101.0,2.0,32.0,350.0,718.2,537.79
2017,7,2,17,45,548.5,93.0,1.75,31.5,298.5,654.77,495.12
2017,7,2,18,0,505.0,85.0,1.5,31.0,247.0,591.51,451.26
2017,7,2,18,15,441.0,75.5,1.55,30.5,197.5,502.52,388.46
2017,7,2,18,30,377.0,66.0,1.6,30.0,148.0,426.08,331.71
2017,7,2,18,45,287.0,53.0,1.65,29.5,105.0,328.48,254.81
2017,7,2,19,0,197.0,40.0,1.7,29.0,62.0,238.38,179.22
2017,7,2,19,15,98.5,20.0,2.0,28.5,31.0,123.11,52.9
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,54.5,14.0,3.7,23.5,18.5,11.95,0.0
2017,7,3,6,0,109.0,28.0,3.9,24.0,37.0,21.92,9.59
2017,7,3,6,15,210.5,44.0,4.0,24.5,76.0,33.59,22.31
2017,7,3,6,30,312.0,60.0,4.1,25.0,115.0,45.4,32.94
2017,7,3,6,45,405.0,67.5,4.25,25.5,165.5,50.86,37.9
2017,7,3,7,0,498.0,75.0,4.4,26.0,216.0,57.56,43.68
2017,7,3,7,15,549.0,82.5,4.45,26.5,268.5,61.92,47.27
2017,7,3,7,30,600.0,90.0,4.5,27.0,321.0,66.15,50.62
2017,7,3,7,45,650.5,91.5,4.6,27.5,376.5,65.97,50.19
2017,7,3,8,0,701.0,93.0,4.7,28.0,432.0,65.99,49.89
2017,7,3,8,15,727.0,97.0,4.7,28.5,484.0,73.75,56.04
2017,7,3,8,30,753.0,101.0,4.7,29.0,536.0,75.19,56.89
2017,7,3,8,45,780.0,101.0,4.7,29.5,587.0,73.89,55.5
2017,7,3,9,0,807.0,101.0,4.7,30.0,638.0,72.7,54.22
2017,7,3,9,15,821.5,103.5,4.7,30.5,683.5,84.06,63.18
2017,7,3,9,30,836.0,106.0,4.7,31.0,729.0,134.78,73.29
2017,7,3,9,45,850.5,106.0,4.7,31.5,770.5,186.13,102.94
2017,7,3,10,0,865.0,106.0,4.7,32.0,812.0,239.07,141.92
2017,7,3,10,15,873.0,107.5,4.65,32.5,846.5,292.76,185.53
2017,7,3,10,30,881.0,109.0,4.6,33.0,881.0,346.96,230.76
2017,7,3,10,45,888.5,109.5,4.55,33.5,909.5,400.65,275.46
2017,7,3,11,0,896.0,110.0,4.5,34.0,938.0,454.36,319.34
2017,7,3,11,15,899.5,110.5,4.45,34.5,958.0,506.01,360.59
2017,7,3,11,30,903.0,111.0,4.4,35.0,978.0,556.86,399.96
2017,7,3,11,45,888.0,124.0,4.35,35.5,986.0,604.85,435.9
2017,7,3,12,0,873.0,137.0,4.3,36.0,994.0,650.05,468.66
2017,7,3,12,15,873.0,137.0,4.2,36.0,998.5,693.52,500.32
2017,7,3,12,30,873.0,137.0,4.1,36.0,1003.0,735.56,530.24
2017,7,3,12,45,871.5,137.0,4.0,36.0,999.5,775.03,557.49
2017,7,3,13,0,870.0,137.0,3.9,36.0,996.0,812.66,581.9
2017,7,3,13,15,867.0,136.5,3.85,36.0,985.0,846.37,603.77
2017,7,3,13,30,864.0,136.0,3.8,36.0,974.0,877.34,623.78
2017,7,3,13,45,857.5,136.0,3.75,36.5,954.5,902.68,638.8
2017,7,3,14,0,851.0,136.0,3.7,37.0,935.0,924.81,651.72
2017,7,3,14,15,844.5,134.5,3.65,37.0,909.0,942.26,663.06
2017,7,3,14,30,838.0,133.0,3.6,37.0,883.0,956.34,672.37
2017,7,3,14,45,828.5,131.5,3.6,37.0,850.5,964.07,678.11
2017,7,3,15,0,819.0,130.0,3.6,37.0,818.0,968.36,681.85
2017,7,3,15,15,808.0,128.0,3.6,36.5,779.5,980.68,692.3
2017,7,3,15,30,797.0,126.0,3.6,36.0,741.0,976.24,692.24
2017,7,3,15,45,779.5,124.5,3.65,36.0,697.0,962.41,685.32
2017,7,3,16,0,762.0,123.0,3.7,36.0,653.0,945.35,676.47
2017,7,3,16,15,743.0,119.0,3.7,35.5,605.5,920.83,663.93
2017,7,3,16,30,724.0,115.0,3.7,35.0,558.0,893.46,649.48
2017,7,3,16,45,695.5,112.0,3.75,35.0,507.0,861.91,631.06
2017,7,3,17,0,667.0,109.0,3.8,35.0,456.0,822.14,606.89
2017,7,3,17,15,634.5,103.5,3.75,34.5,404.0,773.65,577.13
2017,7,3,17,30,602.0,98.0,3.7,34.0,352.0,723.99,545.82
2017,7,3,17,45,555.0,91.5,3.65,33.5,299.5,659.03,502.6
2017,7,3,18,0,508.0,85.0,3.6,33.0,247.0,594.35,458.01
2017,7,3,18,15,445.0,75.5,3.5,32.0,197.5,506.09,394.56
2017,7,3,18,30,382.0,66.0,3.4,31.0,148.0,430.32,337.46
2017,7,3,18,45,289.5,53.0,3.3,30.5,105.0,330.57,257.54
2017,7,3,19,0,197.0,40.0,3.2,30.0,62.0,238.52,179.56
2017,7,3,19,15,98.5,20.0,3.4,29.5,31.0,123.14,52.37
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,58.5,13.5,3.5,24.0,17.5,11.52,0.0
2017,7,4,6,0,117.0,27.0,3.6,24.0,35.0,20.82,8.56
2017,7,4,6,15,217.5,42.0,3.75,24.5,74.0,32.13,21.07
2017,7,4,6,30,318.0,57.0,3.9,25.0,113.0,43.25,31.11
2017,7,4,6,45,401.5,65.5,4.1,25.5,161.5,49.42,36.67
2017,7,4,7,0,485.0,74.0,4.3,26.0,210.0,56.7,42.94
2017,7,4,7,15,535.0,81.5,4.35,26.5,261.5,61.06,46.54
2017,7,4,7,30,585.0,89.0,4.4,27.0,313.0,65.29,49.9
2017,7,4,7,45,623.5,94.0,4.5,27.5,365.5,67.44,51.42
2017,7,4,8,0,662.0,99.0,4.6,28.0,418.0,69.52,52.85
2017,7,4,8,15,688.5,103.5,4.6,28.5,469.5,70.99,53.75
2017,7,4,8,30,715.0,108.0,4.6,29.0,521.0,72.35,54.56
2017,7,4,8,45,525.0,192.5,4.65,30.0,510.5,120.73,93.62
2017,7,4,9,0,335.0,277.0,4.7,31.0,500.0,172.08,134.06
2017,7,4,9,15,410.0,270.5,4.65,31.5,563.0,155.4,120.08
2017,7,4,9,30,485.0,264.0,4.6,32.0,626.0,185.35,122.21
2017,7,4,9,45,507.5,277.5,4.55,32.5,674.5,229.28,148.61
2017,7,4,10,0,530.0,291.0,4.5,33.0,723.0,276.3,181.88
2017,7,4,10,15,481.5,322.5,4.45,33.0,728.0,319.47,217.53
2017,7,4,10,30,433.0,354.0,4.4,33.0,733.0,357.94,249.85
2017,7,4,10,45,448.0,369.0,4.4,33.5,772.5,404.43,285.4
2017,7,4,11,0,463.0,384.0,4.4,34.0,812.0,452.93,321.94
2017,7,4,11,15,456.0,399.5,4.35,34.5,829.0,493.36,352.25
2017,7,4,11,30,449.0,415.0,4.3,35.0,846.0,533.33,381.39
2017,7,4,11,45,655.5,276.0,4.3,35.5,914.5,581.29,417.51
2017,7,4,12,0,862.0,137.0,4.3,36.0,983.0,642.52,463.58
2017,7,4,12,15,863.0,137.5,4.3,36.0,988.5,686.55,495.84
2017,7,4,12,30,864.0,138.0,4.3,36.0,994.0,729.28,526.59
2017,7,4,12,45,864.0,137.5,4.3,36.0,992.0,769.2,554.68
2017,7,4,13,0,864.0,137.0,4.3,36.0,990.0,807.39,579.99
2017,7,4,13,15,862.0,136.5,4.3,36.0,979.5,841.75,602.66
2017,7,4,13,30,860.0,136.0,4.3,36.0,969.0,873.47,623.56
2017,7,4,13,45,856.5,134.5,4.3,36.0,951.0,900.12,641.14
2017,7,4,14,0,853.0,133.0,4.3,36.0,933.0,923.64,656.76
2017,7,4,14,15,847.0,131.5,4.3,36.0,907.5,941.58,668.86
2017,7,4,14,30,841.0,130.0,4.3,36.0,882.0,956.15,678.93
2017,7,4,14,45,832.5,128.0,4.3,36.0,850.0,964.39,685.08
2017,7,4,15,0,824.0,126.0,4.3,36.0,818.0,969.17,689.2
2017,7,4,15,15,813.0,123.5,4.3,35.5,780.0,967.5,690.76
2017,7,4,15,30,802.0,121.0,4.3,35.0,742.0,975.62,698.88
2017,7,4,15,45,787.5,118.5,4.35,35.0,698.0,963.68,692.93
2017,7,4,16,0,773.0,116.0,4.4,35.0,654.0,948.5,685.1
2017,7,4,16,15,754.5,112.5,4.4,34.5,606.5,924.99,673.01
2017,7,4,16,30,736.0,109.0,4.4,34.0,559.0,898.61,659.0
2017,7,4,16,45,711.5,105.0,4.4,34.0,508.5,868.85,641.29
2017,7,4,17,0,687.0,101.0,4.4,34.0,458.0,831.46,618.23
2017,7,4,17,15,655.0,96.0,4.35,33.5,406.0,783.72,588.73
2017,7,4,17,30,623.0,91.0,4.3,33.0,354.0,734.79,557.68
2017,7,4,17,45,579.5,84.5,4.25,32.5,301.5,672.6,516.13
2017,7,4,18,0,536.0,78.0,4.2,32.0,249.0,610.59,473.19
2017,7,4,18,15,474.0,69.5,4.05,31.5,199.5,530.99,414.95
2017,7,4,18,30,412.0,61.0,3.9,31.0,150.0,453.71,355.82
2017,7,4,18,45,322.0,49.0,3.75,30.5,106.5,349.32,272.76
2017,7,4,19,0,232.0,37.0,3.6,30.0,63.0,258.88,195.57
2017,7,4,19,15,116.0,18.5,3.55,29.5,31.5,131.9,55.92
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,52.5,13.5,3.0,24.0,17.0,11.52,0.0
2017,7,5,6,0,105.0,27.0,3.1,24.0,34.0,21.16,8.48
2017,7,5,6,15,204.5,42.5,3.2,24.5,73.0,32.47,21.32
2017,7,5,6,30,304.0,58.0,3.3,25.0,112.0,43.93,31.66
2017,7,5,6,45,209.0,81.5,3.45,25.5,124.5,60.95,46.47
2017,7,5,7,0,114.0,105.0,3.6,26.0,137.0,78.11,61.13
2017,7,5,7,15,63.5,118.5,3.6,26.0,137.0,89.94,71.11
2017,7,5,7,30,13.0,132.0,3.6,26.0,137.0,102.95,81.89
2017,7,5,7,45,27.0,159.0,3.65,26.5,171.5,117.58,93.65
2017,7,5,8,0,41.0,186.0,3.7,27.0,206.0,135.23,107.7
2017,7,5,8,15,180.5,209.0,3.7,27.5,311.0,145.01,115.08
2017,7,5,8,30,320.0,232.0,3.7,28.0,416.0,151.06,119.34
2017,7,5,8,45,381.5,237.0,3.7,28.5,476.5,153.5,120.66
2017,7,5,9,0,443.0,242.0,3.7,29.0,537.0,144.34,112.65
2017,7,5,9,15,393.0,280.5,3.6,29.5,556.0,173.05,135.07
2017,7,5,9,30,343.0,319.0,3.5,30.0,575.0,216.25,150.84
2017,7,5,9,45,361.0,332.5,3.45,30.5,615.0,252.11,172.51
2017,7,5,10,0,379.0,346.0,3.4,31.0,655.0,290.38,199.26
2017,7,5,10,15,618.0,233.0,3.2,31.5,762.5,293.51,194.47
2017,7,5,10,30,857.0,120.0,3.0,32.0,870.0,344.7,229.31
2017,7,5,10,45,865.0,120.5,2.8,32.5,898.5,397.43,272.72
2017,7,5,11,0,873.0,121.0,2.6,33.0,927.0,450.27,315.16
2017,7,5,11,15,877.5,122.0,2.45,33.0,948.0,501.72,356.06
2017,7,5,11,30,882.0,123.0,2.3,33.0,969.0,552.51,395.17
2017,7,5,11,45,866.0,136.5,2.15,33.5,977.0,599.29,429.16
2017,7,5,12,0,850.0,150.0,2.0,34.0,985.0,643.23,459.74
2017,7,5,12,15,655.0,295.5,1.95,34.5,941.5,673.98,477.58
2017,7,5,12,30,460.0,441.0,1.9,35.0,898.0,690.49,484.36
2017,7,5,12,45,657.5,294.0,1.85,35.5,945.0,751.77,527.96
2017,7,5,13,0,855.0,147.0,1.8,36.0,992.0,807.48,566.5
2017,7,5,13,15,853.0,146.5,1.85,36.0,981.5,841.87,588.37
2017,7,5,13,30,851.0,146.0,1.9,36.0,971.0,873.64,608.74
2017,7,5,13,45,848.0,144.0,2.0,36.0,953.0,900.4,626.49
2017,7,5,14,0,845.0,142.0,2.1,36.0,935.0,924.05,642.41
2017,7,5,14,15,839.0,140.5,2.15,36.0,909.5,942.12,654.52
2017,7,5,14,30,833.0,139.0,2.2,36.0,884.0,956.84,664.73
2017,7,5,14,45,822.5,138.0,2.3,36.0,851.5,964.25,671.07
2017,7,5,15,0,812.0,137.0,2.4,36.0,819.0,982.06,684.06
2017,7,5,15,15,800.5,134.5,2.4,36.0,780.5,980.16,683.96
2017,7,5,15,30,789.0,132.0,2.4,36.0,742.0,974.8,682.04
2017,7,5,15,45,775.0,129.0,2.45,36.0,699.0,962.96,676.72
2017,7,5,16,0,761.0,126.0,2.5,36.0,656.0,947.87,669.5
2017,7,5,16,15,742.0,122.0,2.5,35.5,608.0,923.45,657.37
2017,7,5,16,30,723.0,118.0,2.5,35.0,560.0,902.74,647.64
2017,7,5,16,45,481.5,167.0,2.55,35.0,450.0,705.02,518.68
2017,7,5,17,0,240.0,216.0,2.6,35.0,340.0,502.64,375.12
2017,7,5,17,15,422.0,157.5,2.45,34.5,346.5,626.65,470.39
2017,7,5,17,30,604.0,99.0,2.3,34.0,353.0,727.5,542.81
2017,7,5,17,45,555.5,92.5,2.15,33.5,300.5,661.1,497.84
2017,7,5,18,0,507.0,86.0,2.0,33.0,248.0,595.02,452.8
2017,7,5,18,15,444.5,76.0,1.8,32.0,198.5,506.77,390.25
2017,7,5,18,30,382.0,66.0,1.6,31.0,149.0,430.68,333.75
2017,7,5,18,45,292.0,52.5,1.4,30.5,105.5,332.03,255.96
2017,7,5,19,0,202.0,39.0,1.2,30.0,62.0,240.73,179.64
2017,7,5,19,15,101.0,19.5,1.35,29.5,31.0,123.78,50.95
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,66.0,13.0,1.65,23.5,17.5,11.1,0.0
2017,7,6,6,0,132.0,26.0,1.9,24.0,35.0,20.11,7.45
2017,7,6,6,15,236.5,40.0,1.95,24.5,74.0,30.72,19.86
2017,7,6,6,30,341.0,54.0,2.0,25.0,113.0,41.2,29.36
2017,7,6,6,45,424.5,62.0,2.05,25.5,162.5,48.52,35.9
2017,7,6,7,0,508.0,70.0,2.1,26.0,212.0,53.79,40.46
2017,7,6,7,15,557.5,77.0,2.0,26.5,264.0,57.93,43.88
2017,7,6,7,30,607.0,84.0,1.9,27.0,316.0,61.95,47.06
2017,7,6,7,45,440.0,137.0,1.85,27.5,318.5,94.22,73.79
2017,7,6,8,0,273.0,190.0,1.8,28.0,321.0,128.61,101.63
2017,7,6,8,15,509.0,144.5,1.65,28.5,424.0,96.41,74.6
2017,7,6,8,30,745.0,99.0,1.5,29.0,527.0,73.79,55.66
2017,7,6,8,45,489.0,197.5,1.4,29.5,489.0,123.1,95.43
2017,7,6,9,0,233.0,296.0,1.3,30.0,451.0,192.33,149.76
2017,7,6,9,15,524.5,202.5,1.1,30.5,583.5,120.85,92.32
2017,7,6,9,30,816.0,109.0,0.9,31.0,716.0,131.77,72.15
2017,7,6,9,45,565.0,238.5,0.7,31.5,670.0,213.01,133.35
2017,7,6,10,0,314.0,368.0,0.5,32.0,624.0,289.78,197.3
2017,7,6,10,15,585.0,242.5,0.5,32.5,744.5,290.67,189.25
2017,7,6,10,30,856.0,117.0,0.5,33.0,865.0,341.53,221.67
2017,7,6,10,45,863.5,117.5,0.55,33.5,893.0,394.03,263.68
2017,7,6,11,0,871.0,118.0,0.6,34.0,921.0,446.58,304.79
2017,7,6,11,15,875.5,119.0,0.75,34.0,942.0,497.93,345.26
2017,7,6,11,30,880.0,120.0,0.9,34.0,963.0,548.63,384.32
2017,7,6,11,45,871.0,128.5,1.1,34.5,973.0,595.98,419.62
2017,7,6,12,0,862.0,137.0,1.3,35.0,983.0,641.17,452.47
2017,7,6,12,15,863.0,137.5,1.4,35.0,988.5,685.31,484.17
2017,7,6,12,30,864.0,138.0,1.5,35.0,994.0,728.14,514.37
2017,7,6,12,45,677.0,281.5,1.65,35.0,952.0,756.28,530.47
2017,7,6,13,0,490.0,425.0,1.8,35.0,910.0,765.79,533.84
2017,7,6,13,15,357.0,456.5,1.85,35.0,808.0,708.48,495.66
2017,7,6,13,30,224.0,488.0,1.9,35.0,706.0,635.77,446.71
2017,7,6,13,45,299.5,451.5,2.0,35.0,736.5,697.5,490.67
2017,7,6,14,0,375.0,415.0,2.1,35.0,767.0,751.41,528.5
2017,7,6,14,15,430.5,386.0,2.15,35.0,779.5,807.42,566.46
2017,7,6,14,30,486.0,357.0,2.2,35.0,792.0,852.06,597.17
2017,7,6,14,45,652.5,243.0,2.3,35.0,804.0,925.4,650.05
2017,7,6,15,0,819.0,129.0,2.4,35.0,816.0,967.04,677.9
2017,7,6,15,15,649.0,205.0,2.45,34.5,733.5,910.87,645.14
2017,7,6,15,30,479.0,281.0,2.5,34.0,651.0,819.77,586.13
2017,7,6,15,45,444.5,276.5,2.55,34.0,604.5,786.52,566.19
2017,7,6,16,0,410.0,272.0,2.6,34.0,558.0,751.03,544.05
2017,7,6,16,15,571.0,191.5,2.65,33.5,558.5,836.09,608.57
2017,7,6,16,30,732.0,111.0,2.7,33.0,559.0,897.19,651.65
2017,7,6,16,45,708.0,107.0,2.75,33.0,508.5,868.29,634.59
2017,7,6,17,0,684.0,103.0,2.8,33.0,458.0,831.49,612.81
2017,7,6,17,15,592.0,111.5,2.75,32.5,394.0,743.46,556.2
2017,7,6,17,30,500.0,120.0,2.7,32.0,330.0,646.38,491.53
2017,7,6,17,45,466.0,107.5,2.65,32.0,281.5,589.52,452.65
2017,7,6,18,0,432.0,95.0,2.6,32.0,233.0,532.87,412.36
2017,7,6,18,15,419.5,78.5,2.3,31.5,191.5,489.4,380.34
2017,7,6,18,30,407.0,62.0,2.0,31.0,150.0,451.09,350.23
2017,7,6,18,45,318.5,49.5,1.75,30.5,106.5,347.8,268.86
2017,7,6,19,0,230.0,37.0,1.5,30.0,63.0,257.79,192.97
2017,7,6,19,15,115.0,18.5,1.5,29.5,31.5,131.2,53.23
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.5,12.0,1.5,23.5,17.0,10.24,0.0
2017,7,7,6,0,131.0,24.0,1.7,24.0,34.0,18.58,6.11
2017,7,7,6,15,234.5,38.5,1.75,24.0,72.5,29.6,18.95
2017,7,7,6,30,338.0,53.0,1.8,24.0,111.0,40.46,28.85
2017,7,7,6,45,424.0,59.5,1.85,24.5,159.0,46.5,34.32
2017,7,7,7,0,510.0,66.0,1.9,25.0,207.0,50.69,37.99
2017,7,7,7,15,369.5,105.5,1.75,25.5,219.5,75.45,58.97
2017,7,7,7,30,229.0,145.0,1.6,26.0,232.0,102.09,81.07
2017,7,7,7,45,316.5,155.0,1.5,26.5,295.0,108.96,86.29
2017,7,7,8,0,404.0,165.0,1.4,27.0,358.0,109.73,86.4
2017,7,7,8,15,565.0,134.0,1.15,27.5,439.0,89.73,69.38
2017,7,7,8,30,726.0,103.0,0.9,28.0,520.0,76.29,57.93
2017,7,7,8,45,748.0,106.0,0.7,29.0,569.0,76.78,57.88
2017,7,7,9,0,770.0,109.0,0.5,30.0,618.0,77.21,57.75
2017,7,7,9,15,785.0,112.0,0.65,30.0,663.0,77.39,57.75
2017,7,7,9,30,800.0,115.0,0.8,30.0,708.0,122.58,66.29
2017,7,7,9,45,811.5,117.5,1.0,30.5,748.5,183.56,102.5
2017,7,7,10,0,823.0,120.0,1.2,31.0,789.0,235.48,139.86
2017,7,7,10,15,832.0,121.5,1.4,31.5,823.5,287.31,181.17
2017,7,7,10,30,841.0,123.0,1.6,32.0,858.0,339.8,224.34
2017,7,7,10,45,847.5,125.0,1.8,32.5,885.5,392.17,267.49
2017,7,7,11,0,854.0,127.0,2.0,33.0,913.0,444.54,309.91
2017,7,7,11,15,858.5,128.0,2.1,33.0,934.0,495.12,350.51
2017,7,7,11,30,863.0,129.0,2.2,33.0,955.0,545.08,389.65
2017,7,7,11,45,861.5,132.5,2.35,33.0,967.0,592.55,426.24
2017,7,7,12,0,860.0,136.0,2.5,33.0,979.0,638.57,460.96
2017,7,7,12,15,861.0,136.5,2.55,33.0,984.5,682.65,493.22
2017,7,7,12,30,862.0,137.0,2.6,33.0,990.0,725.43,523.9
2017,7,7,12,45,861.5,136.5,2.65,33.5,988.0,764.99,550.62
2017,7,7,13,0,861.0,136.0,2.7,34.0,986.0,802.78,574.4
2017,7,7,13,15,858.5,135.5,2.7,34.0,975.5,836.72,596.4
2017,7,7,13,30,856.0,135.0,2.7,34.0,965.0,867.99,616.63
2017,7,7,13,45,852.5,134.0,2.75,34.0,947.5,895.07,634.51
2017,7,7,14,0,849.0,133.0,2.8,34.0,930.0,919.07,650.5
2017,7,7,14,15,843.5,131.5,2.8,34.0,904.5,937.54,662.7
2017,7,7,14,30,838.0,130.0,2.8,34.0,879.0,952.68,672.93
2017,7,7,14,45,819.0,134.5,2.8,34.0,845.0,957.08,676.53
2017,7,7,15,0,800.0,139.0,2.8,34.0,811.0,972.01,687.02
2017,7,7,15,15,789.0,136.5,2.8,34.0,773.0,970.62,687.25
2017,7,7,15,30,778.0,134.0,2.8,34.0,735.0,965.81,685.62
2017,7,7,15,45,765.0,130.0,2.8,34.0,692.5,953.94,679.67
2017,7,7,16,0,752.0,126.0,2.8,34.0,650.0,938.82,671.81
2017,7,7,16,15,733.5,122.0,2.8,33.5,602.5,915.01,659.8
2017,7,7,16,30,715.0,118.0,2.8,33.0,555.0,894.94,650.24
2017,7,7,16,45,693.0,112.5,2.8,33.0,505.5,860.64,629.89
2017,7,7,17,0,671.0,107.0,2.8,33.0,456.0,824.14,607.93
2017,7,7,17,15,586.0,113.0,2.65,32.5,393.5,739.71,553.13
2017,7,7,17,30,501.0,119.0,2.5,32.0,331.0,646.17,490.53
2017,7,7,17,45,471.0,106.0,2.4,32.0,282.5,592.23,453.66
2017,7,7,18,0,441.0,93.0,2.3,32.0,234.0,538.2,415.28
2017,7,7,18,15,425.0,77.0,2.1,31.0,192.0,492.06,382.44
2017,7,7,18,30,409.0,61.0,1.9,30.0,150.0,451.75,351.8
2017,7,7,18,45,326.0,48.5,1.7,29.5,106.5,352.12,273.2
2017,7,7,19,0,243.0,36.0,1.5,29.0,63.0,265.67,199.67
2017,7,7,19,15,121.5,18.0,1.6,28.5,31.5,134.53,53.5
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.5,12.0,1.95,23.5,16.5,10.24,0.0
2017,7,8,6,0,135.0,24.0,2.2,24.0,33.0,18.6,5.71
2017,7,8,6,15,238.0,38.0,2.3,24.5,71.5,29.25,18.57
2017,7,8,6,30,341.0,52.0,2.4,25.0,110.0,39.76,28.1
2017,7,8,6,45,415.5,61.5,2.55,25.5,158.0,48.15,35.56
2017,7,8,7,0,490.0,71.0,2.7,26.0,206.0,54.54,41.1
2017,7,8,7,15,540.0,78.5,2.65,26.5,257.5,59.0,44.79
2017,7,8,7,30,590.0,86.0,2.6,27.0,309.0,63.32,48.24
2017,7,8,7,45,629.0,90.5,2.55,28.0,361.5,65.21,49.45
2017,7,8,8,0,668.0,95.0,2.5,29.0,414.0,67.07,50.58
2017,7,8,8,15,694.0,99.5,2.35,29.0,465.5,68.66,51.69
2017,7,8,8,30,720.0,104.0,2.2,29.0,517.0,76.93,58.31
2017,7,8,8,45,741.5,107.0,2.1,29.5,566.0,77.38,58.33
2017,7,8,9,0,763.0,110.0,2.0,30.0,615.0,77.76,58.32
2017,7,8,9,15,778.5,113.5,1.85,30.5,660.0,78.23,58.39
2017,7,8,9,30,794.0,117.0,1.7,31.0,705.0,122.27,66.46
2017,7,8,9,45,805.5,119.5,1.55,31.5,745.0,173.29,94.89
2017,7,8,10,0,817.0,122.0,1.4,32.0,785.0,234.51,138.95
2017,7,8,10,15,826.0,124.0,1.3,32.0,819.5,286.36,180.08
2017,7,8,10,30,835.0,126.0,1.2,32.0,854.0,338.89,223.0
2017,7,8,10,45,840.5,128.0,1.15,32.5,881.5,390.64,264.86
2017,7,8,11,0,846.0,130.0,1.1,33.0,909.0,442.29,305.59
2017,7,8,11,15,851.0,131.0,1.1,33.0,930.0,492.76,345.11
2017,7,8,11,30,856.0,132.0,1.1,33.0,951.0,542.68,383.06
2017,7,8,11,45,862.0,130.0,1.15,33.5,965.0,590.41,417.93
2017,7,8,12,0,868.0,128.0,1.2,34.0,979.0,637.29,451.17
2017,7,8,12,15,869.0,128.0,1.2,34.0,984.5,681.32,482.09
2017,7,8,12,30,870.0,128.0,1.2,34.0,990.0,723.96,511.35
2017,7,8,12,45,868.5,129.0,1.2,34.5,987.5,764.07,536.87
2017,7,8,13,0,867.0,130.0,1.2,35.0,985.0,802.35,559.59
2017,7,8,13,15,483.5,305.0,1.15,35.0,781.5,689.3,481.89
2017,7,8,13,30,100.0,480.0,1.1,35.0,578.0,511.07,357.38
2017,7,8,13,45,262.5,438.5,1.1,35.0,687.0,652.07,455.58
2017,7,8,14,0,425.0,397.0,1.1,35.0,796.0,791.66,546.93
2017,7,8,14,15,633.5,261.0,1.1,35.0,837.0,884.7,609.58
2017,7,8,14,30,842.0,125.0,1.1,35.0,878.0,951.52,651.14
2017,7,8,14,45,836.5,121.5,1.15,35.0,847.0,961.27,657.88
2017,7,8,15,0,831.0,118.0,1.2,35.0,816.0,967.55,663.38
2017,7,8,15,15,820.5,116.0,1.2,34.5,778.0,966.93,665.51
2017,7,8,15,30,810.0,114.0,1.2,34.0,740.0,962.94,665.82
2017,7,8,15,45,797.0,111.0,1.25,34.0,697.0,964.69,669.25
2017,7,8,16,0,784.0,108.0,1.3,34.0,654.0,950.47,662.98
2017,7,8,16,15,766.5,105.0,1.3,34.0,607.0,928.55,651.48
2017,7,8,16,30,749.0,102.0,1.3,34.0,560.0,903.74,638.26
2017,7,8,16,45,728.0,97.5,1.35,34.0,510.0,870.92,620.58
2017,7,8,17,0,707.0,93.0,1.4,34.0,460.0,835.73,601.15
2017,7,8,17,15,676.5,88.5,1.3,33.5,408.0,794.94,577.2
2017,7,8,17,30,646.0,84.0,1.2,33.0,356.0,747.66,548.43
2017,7,8,17,45,606.5,77.5,1.2,33.0,304.0,688.54,510.77
2017,7,8,18,0,567.0,71.0,1.2,33.0,252.0,629.42,471.71
2017,7,8,18,15,507.5,63.0,1.05,32.0,202.0,551.73,418.25
2017,7,8,18,30,448.0,55.0,0.9,31.0,152.0,476.36,363.64
2017,7,8,18,45,360.5,44.5,0.8,30.5,108.0,379.08,289.28
2017,7,8,19,0,273.0,34.0,0.7,30.0,64.0,288.13,213.79
2017,7,8,19,15,136.5,17.0,0.75,29.5,32.0,142.55,54.52
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.5,11.5,2.65,24.5,15.5,9.82,0.0
2017,7,9,6,0,125.0,23.0,2.8,25.0,31.0,17.82,4.74
2017,7,9,6,15,226.0,37.5,2.8,25.0,69.5,28.84,18.14
2017,7,9,6,30,327.0,52.0,2.8,25.0,108.0,39.7,28.03
2017,7,9,6,45,399.0,62.5,2.8,25.5,155.0,48.93,36.22
2017,7,9,7,0,471.0,73.0,2.8,26.0,202.0,56.05,42.38
2017,7,9,7,15,521.0,81.0,2.8,26.5,253.0,60.8,46.32
2017,7,9,7,30,571.0,89.0,2.8,27.0,304.0,65.38,49.98
2017,7,9,7,45,610.5,94.0,2.8,27.5,356.5,67.51,51.49
2017,7,9,8,0,650.0,99.0,2.8,28.0,409.0,69.58,52.91
2017,7,9,8,15,677.0,104.0,2.65,28.5,460.0,71.37,54.07
2017,7,9,8,30,704.0,109.0,2.5,29.0,511.0,73.03,55.1
2017,7,9,8,45,728.0,111.5,2.4,29.5,560.5,80.22,60.67
2017,7,9,9,0,752.0,114.0,2.3,30.0,610.0,80.17,60.29
2017,7,9,9,15,767.5,117.0,2.15,30.5,655.0,80.21,60.01
2017,7,9,9,30,783.0,120.0,2.0,31.0,700.0,122.24,67.16
2017,7,9,9,45,797.0,121.5,1.95,31.5,740.5,172.36,94.73
2017,7,9,10,0,811.0,123.0,1.9,32.0,781.0,232.94,138.3
2017,7,9,10,15,820.0,125.0,1.85,32.0,815.5,284.51,179.44
2017,7,9,10,30,829.0,127.0,1.8,32.0,850.0,336.74,222.53
2017,7,9,10,45,836.0,128.5,1.8,32.5,878.0,388.43,264.84
2017,7,9,11,0,843.0,130.0,1.8,33.0,906.0,440.18,306.31
2017,7,9,11,15,445.0,277.0,1.8,33.0,687.5,404.55,288.41
2017,7,9,11,30,47.0,424.0,1.8,33.0,469.0,352.35,253.26
2017,7,9,11,45,453.5,278.5,1.85,33.5,722.5,470.94,339.17
2017,7,9,12,0,860.0,133.0,1.9,34.0,976.0,635.17,454.9
2017,7,9,12,15,861.0,133.0,1.9,34.0,981.5,678.96,485.42
2017,7,9,12,30,862.0,133.0,1.9,34.0,987.0,721.41,515.14
2017,7,9,12,45,860.0,134.5,1.95,34.0,984.5,761.35,542.77
2017,7,9,13,0,858.0,136.0,2.0,34.0,982.0,799.48,567.6
2017,7,9,13,15,856.0,135.5,1.95,34.0,972.0,833.81,589.08
2017,7,9,13,30,854.0,135.0,1.9,34.0,962.0,865.53,608.75
2017,7,9,13,45,849.0,134.5,1.9,34.0,944.0,891.75,625.36
2017,7,9,14,0,844.0,134.0,1.9,34.0,926.0,914.83,640.08
2017,7,9,14,15,838.5,132.5,1.85,34.0,901.0,933.3,651.47
2017,7,9,14,30,833.0,131.0,1.8,34.0,876.0,948.46,660.88
2017,7,9,14,45,822.5,130.5,1.75,34.0,844.0,956.34,665.92
2017,7,9,15,0,812.0,130.0,1.7,34.0,812.0,960.8,669.05
2017,7,9,15,15,693.0,177.0,1.6,34.0,740.0,925.17,646.95
2017,7,9,15,30,574.0,224.0,1.5,34.0,668.0,863.27,607.9
2017,7,9,15,45,545.5,226.5,1.45,34.0,628.5,835.41,591.44
2017,7,9,16,0,517.0,229.0,1.4,34.0,589.0,813.4,578.09
2017,7,9,16,15,348.5,251.0,1.3,33.5,486.0,646.74,467.85
2017,7,9,16,30,180.0,273.0,1.2,33.0,383.0,484.2,355.57
2017,7,9,16,45,325.5,220.5,1.2,33.0,398.0,591.36,436.43
2017,7,9,17,0,471.0,168.0,1.2,33.0,413.0,692.54,509.21
2017,7,9,17,15,455.0,150.5,1.15,32.5,365.5,650.26,482.12
2017,7,9,17,30,439.0,133.0,1.1,32.0,318.0,606.49,454.72
2017,7,9,17,45,473.5,108.0,1.05,32.0,281.5,597.52,450.1
2017,7,9,18,0,508.0,83.0,1.0,32.0,245.0,593.01,447.45
2017,7,9,18,15,446.5,73.5,1.05,31.0,196.0,513.25,392.71
2017,7,9,18,30,385.0,64.0,1.1,30.0,147.0,430.81,333.13
2017,7,9,18,45,298.5,50.5,1.15,29.5,104.0,334.54,258.26
2017,7,9,19,0,212.0,37.0,1.2,29.0,61.0,245.26,183.46
2017,7,9,19,15,106.0,18.5,1.3,28.5,30.5,124.83,45.35
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.5,9.39,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,31.0,17.08,3.87
2017,7,10,6,15,243.0,36.0,2.8,24.5,69.5,27.78,17.27
2017,7,10,6,30,348.0,50.0,3.0,25.0,108.0,40.03,28.29
2017,7,10,6,45,423.0,59.5,3.25,25.5,156.0,46.64,34.26
2017,7,10,7,0,498.0,69.0,3.5,26.0,204.0,53.11,39.87
2017,7,10,7,15,548.5,76.0,3.6,26.5,256.0,57.26,43.32
2017,7,10,7,30,599.0,83.0,3.7,27.0,308.0,61.3,46.55
2017,7,10,7,45,638.0,87.5,3.8,28.0,361.0,63.3,47.86
2017,7,10,8,0,677.0,92.0,3.9,29.0,414.0,65.25,49.1
2017,7,10,8,15,703.0,96.5,3.9,29.5,465.5,66.94,50.19
2017,7,10,8,30,729.0,101.0,3.9,30.0,517.0,75.08,56.59
2017,7,10,8,45,751.5,104.0,3.95,31.0,567.0,75.65,56.6
2017,7,10,9,0,774.0,107.0,4.0,32.0,617.0,76.14,56.57
2017,7,10,9,15,789.5,109.5,3.95,32.5,662.0,76.09,56.23
2017,7,10,9,30,805.0,112.0,3.9,33.0,707.0,117.67,63.02
2017,7,10,9,45,818.0,114.0,3.9,33.5,748.0,179.04,98.59
2017,7,10,10,0,831.0,116.0,3.9,34.0,789.0,231.36,135.83
2017,7,10,10,15,840.0,117.5,3.85,34.0,824.0,283.71,177.79
2017,7,10,10,30,849.0,119.0,3.8,34.0,859.0,336.73,221.89
2017,7,10,10,45,856.0,120.0,3.75,34.5,887.5,389.18,265.25
2017,7,10,11,0,863.0,121.0,3.7,35.0,916.0,441.66,307.82
2017,7,10,11,15,867.5,122.5,3.7,35.5,937.0,493.14,348.61
2017,7,10,11,30,872.0,124.0,3.7,36.0,958.0,544.01,387.71
2017,7,10,11,45,870.5,127.5,3.7,36.5,970.5,592.07,423.62
2017,7,10,12,0,869.0,131.0,3.7,37.0,983.0,638.67,457.37
2017,7,10,12,15,870.0,131.5,3.7,37.0,988.5,683.28,489.85
2017,7,10,12,30,871.0,132.0,3.7,37.0,994.0,726.52,520.68
2017,7,10,12,45,871.0,131.5,3.7,37.0,992.0,766.86,548.75
2017,7,10,13,0,871.0,131.0,3.7,37.0,990.0,805.4,573.99
2017,7,10,13,15,869.0,130.5,3.7,37.0,980.0,840.11,596.6
2017,7,10,13,30,867.0,130.0,3.7,37.0,970.0,872.17,617.44
2017,7,10,13,45,863.0,129.5,3.75,37.5,952.0,899.57,634.21
2017,7,10,14,0,859.0,129.0,3.8,38.0,934.0,923.87,649.0
2017,7,10,14,15,853.0,127.5,3.8,37.5,909.0,942.14,662.48
2017,7,10,14,30,847.0,126.0,3.8,37.0,884.0,957.01,674.0
2017,7,10,14,45,840.5,123.5,3.8,37.0,852.5,966.99,681.17
2017,7,10,15,0,834.0,121.0,3.8,37.0,821.0,973.51,686.33
2017,7,10,15,15,823.5,119.0,3.8,37.0,783.0,973.09,687.26
2017,7,10,15,30,813.0,117.0,3.8,37.0,745.0,982.18,694.46
2017,7,10,15,45,799.5,114.0,3.8,37.0,701.5,970.86,688.76
2017,7,10,16,0,786.0,111.0,3.8,37.0,658.0,956.23,681.21
2017,7,10,16,15,768.5,107.5,3.75,36.5,610.5,933.79,669.84
2017,7,10,16,30,751.0,104.0,3.7,36.0,563.0,908.42,656.57
2017,7,10,16,45,728.0,100.0,3.7,36.0,512.5,874.25,636.35
2017,7,10,17,0,705.0,96.0,3.7,36.0,462.0,843.37,618.18
2017,7,10,17,15,674.5,91.0,3.55,35.5,409.5,796.77,589.61
2017,7,10,17,30,644.0,86.0,3.4,35.0,357.0,748.87,559.58
2017,7,10,17,45,601.0,80.0,3.25,34.5,304.5,687.29,519.06
2017,7,10,18,0,558.0,74.0,3.1,34.0,252.0,625.86,477.22
2017,7,10,18,15,497.5,65.5,2.75,33.0,201.5,546.88,420.94
2017,7,10,18,30,437.0,57.0,2.4,32.0,151.0,470.21,363.64
2017,7,10,18,45,346.0,46.0,2.1,31.5,107.0,369.87,284.98
2017,7,10,19,0,255.0,35.0,1.8,31.0,63.0,273.3,203.65
2017,7,10,19,15,127.5,17.5,1.85,30.5,31.5,137.34,47.35
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.5,11.5,3.45,24.0,14.5,9.82,0.0
2017,7,11,6,0,101.0,23.0,3.6,24.0,29.0,17.78,3.67
2017,7,11,6,15,201.0,39.0,3.65,24.5,67.0,29.9,18.96
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,41.79,29.76
2017,7,11,6,45,393.0,63.5,3.8,25.5,154.0,48.02,35.42
2017,7,11,7,0,485.0,72.0,3.9,26.0,203.0,55.47,41.88
2017,7,11,7,15,536.5,79.5,3.9,26.5,255.0,59.89,45.56
2017,7,11,7,30,588.0,87.0,3.9,27.0,307.0,64.19,48.99
2017,7,11,7,45,635.5,89.5,3.95,27.5,361.5,64.72,49.17
2017,7,11,8,0,683.0,92.0,4.0,28.0,416.0,65.38,49.42
2017,7,11,8,15,709.5,96.5,4.0,28.5,468.0,67.08,50.53
2017,7,11,8,30,736.0,101.0,4.0,29.0,520.0,75.25,56.97
2017,7,11,8,45,761.0,102.5,4.0,30.0,570.5,74.87,56.21
2017,7,11,9,0,786.0,104.0,4.0,31.0,621.0,74.5,55.48
2017,7,11,9,15,801.0,107.0,4.0,31.5,666.5,74.85,55.47
2017,7,11,9,30,816.0,110.0,4.0,32.0,712.0,126.64,70.34
2017,7,11,9,45,829.0,111.0,4.0,32.5,753.0,177.51,97.53
2017,7,11,10,0,842.0,112.0,4.0,33.0,794.0,229.85,134.82
2017,7,11,10,15,850.5,114.0,4.0,33.0,828.5,283.02,177.6
2017,7,11,10,30,859.0,116.0,4.0,33.0,863.0,336.8,222.58
2017,7,11,10,45,864.5,117.5,4.05,33.5,891.0,389.62,266.62
2017,7,11,11,0,870.0,119.0,4.1,34.0,919.0,442.3,309.8
2017,7,11,11,15,874.5,120.0,4.1,34.0,940.0,493.87,351.73
2017,7,11,11,30,879.0,121.0,4.1,34.0,961.0,544.8,392.11
2017,7,11,11,45,888.5,116.5,4.15,34.5,976.0,593.92,429.45
2017,7,11,12,0,898.0,112.0,4.2,35.0,991.0,642.4,465.27
2017,7,11,12,15,898.5,112.0,4.2,35.0,996.5,687.42,498.56
2017,7,11,12,30,899.0,112.0,4.2,35.0,1002.0,730.87,530.04
2017,7,11,12,45,897.5,112.5,4.2,35.5,999.0,771.59,557.13
2017,7,11,13,0,896.0,113.0,4.2,36.0,996.0,810.31,581.59
2017,7,11,13,15,893.5,113.0,4.2,36.0,985.5,845.44,604.71
2017,7,11,13,30,891.0,113.0,4.2,36.0,975.0,877.83,625.99
2017,7,11,13,45,885.5,113.0,4.2,36.0,956.5,904.62,643.62
2017,7,11,14,0,880.0,113.0,4.2,36.0,938.0,928.18,659.22
2017,7,11,14,15,874.0,112.0,4.2,36.0,912.5,946.99,671.85
2017,7,11,14,30,868.0,111.0,4.2,36.0,887.0,962.39,682.42
2017,7,11,14,45,852.0,114.5,4.25,36.0,853.0,969.11,687.84
2017,7,11,15,0,836.0,118.0,4.3,36.0,819.0,972.33,691.22
2017,7,11,15,15,825.5,115.5,4.3,35.5,781.0,971.35,693.26
2017,7,11,15,30,815.0,113.0,4.3,35.0,743.0,966.93,693.26
2017,7,11,15,45,798.5,112.0,4.35,35.0,699.0,967.51,695.52
2017,7,11,16,0,782.0,111.0,4.4,35.0,655.0,952.22,687.55
2017,7,11,16,15,764.0,107.5,4.4,34.5,607.5,929.31,675.89
2017,7,11,16,30,746.0,104.0,4.4,34.0,560.0,903.5,662.3
2017,7,11,16,45,718.5,101.5,4.4,34.0,508.5,866.74,639.89
2017,7,11,17,0,691.0,99.0,4.4,34.0,457.0,833.83,619.94
2017,7,11,17,15,659.5,94.0,4.35,33.5,405.0,786.57,590.76
2017,7,11,17,30,628.0,89.0,4.3,33.0,353.0,738.07,560.05
2017,7,11,17,45,582.5,83.0,4.25,33.0,300.5,674.61,516.57
2017,7,11,18,0,537.0,77.0,4.2,33.0,248.0,611.41,471.89
2017,7,11,18,15,475.5,68.5,4.0,32.5,198.0,532.15,414.0
2017,7,11,18,30,414.0,60.0,3.8,32.0,148.0,455.17,355.18
2017,7,11,18,45,321.0,48.0,3.6,31.5,104.5,348.21,270.41
2017,7,11,19,0,228.0,36.0,3.4,31.0,61.0,255.66,191.27
2017,7,11,19,15,114.0,18.0,3.35,30.5,30.5,129.04,41.26
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,50.0,11.5,3.15,24.5,14.5,9.82,0.0
2017,7,12,6,0,100.0,23.0,3.4,25.0,29.0,17.79,2.96
2017,7,12,6,15,207.5,38.0,3.5,25.5,67.0,29.18,18.23
2017,7,12,6,30,315.0,53.0,3.6,26.0,105.0,40.41,28.44
2017,7,12,6,45,403.0,61.5,3.75,26.5,153.5,48.29,35.49
2017,7,12,7,0,491.0,70.0,3.9,27.0,202.0,53.96,40.41
2017,7,12,7,15,395.0,102.0,3.95,27.5,223.5,73.46,56.84
2017,7,12,7,30,299.0,134.0,4.0,28.0,245.0,96.09,75.55
2017,7,12,7,45,207.5,166.0,4.05,28.5,249.0,119.14,94.27
2017,7,12,8,0,116.0,198.0,4.1,29.0,253.0,136.98,108.36
2017,7,12,8,15,232.5,209.5,4.1,29.5,336.5,138.45,108.91
2017,7,12,8,30,349.0,221.0,4.1,30.0,420.0,145.67,114.14
2017,7,12,8,45,447.5,211.0,4.2,30.5,489.5,130.63,101.38
2017,7,12,9,0,546.0,201.0,4.3,31.0,559.0,123.74,95.32
2017,7,12,9,15,461.0,253.5,4.3,31.5,571.5,147.91,114.18
2017,7,12,9,30,376.0,306.0,4.3,32.0,584.0,207.34,143.5
2017,7,12,9,45,327.0,340.5,4.3,32.5,592.0,247.87,169.94
2017,7,12,10,0,278.0,375.0,4.3,33.0,600.0,283.81,197.18
2017,7,12,10,15,278.0,394.0,4.3,33.0,627.5,318.15,223.13
2017,7,12,10,30,278.0,413.0,4.3,33.0,655.0,353.06,250.0
2017,7,12,10,45,343.0,401.0,4.3,33.5,709.5,392.54,278.36
