Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,11,0,408.0,389.0,4.3,34.0,764.0,428.93,305.16
2017,7,12,11,15,642.5,254.0,4.3,34.0,860.5,472.89,337.97
2017,7,12,11,30,877.0,119.0,4.3,34.0,957.0,541.61,390.26
2017,7,12,11,45,639.0,274.0,4.35,34.5,889.5,565.64,408.13
2017,7,12,12,0,401.0,429.0,4.4,35.0,822.0,581.04,417.17
2017,7,12,12,15,384.0,438.5,4.35,35.0,816.5,606.03,435.15
2017,7,12,12,30,367.0,448.0,4.3,35.0,811.0,629.55,451.68
2017,7,12,12,45,396.5,441.5,4.3,35.0,833.5,673.57,482.75
2017,7,12,13,0,426.0,435.0,4.3,35.0,856.0,720.96,515.69
2017,7,12,13,15,439.0,429.0,4.25,35.0,858.5,755.78,539.55
2017,7,12,13,30,452.0,423.0,4.2,35.0,861.0,789.44,562.53
2017,7,12,13,45,503.5,366.0,4.2,35.5,845.5,811.46,578.32
2017,7,12,14,0,555.0,309.0,4.2,36.0,830.0,830.26,592.15
2017,7,12,14,15,702.5,215.5,4.1,35.5,856.0,905.88,646.8
2017,7,12,14,30,850.0,122.0,4.0,35.0,882.0,955.7,680.16
2017,7,12,14,45,473.0,260.5,3.95,35.0,680.5,759.24,548.15
2017,7,12,15,0,96.0,399.0,3.9,35.0,479.0,479.52,347.4
2017,7,12,15,15,241.0,360.0,3.85,35.0,549.0,633.5,460.31
2017,7,12,15,30,386.0,321.0,3.8,35.0,619.0,747.37,541.89
2017,7,12,15,45,569.5,223.5,3.75,35.0,634.5,856.69,620.61
2017,7,12,16,0,753.0,126.0,3.7,35.0,650.0,940.16,676.72
2017,7,12,16,15,635.0,158.5,3.6,34.5,578.0,865.57,629.75
2017,7,12,16,30,517.0,191.0,3.5,34.0,506.0,772.08,569.44
2017,7,12,16,45,409.0,198.0,3.45,34.0,433.5,670.44,499.52
2017,7,12,17,0,301.0,205.0,3.4,34.0,361.0,549.22,413.95
2017,7,12,17,15,339.5,174.0,3.2,33.5,331.0,546.69,416.08
2017,7,12,17,30,378.0,143.0,3.0,33.0,301.0,562.33,430.11
2017,7,12,17,45,347.5,126.5,2.9,32.5,256.0,507.36,391.52
2017,7,12,18,0,317.0,110.0,2.8,32.0,211.0,452.61,352.14
2017,7,12,18,15,276.5,92.5,2.5,31.5,168.0,369.25,289.51
2017,7,12,18,30,236.0,75.0,2.2,31.0,125.0,308.1,241.31
2017,7,12,18,45,174.0,56.5,1.95,30.5,87.5,230.67,178.38
2017,7,12,19,0,112.0,38.0,1.7,30.0,50.0,156.97,115.81
2017,7,12,19,15,56.0,19.0,1.75,29.5,25.0,77.51,20.51
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,61.5,11.0,2.15,23.5,14.5,9.39,0.0
2017,7,13,6,0,123.0,22.0,2.4,24.0,29.0,17.07,1.91
2017,7,13,6,15,237.0,35.5,2.45,24.5,67.5,27.41,16.83
2017,7,13,6,30,351.0,49.0,2.5,25.0,106.0,39.35,27.67
2017,7,13,6,45,437.5,57.0,2.55,25.5,155.5,44.82,32.69
2017,7,13,7,0,524.0,65.0,2.6,26.0,205.0,50.28,37.45
2017,7,13,7,15,574.5,71.5,2.65,26.5,257.5,54.21,40.73
2017,7,13,7,30,625.0,78.0,2.7,27.0,310.0,58.06,43.81
2017,7,13,7,45,666.5,81.0,2.75,28.0,364.0,59.23,44.45
2017,7,13,8,0,708.0,84.0,2.8,29.0,418.0,66.0,49.73
2017,7,13,8,15,733.5,88.0,2.85,29.5,470.0,67.8,50.9
2017,7,13,8,30,759.0,92.0,2.9,30.0,522.0,69.49,51.99
2017,7,13,8,45,778.5,95.0,2.95,30.5,571.5,70.3,52.35
2017,7,13,9,0,798.0,98.0,3.0,31.0,621.0,71.02,52.64
2017,7,13,9,15,812.5,100.5,3.0,31.5,666.5,82.34,61.53
2017,7,13,9,30,827.0,103.0,3.0,32.0,712.0,120.9,66.49
2017,7,13,9,45,836.5,106.0,3.0,32.5,752.5,173.14,94.05
2017,7,13,10,0,846.0,109.0,3.0,33.0,793.0,226.51,131.84
2017,7,13,10,15,854.5,110.5,3.0,33.0,827.5,279.65,174.33
2017,7,13,10,30,863.0,112.0,3.0,33.0,862.0,333.4,219.07
2017,7,13,10,45,868.0,114.5,3.0,33.5,890.0,386.98,263.42
2017,7,13,11,0,873.0,117.0,3.0,34.0,918.0,440.39,306.8
2017,7,13,11,15,877.0,118.0,3.0,34.5,939.0,491.98,347.71
2017,7,13,11,30,881.0,119.0,3.0,35.0,960.0,542.88,386.83
2017,7,13,11,45,880.5,121.5,3.05,35.5,972.5,591.42,423.19
2017,7,13,12,0,880.0,124.0,3.1,36.0,985.0,638.56,457.44
2017,7,13,12,15,881.0,124.5,3.1,36.0,991.0,683.76,490.25
2017,7,13,12,30,882.0,125.0,3.1,36.0,997.0,727.54,521.35
2017,7,13,12,45,880.0,125.5,3.15,36.0,994.0,767.59,549.22
2017,7,13,13,0,878.0,126.0,3.2,36.0,991.0,805.67,574.28
2017,7,13,13,15,876.0,125.5,3.25,36.0,981.0,840.62,597.22
2017,7,13,13,30,874.0,125.0,3.3,36.0,971.0,872.9,618.4
2017,7,13,13,45,869.0,125.0,3.35,36.5,952.5,900.07,635.01
2017,7,13,14,0,864.0,125.0,3.4,37.0,934.0,924.08,649.6
2017,7,13,14,15,858.0,123.5,3.4,37.0,909.0,942.49,661.76
2017,7,13,14,30,852.0,122.0,3.4,37.0,884.0,957.49,671.9
2017,7,13,14,45,843.0,121.0,3.45,37.0,851.5,966.62,678.81
2017,7,13,15,0,834.0,120.0,3.5,37.0,819.0,972.28,683.72
2017,7,13,15,15,823.5,118.0,3.55,36.5,781.0,971.94,686.46
2017,7,13,15,30,813.0,116.0,3.6,36.0,743.0,968.19,687.23
2017,7,13,15,45,797.5,114.5,3.65,36.0,699.5,969.51,689.99
2017,7,13,16,0,782.0,113.0,3.7,36.0,656.0,954.72,682.53
2017,7,13,16,15,541.0,184.0,3.7,35.5,546.5,788.51,576.15
2017,7,13,16,30,300.0,255.0,3.7,35.0,437.0,605.99,448.55
2017,7,13,16,45,495.0,178.0,3.7,35.0,447.5,732.61,544.37
2017,7,13,17,0,690.0,101.0,3.7,35.0,458.0,835.79,616.63
2017,7,13,17,15,482.5,130.0,3.65,34.5,366.0,651.33,491.35
2017,7,13,17,30,275.0,159.0,3.6,34.0,274.0,465.08,356.42
2017,7,13,17,45,402.5,119.0,3.55,34.0,260.5,547.98,421.94
2017,7,13,18,0,530.0,79.0,3.5,34.0,247.0,608.04,466.41
2017,7,13,18,15,467.0,70.0,3.2,33.0,197.0,527.0,407.63
2017,7,13,18,30,404.0,61.0,2.9,32.0,147.0,448.32,348.45
2017,7,13,18,45,311.0,48.5,2.6,31.5,103.5,341.73,264.12
2017,7,13,19,0,218.0,36.0,2.3,31.0,60.0,248.9,184.94
2017,7,13,19,15,109.0,18.0,2.25,30.5,30.0,125.3,32.36
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,56.0,10.5,1.7,24.5,13.5,8.96,0.0
2017,7,14,6,0,112.0,21.0,1.9,25.0,27.0,16.29,0.71
2017,7,14,6,15,223.5,35.0,1.95,25.0,65.0,27.0,16.4
2017,7,14,6,30,335.0,49.0,2.0,25.0,103.0,37.58,26.16
2017,7,14,6,45,421.5,57.5,2.1,25.5,152.0,45.19,32.99
2017,7,14,7,0,508.0,66.0,2.2,26.0,201.0,51.0,38.06
2017,7,14,7,15,559.5,72.5,2.15,26.5,253.0,54.88,41.3
2017,7,14,7,30,611.0,79.0,2.1,27.0,305.0,58.68,44.34
2017,7,14,7,45,655.0,82.0,2.1,27.5,359.5,59.82,45.05
2017,7,14,8,0,699.0,85.0,2.1,28.0,414.0,66.66,50.49
2017,7,14,8,15,725.0,89.0,2.0,28.5,466.0,68.42,51.64
2017,7,14,8,30,751.0,93.0,1.9,29.0,518.0,70.09,52.69
2017,7,14,8,45,772.0,95.5,1.8,30.0,567.5,70.55,52.65
2017,7,14,9,0,793.0,98.0,1.7,31.0,617.0,70.96,52.57
2017,7,14,9,15,808.0,100.5,1.55,31.5,663.0,82.27,61.41
2017,7,14,9,30,823.0,103.0,1.4,32.0,709.0,119.43,65.8
2017,7,14,9,45,834.0,105.5,1.3,32.5,749.5,171.37,92.56
2017,7,14,10,0,845.0,108.0,1.2,33.0,790.0,224.59,129.58
2017,7,14,10,15,853.5,109.5,1.1,33.5,825.0,277.72,170.92
2017,7,14,10,30,862.0,111.0,1.0,34.0,860.0,331.45,214.05
2017,7,14,10,45,867.5,113.0,0.95,34.5,888.0,384.86,256.89
2017,7,14,11,0,873.0,115.0,0.9,35.0,916.0,438.16,298.56
2017,7,14,11,15,877.5,116.0,0.9,35.0,937.5,490.02,338.81
2017,7,14,11,30,882.0,117.0,0.9,35.0,959.0,541.24,377.38
2017,7,14,11,45,881.0,120.0,0.9,35.5,971.5,589.94,412.19
2017,7,14,12,0,880.0,123.0,0.9,36.0,984.0,637.2,444.79
2017,7,14,12,15,881.0,123.5,0.9,36.0,989.5,682.45,476.01
2017,7,14,12,30,882.0,124.0,0.9,36.0,995.0,726.27,505.49
2017,7,14,12,45,879.5,125.0,0.9,36.5,992.5,766.36,530.5
2017,7,14,13,0,877.0,126.0,0.9,37.0,990.0,804.46,552.62
2017,7,14,13,15,875.0,125.5,0.9,37.0,979.5,839.42,573.75
2017,7,14,13,30,873.0,125.0,0.9,37.0,969.0,871.71,593.18
2017,7,14,13,45,866.5,125.5,0.95,37.5,950.5,898.0,608.5
2017,7,14,14,0,860.0,126.0,1.0,38.0,932.0,921.09,621.95
2017,7,14,14,15,500.5,284.5,1.05,38.0,751.0,776.65,531.84
2017,7,14,14,30,141.0,443.0,1.1,38.0,570.0,569.9,393.71
2017,7,14,14,45,301.5,383.5,1.2,38.0,640.5,696.55,482.81
2017,7,14,15,0,462.0,324.0,1.3,38.0,711.0,826.0,568.58
2017,7,14,15,15,618.5,230.0,1.4,37.5,722.5,905.46,624.22
2017,7,14,15,30,775.0,136.0,1.5,37.0,734.0,965.0,663.97
2017,7,14,15,45,756.5,134.5,1.65,37.0,690.0,950.55,657.97
2017,7,14,16,0,738.0,133.0,1.8,37.0,646.0,932.85,650.67
2017,7,14,16,15,718.5,129.0,1.95,36.5,598.5,915.44,644.76
2017,7,14,16,30,699.0,125.0,2.1,36.0,551.0,888.43,632.55
2017,7,14,16,45,671.0,121.0,2.25,36.0,500.0,850.42,611.66
2017,7,14,17,0,643.0,117.0,2.4,36.0,449.0,810.37,588.96
2017,7,14,17,15,609.0,110.5,2.45,35.5,397.0,759.72,559.02
2017,7,14,17,30,575.0,104.0,2.5,35.0,345.0,707.91,527.38
2017,7,14,17,45,527.0,96.5,2.6,34.5,292.5,641.32,484.36
2017,7,14,18,0,479.0,89.0,2.7,34.0,240.0,567.26,434.02
2017,7,14,18,15,416.0,78.0,2.5,33.5,191.0,487.08,375.85
2017,7,14,18,30,353.0,67.0,2.3,33.0,142.0,410.24,317.39
2017,7,14,18,45,265.0,52.5,2.15,32.5,99.5,312.88,240.07
2017,7,14,19,0,177.0,38.0,2.0,32.0,57.0,222.82,163.9
2017,7,14,19,15,88.5,19.0,2.1,31.5,28.5,113.11,24.18
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,53.5,10.0,2.65,25.5,13.0,8.54,0.0
2017,7,15,6,0,107.0,20.0,2.9,26.0,26.0,15.52,0.0
2017,7,15,6,15,213.0,35.0,2.9,26.5,63.5,26.97,16.19
2017,7,15,6,30,319.0,50.0,2.9,27.0,101.0,38.25,26.45
2017,7,15,6,45,396.0,60.0,2.95,27.5,148.5,47.17,34.36
2017,7,15,7,0,473.0,70.0,3.0,28.0,196.0,53.99,40.25
2017,7,15,7,15,376.0,102.0,2.65,29.0,216.5,73.39,56.4
2017,7,15,7,30,279.0,134.0,2.3,30.0,237.0,95.88,74.69
2017,7,15,7,45,465.5,116.0,1.95,31.0,320.0,81.23,62.03
2017,7,15,8,0,652.0,98.0,1.6,32.0,403.0,69.23,51.69
2017,7,15,8,15,421.0,172.0,1.4,32.5,378.0,112.49,86.46
2017,7,15,8,30,190.0,246.0,1.2,33.0,353.0,165.37,127.81
2017,7,15,8,45,235.0,264.5,1.0,33.5,409.5,176.27,135.33
2017,7,15,9,0,280.0,283.0,0.8,34.0,466.0,174.62,133.12
2017,7,15,9,15,360.5,280.0,1.0,34.5,533.5,172.63,131.09
2017,7,15,9,30,441.0,277.0,1.2,35.0,601.0,181.18,120.38
2017,7,15,9,45,616.5,205.5,1.4,35.5,686.5,187.76,111.78
2017,7,15,10,0,792.0,134.0,1.6,36.0,772.0,221.36,127.85
2017,7,15,10,15,801.0,136.0,1.7,36.0,806.5,273.19,168.27
2017,7,15,10,30,810.0,138.0,1.8,36.0,841.0,325.87,211.0
2017,7,15,10,45,812.5,142.5,1.95,36.5,868.0,378.63,253.71
2017,7,15,11,0,815.0,147.0,2.1,37.0,895.0,431.17,295.51
2017,7,15,11,15,820.0,148.5,2.15,37.0,915.5,483.97,336.83
2017,7,15,11,30,825.0,150.0,2.2,37.0,936.0,533.19,374.68
2017,7,15,11,45,827.0,151.0,2.3,37.5,949.5,579.76,409.1
2017,7,15,12,0,829.0,152.0,2.4,38.0,963.0,625.27,441.8
2017,7,15,12,15,830.0,152.5,2.45,38.0,968.5,668.66,472.97
2017,7,15,12,30,831.0,153.0,2.5,38.0,974.0,710.82,502.66
2017,7,15,12,45,440.0,298.0,2.55,38.0,733.0,591.89,419.4
2017,7,15,13,0,49.0,443.0,2.6,38.0,492.0,417.4,294.14
2017,7,15,13,15,32.5,370.5,2.65,37.5,403.0,348.35,247.74
2017,7,15,13,30,16.0,298.0,2.7,37.0,314.0,266.82,190.78
2017,7,15,13,45,193.0,357.0,2.75,37.0,539.0,513.81,368.55
2017,7,15,14,0,370.0,416.0,2.8,37.0,764.0,746.47,525.99
2017,7,15,14,15,299.0,427.5,2.85,36.5,703.0,708.84,500.18
2017,7,15,14,30,228.0,439.0,2.9,36.0,642.0,650.13,461.85
2017,7,15,14,45,116.0,300.0,3.0,36.0,403.5,410.51,297.69
2017,7,15,15,0,4.0,161.0,3.1,36.0,165.0,140.99,100.72
2017,7,15,15,15,22.0,239.5,3.15,35.5,257.0,246.07,179.87
2017,7,15,15,30,40.0,318.0,3.2,35.0,349.0,349.41,255.88
2017,7,15,15,45,20.0,214.0,3.25,35.0,229.5,223.04,163.66
2017,7,15,16,0,0.0,110.0,3.3,35.0,110.0,92.39,65.4
2017,7,15,16,15,0.0,71.5,3.3,34.5,71.5,59.44,40.52
2017,7,15,16,30,0.0,33.0,3.3,34.0,33.0,27.34,15.77
2017,7,15,16,45,0.0,70.5,3.3,34.0,70.5,58.53,40.24
2017,7,15,17,0,0.0,108.0,3.3,34.0,108.0,91.84,66.32
2017,7,15,17,15,0.0,66.5,3.2,33.5,66.5,55.13,37.95
2017,7,15,17,30,0.0,25.0,3.1,33.0,25.0,20.63,10.82
2017,7,15,17,45,0.0,21.0,3.05,32.5,21.0,17.31,8.24
2017,7,15,18,0,0.0,17.0,3.0,32.0,17.0,13.99,5.63
2017,7,15,18,15,0.0,13.5,2.85,31.5,13.5,11.1,3.3
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,8.21,0.95
2017,7,15,18,45,0.0,6.5,2.6,30.5,6.5,5.33,0.0
2017,7,15,19,0,0.0,3.0,2.5,30.0,3.0,2.46,0.0
2017,7,15,19,15,0.0,1.5,2.45,29.5,1.5,1.23,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,50.5,9.5,1.1,24.5,12.0,8.11,0.0
2017,7,16,6,0,101.0,19.0,1.3,25.0,24.0,14.75,0.0
2017,7,16,6,15,204.5,34.0,1.45,25.0,61.0,26.2,15.64
2017,7,16,6,30,308.0,49.0,1.6,25.0,98.0,37.48,26.04
2017,7,16,6,45,383.5,60.0,1.75,25.0,144.5,45.51,33.33
2017,7,16,7,0,459.0,71.0,1.9,25.0,191.0,54.75,41.44
2017,7,16,7,15,511.0,79.0,2.0,25.0,242.0,59.54,45.56
2017,7,16,7,30,563.0,87.0,2.1,25.0,293.0,64.19,49.42
2017,7,16,7,45,599.0,94.0,2.25,25.5,345.0,67.74,52.16
2017,7,16,8,0,635.0,101.0,2.4,26.0,397.0,71.12,54.68
2017,7,16,8,15,663.0,106.0,2.45,26.5,448.5,72.84,55.79
2017,7,16,8,30,691.0,111.0,2.5,27.0,500.0,74.44,56.79
2017,7,16,8,45,709.0,116.5,2.65,27.5,548.5,76.02,57.77
2017,7,16,9,0,727.0,122.0,2.8,28.0,597.0,85.33,65.1
2017,7,16,9,15,744.0,125.5,2.8,28.5,642.5,85.47,64.87
2017,7,16,9,30,761.0,129.0,2.8,29.0,688.0,118.45,68.5
2017,7,16,9,45,771.0,133.5,2.85,29.5,728.0,168.98,95.0
2017,7,16,10,0,781.0,138.0,2.9,30.0,768.0,220.91,131.77
2017,7,16,10,15,791.0,140.5,2.85,30.0,803.0,272.74,173.23
2017,7,16,10,30,801.0,143.0,2.8,30.0,838.0,325.57,217.22
2017,7,16,10,45,807.0,146.0,2.8,30.5,866.0,378.13,260.88
2017,7,16,11,0,813.0,149.0,2.8,31.0,894.0,430.87,303.87
2017,7,16,11,15,818.0,150.5,2.75,31.0,915.0,482.07,345.24
2017,7,16,11,30,823.0,152.0,2.7,31.0,936.0,532.72,385.07
2017,7,16,11,45,558.5,314.5,2.7,31.5,850.0,552.65,399.67
2017,7,16,12,0,294.0,477.0,2.7,32.0,764.0,548.78,394.92
2017,7,16,12,15,293.5,480.5,2.7,32.0,768.5,576.47,414.8
2017,7,16,12,30,293.0,484.0,2.7,32.0,773.0,604.12,434.22
2017,7,16,12,45,555.0,324.0,2.7,32.5,870.5,698.85,503.35
2017,7,16,13,0,817.0,164.0,2.7,33.0,968.0,796.38,573.12
2017,7,16,13,15,814.5,163.5,2.7,33.0,958.0,830.94,595.21
2017,7,16,13,30,812.0,163.0,2.7,33.0,948.0,862.85,615.95
2017,7,16,13,45,804.5,164.0,2.7,33.0,929.5,888.82,632.85
2017,7,16,14,0,797.0,165.0,2.7,33.0,911.0,911.58,647.76
2017,7,16,14,15,790.0,163.5,2.7,33.0,886.0,929.13,659.43
2017,7,16,14,30,783.0,162.0,2.7,33.0,861.0,943.29,669.09
2017,7,16,14,45,758.5,169.0,2.75,33.0,825.5,945.36,671.62
2017,7,16,15,0,734.0,176.0,2.8,33.0,790.0,952.33,677.51
2017,7,16,15,15,721.0,172.5,2.8,32.5,752.5,948.38,677.55
2017,7,16,15,30,708.0,169.0,2.8,32.0,715.0,941.1,675.67
2017,7,16,15,45,355.5,168.0,2.8,32.0,442.0,574.92,428.22
2017,7,16,16,0,3.0,167.0,2.8,32.0,169.0,147.3,107.82
2017,7,16,16,15,298.5,165.5,2.8,32.0,347.0,520.46,394.89
2017,7,16,16,30,594.0,164.0,2.8,32.0,525.0,828.59,612.08
2017,7,16,16,45,513.5,170.0,2.8,32.0,462.0,741.76,552.67
2017,7,16,17,0,433.0,176.0,2.8,32.0,399.0,665.79,500.83
2017,7,16,17,15,216.5,95.0,2.6,31.5,206.5,349.63,271.29
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,11.54,3.6
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,9.47,2.01
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,7.4,0.36
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,5.75,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,4.1,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,2.87,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.64,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.82,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,7.26,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,13.55,0.0
2017,7,17,6,15,115.5,38.0,1.1,24.5,53.5,29.41,18.22
2017,7,17,6,30,189.0,59.0,1.1,25.0,88.0,44.9,32.27
2017,7,17,6,45,94.5,33.0,1.1,25.5,47.5,26.11,16.72
2017,7,17,7,0,0.0,7.0,1.1,26.0,7.0,5.75,0.0
2017,7,17,7,15,0.0,9.0,1.05,26.5,9.0,7.4,0.72
2017,7,17,7,30,0.0,11.0,1.0,27.0,11.0,9.06,2.12
2017,7,17,7,45,176.0,90.5,1.0,27.5,172.5,66.29,50.55
2017,7,17,8,0,352.0,170.0,1.0,28.0,334.0,118.12,93.04
2017,7,17,8,15,478.5,157.0,1.05,28.0,409.0,104.19,81.17
2017,7,17,8,30,605.0,144.0,1.1,28.0,484.0,94.77,73.18
2017,7,17,8,45,634.0,147.5,1.2,28.5,533.5,94.23,72.36
2017,7,17,9,0,663.0,151.0,1.3,29.0,583.0,93.68,71.53
2017,7,17,9,15,681.0,155.5,1.45,29.5,627.5,93.45,70.98
2017,7,17,9,30,699.0,160.0,1.6,30.0,672.0,123.76,74.09
2017,7,17,9,45,356.0,204.5,1.75,30.5,466.0,159.81,103.71
2017,7,17,10,0,13.0,249.0,1.9,31.0,260.0,197.87,145.15
2017,7,17,10,15,13.0,251.5,2.0,31.0,262.5,202.07,148.02
2017,7,17,10,30,13.0,254.0,2.1,31.0,265.0,206.13,150.92
2017,7,17,10,45,88.5,356.5,2.25,31.5,437.5,296.45,215.06
2017,7,17,11,0,164.0,459.0,2.4,32.0,610.0,393.17,282.93
2017,7,17,11,15,184.0,452.0,2.45,32.0,624.5,415.29,299.04
2017,7,17,11,30,204.0,445.0,2.5,32.0,639.0,438.82,316.55
2017,7,17,11,45,292.5,439.5,2.6,32.5,723.0,495.99,357.22
2017,7,17,12,0,381.0,434.0,2.7,33.0,807.0,570.63,409.57
2017,7,17,12,15,582.0,310.5,2.75,33.0,883.0,630.81,454.8
2017,7,17,12,30,783.0,187.0,2.8,33.0,959.0,709.66,512.91
2017,7,17,12,45,484.5,345.0,2.85,33.5,822.5,662.66,475.93
2017,7,17,13,0,186.0,503.0,2.9,34.0,686.0,581.16,414.47
2017,7,17,13,15,231.0,489.0,2.95,34.0,714.5,623.53,445.23
2017,7,17,13,30,276.0,475.0,3.0,34.0,743.0,676.33,482.07
2017,7,17,13,45,343.0,437.0,3.05,34.0,763.0,721.47,514.49
2017,7,17,14,0,410.0,399.0,3.1,34.0,783.0,778.29,554.36
2017,7,17,14,15,389.0,396.5,3.1,34.0,753.0,763.79,545.07
2017,7,17,14,30,368.0,394.0,3.1,34.0,723.0,757.89,541.69
2017,7,17,14,45,557.5,280.0,3.15,34.0,756.5,862.25,616.97
2017,7,17,15,0,747.0,166.0,3.2,34.0,790.0,946.56,674.68
2017,7,17,15,15,554.5,248.0,3.2,33.5,699.0,852.27,613.69
2017,7,17,15,30,362.0,330.0,3.2,33.0,608.0,733.07,532.32
2017,7,17,15,45,315.0,319.5,3.2,33.0,551.5,681.36,498.35
2017,7,17,16,0,268.0,309.0,3.2,33.0,495.0,628.07,462.29
2017,7,17,16,15,457.5,226.0,3.2,32.5,515.0,752.39,556.13
2017,7,17,16,30,647.0,143.0,3.2,32.0,535.0,858.14,632.47
2017,7,17,16,45,483.0,171.5,3.2,32.0,450.0,713.32,534.25
2017,7,17,17,0,319.0,200.0,3.2,32.0,365.0,561.23,425.86
2017,7,17,17,15,292.5,179.5,2.95,31.5,317.5,509.47,390.64
2017,7,17,17,30,266.0,159.0,2.7,31.0,270.0,457.31,353.78
2017,7,17,17,45,238.5,139.5,2.5,31.0,228.5,405.57,315.71
2017,7,17,18,0,211.0,120.0,2.3,31.0,187.0,354.28,276.99
2017,7,17,18,15,179.0,99.0,2.15,30.5,148.0,297.62,233.47
2017,7,17,18,30,147.0,78.0,2.0,30.0,109.0,242.03,189.22
2017,7,17,18,45,103.5,57.0,1.85,29.5,75.5,163.44,125.54
2017,7,17,19,0,60.0,36.0,1.7,29.0,42.0,101.98,73.08
2017,7,17,19,15,30.0,18.0,1.8,28.5,21.0,48.05,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,57.5,9.0,1.6,23.5,12.0,7.68,0.0
2017,7,18,6,0,115.0,18.0,1.9,24.0,24.0,14.01,0.0
2017,7,18,6,15,231.0,31.5,1.95,24.5,61.5,24.41,14.09
2017,7,18,6,30,347.0,45.0,2.0,25.0,99.0,36.17,24.89
2017,7,18,6,45,432.5,53.5,2.05,25.5,147.5,42.15,30.37
2017,7,18,7,0,518.0,62.0,2.1,26.0,196.0,48.09,35.57
2017,7,18,7,15,569.5,68.5,2.1,26.5,248.5,52.1,38.95
2017,7,18,7,30,621.0,75.0,2.1,27.0,301.0,56.03,42.12
2017,7,18,7,45,663.0,78.5,2.1,28.0,355.0,57.64,43.14
2017,7,18,8,0,705.0,82.0,2.1,29.0,409.0,64.67,48.64
2017,7,18,8,15,731.0,85.5,2.15,29.5,461.5,66.17,49.57
2017,7,18,8,30,757.0,89.0,2.2,30.0,514.0,67.6,50.44
2017,7,18,8,45,776.5,92.5,2.3,30.5,563.5,68.82,51.15
2017,7,18,9,0,796.0,96.0,2.4,31.0,613.0,69.92,51.76
2017,7,18,9,15,810.5,98.5,2.45,31.5,658.5,81.24,60.64
2017,7,18,9,30,825.0,101.0,2.5,32.0,704.0,113.46,63.34
2017,7,18,9,45,836.5,102.5,2.6,32.5,745.0,165.12,88.67
2017,7,18,10,0,848.0,104.0,2.7,33.0,786.0,218.11,125.28
2017,7,18,10,15,856.5,106.0,2.75,33.5,821.0,271.88,167.57
2017,7,18,10,30,865.0,108.0,2.8,34.0,856.0,326.28,212.2
2017,7,18,10,45,871.0,109.0,2.9,34.5,884.5,379.59,256.33
2017,7,18,11,0,877.0,110.0,3.0,35.0,913.0,432.82,299.69
2017,7,18,11,15,881.5,111.0,3.05,35.0,934.0,485.08,341.9
2017,7,18,11,30,886.0,112.0,3.1,35.0,955.0,536.72,382.55
2017,7,18,11,45,887.5,113.0,3.2,35.5,968.5,585.85,419.67
2017,7,18,12,0,889.0,114.0,3.3,36.0,982.0,633.72,454.8
2017,7,18,12,15,592.5,298.0,3.4,36.0,878.0,628.28,449.48
2017,7,18,12,30,296.0,482.0,3.5,36.0,774.0,604.27,429.39
2017,7,18,12,45,591.0,299.5,3.6,36.0,881.0,700.98,501.86
2017,7,18,13,0,886.0,117.0,3.7,36.0,988.0,802.72,575.1
2017,7,18,13,15,884.0,116.5,3.75,36.0,978.0,837.92,597.98
2017,7,18,13,30,882.0,116.0,3.8,36.0,968.0,870.42,619.46
2017,7,18,13,45,875.0,117.5,3.9,36.5,949.0,897.38,636.3
2017,7,18,14,0,868.0,119.0,4.0,37.0,930.0,921.12,651.1
2017,7,18,14,15,862.0,118.0,4.05,36.5,905.0,940.15,665.43
2017,7,18,14,30,856.0,117.0,4.1,36.0,880.0,955.77,677.79
2017,7,18,14,45,832.5,124.5,4.2,36.0,844.5,959.34,681.44
2017,7,18,15,0,809.0,132.0,4.3,36.0,809.0,972.74,691.66
2017,7,18,15,15,491.5,249.5,4.3,35.5,655.0,790.22,571.61
2017,7,18,15,30,174.0,367.0,4.3,35.0,501.0,560.97,409.01
2017,7,18,15,45,464.5,245.0,4.35,35.0,573.5,773.58,566.2
2017,7,18,16,0,755.0,123.0,4.4,35.0,646.0,939.1,680.38
2017,7,18,16,15,736.5,119.0,4.35,34.5,598.0,915.48,666.75
2017,7,18,16,30,718.0,115.0,4.3,34.0,550.0,895.3,656.63
2017,7,18,16,45,692.0,111.0,4.3,34.0,499.5,859.04,634.51
2017,7,18,17,0,666.0,107.0,4.3,34.0,449.0,820.67,610.78
2017,7,18,17,15,633.0,101.0,4.15,33.5,396.5,771.18,579.61
2017,7,18,17,30,600.0,95.0,4.0,33.0,344.0,720.51,546.92
2017,7,18,17,45,552.5,88.5,3.9,33.0,291.5,655.15,501.81
2017,7,18,18,0,505.0,82.0,3.8,33.0,239.0,590.09,455.48
2017,7,18,18,15,440.0,72.0,3.4,32.0,189.5,506.73,394.68
2017,7,18,18,30,375.0,62.0,3.0,31.0,140.0,421.22,329.39
2017,7,18,18,45,280.0,48.5,2.6,30.5,97.0,318.86,246.97
2017,7,18,19,0,185.0,35.0,2.2,30.0,54.0,224.57,165.28
2017,7,18,19,15,92.5,17.5,2.15,29.5,27.0,111.74,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,35.5,9.0,1.8,23.5,10.5,7.68,0.0
2017,7,19,6,0,71.0,18.0,2.1,24.0,21.0,14.3,0.0
2017,7,19,6,15,178.0,34.0,2.2,24.5,57.5,26.15,15.4
2017,7,19,6,30,285.0,50.0,2.3,25.0,94.0,38.15,26.53
2017,7,19,6,45,375.0,60.0,2.4,25.5,142.0,45.5,33.2
2017,7,19,7,0,465.0,70.0,2.5,26.0,190.0,54.17,40.75
2017,7,19,7,15,519.0,78.0,2.5,26.5,241.5,59.02,44.82
2017,7,19,7,30,573.0,86.0,2.5,27.0,293.0,63.72,48.62
2017,7,19,7,45,616.5,90.5,2.55,27.5,347.0,65.61,49.94
2017,7,19,8,0,660.0,95.0,2.6,28.0,401.0,67.48,51.21
2017,7,19,8,15,688.0,99.5,2.6,28.5,453.0,69.08,52.22
2017,7,19,8,30,716.0,104.0,2.6,29.0,505.0,70.58,53.14
2017,7,19,8,45,739.5,107.0,2.65,30.0,555.0,77.9,58.71
2017,7,19,9,0,763.0,110.0,2.7,31.0,605.0,78.31,58.59
2017,7,19,9,15,779.0,113.0,2.7,31.5,651.0,78.49,58.43
2017,7,19,9,30,795.0,116.0,2.7,32.0,697.0,108.74,60.91
2017,7,19,9,45,809.0,117.5,2.75,32.5,738.0,159.86,85.9
2017,7,19,10,0,823.0,119.0,2.8,33.0,779.0,221.78,129.04
2017,7,19,10,15,832.0,121.0,2.85,33.0,814.5,274.46,170.62
2017,7,19,10,30,841.0,123.0,2.9,33.0,850.0,327.83,214.81
2017,7,19,10,45,850.0,123.0,2.95,33.5,879.0,380.43,258.3
2017,7,19,11,0,859.0,123.0,3.0,34.0,908.0,433.27,301.32
2017,7,19,11,15,863.5,124.0,3.05,34.5,929.5,484.79,342.35
2017,7,19,11,30,868.0,125.0,3.1,35.0,951.0,535.69,381.72
2017,7,19,11,45,863.0,131.5,3.2,35.5,962.5,584.27,418.32
2017,7,19,12,0,858.0,138.0,3.3,36.0,974.0,631.11,452.59
2017,7,19,12,15,859.0,138.0,3.4,36.0,980.0,675.57,485.39
2017,7,19,12,30,860.0,138.0,3.5,36.0,986.0,718.65,516.58
2017,7,19,12,45,860.0,138.0,3.6,36.5,984.0,759.51,544.59
2017,7,19,13,0,860.0,138.0,3.7,37.0,982.0,798.59,569.66
2017,7,19,13,15,857.5,137.5,3.75,37.0,972.0,833.09,592.39
2017,7,19,13,30,855.0,137.0,3.8,37.0,962.0,864.94,613.4
2017,7,19,13,45,851.0,136.0,3.85,37.0,944.0,892.17,631.43
2017,7,19,14,0,847.0,135.0,3.9,37.0,926.0,916.28,647.53
2017,7,19,14,15,841.0,133.5,3.95,37.0,901.0,934.83,660.18
2017,7,19,14,30,835.0,132.0,4.0,37.0,876.0,950.01,670.82
2017,7,19,14,45,819.5,134.5,4.1,37.0,842.5,956.4,676.27
2017,7,19,15,0,804.0,137.0,4.2,37.0,809.0,973.12,688.55
2017,7,19,15,15,792.5,134.5,4.2,36.5,770.5,971.65,690.19
2017,7,19,15,30,781.0,132.0,4.2,36.0,732.0,966.71,689.88
2017,7,19,15,45,588.0,203.5,4.2,36.0,640.5,862.92,623.58
2017,7,19,16,0,395.0,275.0,4.2,36.0,549.0,718.75,524.35
2017,7,19,16,15,554.0,196.5,4.15,35.5,549.5,816.85,598.59
2017,7,19,16,30,713.0,118.0,4.1,35.0,550.0,894.17,652.94
2017,7,19,16,45,687.5,113.5,4.1,35.0,499.0,857.85,630.28
2017,7,19,17,0,662.0,109.0,4.1,35.0,448.0,819.4,606.66
2017,7,19,17,15,514.5,125.5,4.0,34.5,371.0,676.96,510.83
2017,7,19,17,30,367.0,142.0,3.9,34.0,294.0,551.65,422.16
2017,7,19,17,45,437.5,111.5,3.8,34.0,266.5,570.81,439.38
2017,7,19,18,0,508.0,81.0,3.7,34.0,239.0,591.56,454.89
2017,7,19,18,15,443.5,71.5,3.35,33.0,189.5,509.14,394.73
2017,7,19,18,30,379.0,62.0,3.0,32.0,140.0,424.65,330.56
2017,7,19,18,45,288.5,48.0,2.65,31.5,97.0,324.86,250.52
2017,7,19,19,0,198.0,34.0,2.3,31.0,54.0,232.6,170.19
2017,7,19,19,15,99.0,17.0,2.3,30.5,27.0,114.88,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,32.5,8.5,2.2,24.5,10.0,7.26,0.0
2017,7,20,6,0,65.0,17.0,2.4,25.0,20.0,13.54,0.0
2017,7,20,6,15,170.5,33.5,2.5,25.5,56.0,25.76,14.91
2017,7,20,6,30,276.0,50.0,2.6,26.0,92.0,38.12,26.35
2017,7,20,6,45,363.0,60.5,2.75,26.5,139.5,45.81,33.3
2017,7,20,7,0,450.0,71.0,2.9,27.0,187.0,54.94,41.22
2017,7,20,7,15,505.0,79.0,2.8,27.5,238.5,59.73,45.23
2017,7,20,7,30,560.0,87.0,2.7,28.0,290.0,64.39,48.98
2017,7,20,7,45,605.0,91.5,2.65,28.5,343.5,66.24,50.26
2017,7,20,8,0,650.0,96.0,2.6,29.0,397.0,68.09,51.49
2017,7,20,8,15,678.5,101.0,2.5,29.5,449.0,69.98,52.74
2017,7,20,8,30,707.0,106.0,2.4,30.0,501.0,71.75,53.87
2017,7,20,8,45,731.5,108.5,2.35,31.0,551.0,78.83,59.22
2017,7,20,9,0,756.0,111.0,2.3,32.0,601.0,78.88,58.79
2017,7,20,9,15,772.0,114.5,2.15,32.5,647.0,79.34,58.84
2017,7,20,9,30,788.0,118.0,2.0,33.0,693.0,108.37,61.01
2017,7,20,9,45,802.5,119.5,1.95,33.5,734.5,159.2,85.32
2017,7,20,10,0,817.0,121.0,1.9,34.0,776.0,220.83,127.68
2017,7,20,10,15,826.5,123.0,1.9,34.0,811.5,273.36,168.6
2017,7,20,10,30,836.0,125.0,1.9,34.0,847.0,326.64,212.1
2017,7,20,10,45,844.5,125.5,1.95,34.5,876.0,379.19,254.99
2017,7,20,11,0,853.0,126.0,2.0,35.0,905.0,431.94,297.33
2017,7,20,11,15,857.5,127.5,2.05,35.5,927.0,483.56,337.8
2017,7,20,11,30,862.0,129.0,2.1,36.0,949.0,534.59,376.6
2017,7,20,11,45,878.5,120.0,2.2,36.5,966.5,584.34,413.6
2017,7,20,12,0,895.0,111.0,2.3,37.0,984.0,633.96,449.51
2017,7,20,12,15,896.0,111.5,2.35,37.0,990.0,680.14,482.78
2017,7,20,12,30,897.0,112.0,2.4,37.0,996.0,724.78,514.3
2017,7,20,12,45,897.5,111.5,2.5,37.5,994.0,766.63,541.97
2017,7,20,13,0,898.0,111.0,2.6,38.0,992.0,806.51,566.89
2017,7,20,13,15,896.0,110.5,2.65,38.0,982.5,842.07,589.79
2017,7,20,13,30,894.0,110.0,2.7,38.0,973.0,874.89,610.94
2017,7,20,13,45,543.5,290.0,2.8,38.0,812.0,777.32,545.71
2017,7,20,14,0,193.0,470.0,2.9,38.0,651.0,620.68,435.7
2017,7,20,14,15,210.5,441.5,2.95,38.0,633.5,623.14,439.76
2017,7,20,14,30,228.0,413.0,3.0,38.0,616.0,624.22,442.12
2017,7,20,14,45,544.0,258.5,3.05,38.0,719.0,832.26,588.27
2017,7,20,15,0,860.0,104.0,3.1,38.0,822.0,981.03,684.81
2017,7,20,15,15,850.0,102.0,3.15,38.0,784.0,981.24,685.36
2017,7,20,15,30,840.0,100.0,3.2,38.0,746.0,977.93,685.07
2017,7,20,15,45,825.5,98.5,3.25,38.0,701.5,967.2,680.28
2017,7,20,16,0,811.0,97.0,3.3,38.0,657.0,953.21,673.6
2017,7,20,16,15,794.0,94.0,3.35,37.5,609.0,943.74,671.31
2017,7,20,16,30,777.0,91.0,3.4,37.0,561.0,919.28,659.39
2017,7,20,16,45,753.0,88.5,3.45,37.0,510.0,885.71,640.13
2017,7,20,17,0,729.0,86.0,3.5,37.0,459.0,849.78,619.13
2017,7,20,17,15,698.5,81.5,3.45,36.5,405.5,802.98,591.18
2017,7,20,17,30,668.0,77.0,3.4,36.0,352.0,760.05,565.21
2017,7,20,17,45,623.0,72.0,3.4,35.5,299.0,697.42,524.74
2017,7,20,18,0,578.0,67.0,3.4,35.0,246.0,635.06,482.81
2017,7,20,18,15,514.5,59.5,3.1,34.0,195.0,554.26,425.34
2017,7,20,18,30,451.0,52.0,2.8,33.0,144.0,476.05,366.77
2017,7,20,18,45,350.0,41.5,2.5,32.5,100.0,368.22,282.04
2017,7,20,19,0,249.0,31.0,2.2,32.0,56.0,268.12,194.99
2017,7,20,19,15,124.5,15.5,2.35,31.5,28.0,128.93,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,23.0,8.5,2.3,24.5,9.5,7.26,0.0
2017,7,21,6,0,46.0,17.0,2.4,25.0,19.0,13.49,0.0
2017,7,21,6,15,150.0,34.0,2.45,25.5,54.0,26.09,15.07
2017,7,21,6,30,254.0,51.0,2.5,26.0,89.0,38.78,26.88
2017,7,21,6,45,347.0,61.5,2.65,26.5,136.5,46.45,33.83
2017,7,21,7,0,440.0,72.0,2.8,27.0,184.0,55.76,41.91
2017,7,21,7,15,496.0,80.5,2.75,27.5,235.5,60.9,46.22
2017,7,21,7,30,552.0,89.0,2.7,28.0,287.0,65.89,50.24
2017,7,21,7,45,597.5,94.0,2.7,29.0,341.0,68.02,51.64
2017,7,21,8,0,643.0,99.0,2.7,30.0,395.0,70.12,52.97
2017,7,21,8,15,671.5,103.5,2.55,30.5,447.0,71.59,53.84
2017,7,21,8,30,700.0,108.0,2.4,31.0,499.0,72.96,54.63
2017,7,21,8,45,724.5,111.0,2.25,32.0,549.0,80.48,60.29
2017,7,21,9,0,749.0,114.0,2.1,33.0,599.0,80.77,60.05
2017,7,21,9,15,765.5,117.5,2.0,33.5,644.5,81.15,60.03
2017,7,21,9,30,782.0,121.0,1.9,34.0,690.0,108.7,61.66
2017,7,21,9,45,795.5,123.0,1.85,34.5,731.5,159.44,85.55
2017,7,21,10,0,809.0,125.0,1.8,35.0,773.0,211.94,120.84
2017,7,21,10,15,818.5,127.0,1.85,35.5,808.0,272.91,167.39
2017,7,21,10,30,828.0,129.0,1.9,36.0,843.0,325.83,209.87
2017,7,21,10,45,836.0,130.0,1.95,36.5,872.0,378.18,252.22
2017,7,21,11,0,844.0,131.0,2.0,37.0,901.0,430.71,294.02
2017,7,21,11,15,849.0,132.0,2.1,37.0,922.5,481.86,334.64
2017,7,21,11,30,854.0,133.0,2.2,37.0,944.0,532.48,373.87
2017,7,21,11,45,855.5,135.0,2.35,37.5,958.0,581.14,410.08
2017,7,21,12,0,857.0,137.0,2.5,38.0,972.0,628.65,444.47
2017,7,21,12,15,858.5,137.0,2.6,38.0,978.0,673.51,477.0
2017,7,21,12,30,860.0,137.0,2.7,38.0,984.0,717.02,507.97
2017,7,21,12,45,859.5,137.0,2.8,38.5,982.0,757.6,535.33
2017,7,21,13,0,859.0,137.0,2.9,39.0,980.0,796.33,559.76
2017,7,21,13,15,857.0,136.5,2.95,39.0,970.0,831.25,582.33
2017,7,21,13,30,855.0,136.0,3.0,39.0,960.0,863.56,603.23
2017,7,21,13,45,850.5,135.0,3.1,39.0,942.0,890.4,620.98
2017,7,21,14,0,846.0,134.0,3.2,39.0,924.0,914.08,636.85
2017,7,21,14,15,840.0,133.0,3.2,39.0,899.0,933.12,649.29
2017,7,21,14,30,834.0,132.0,3.2,39.0,874.0,948.82,659.76
2017,7,21,14,45,821.0,133.0,3.25,39.0,841.0,956.24,665.54
2017,7,21,15,0,808.0,134.0,3.3,39.0,808.0,973.76,677.86
2017,7,21,15,15,796.5,131.5,3.35,38.5,769.5,972.34,679.85
2017,7,21,15,30,785.0,129.0,3.4,38.0,731.0,967.42,679.93
2017,7,21,15,45,767.5,127.5,3.45,38.0,687.0,954.11,673.44
2017,7,21,16,0,750.0,126.0,3.5,38.0,643.0,937.53,665.0
2017,7,21,16,15,730.5,122.0,3.5,37.5,595.0,912.96,652.57
2017,7,21,16,30,711.0,118.0,3.5,37.0,547.0,892.27,642.66
2017,7,21,16,45,680.5,115.0,3.55,37.0,495.5,852.93,619.29
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,811.59,594.35
2017,7,21,17,15,616.0,106.0,3.6,36.5,391.5,761.43,563.87
2017,7,21,17,30,582.0,100.0,3.6,36.0,339.0,710.1,531.76
2017,7,21,17,45,530.5,93.0,3.6,35.5,286.5,640.75,485.71
2017,7,21,18,0,479.0,86.0,3.6,35.0,234.0,571.85,438.15
2017,7,21,18,15,413.5,75.0,3.5,34.5,184.5,481.59,372.27
2017,7,21,18,30,348.0,64.0,3.4,34.0,135.0,402.86,311.97
2017,7,21,18,45,256.0,49.5,3.3,33.5,93.0,302.71,231.69
2017,7,21,19,0,164.0,35.0,3.2,33.0,51.0,210.51,151.4
2017,7,21,19,15,82.0,17.5,3.3,32.5,25.5,103.54,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,24.5,8.0,3.1,24.5,9.0,6.83,0.0
2017,7,22,6,0,49.0,16.0,3.2,25.0,18.0,12.74,0.0
2017,7,22,6,15,149.5,34.0,3.3,25.5,53.5,26.1,14.95
2017,7,22,6,30,250.0,52.0,3.4,26.0,89.0,39.52,27.46
2017,7,22,6,45,341.5,63.0,3.5,26.5,136.5,47.52,34.72
2017,7,22,7,0,433.0,74.0,3.6,27.0,184.0,55.43,41.62
2017,7,22,7,15,489.5,83.0,3.55,27.5,235.5,62.9,47.91
2017,7,22,7,30,546.0,92.0,3.5,28.0,287.0,68.18,52.18
2017,7,22,7,45,595.0,96.5,3.5,29.0,341.5,69.87,53.2
2017,7,22,8,0,644.0,101.0,3.5,30.0,396.0,71.59,54.2
2017,7,22,8,15,673.0,106.0,3.4,30.5,448.5,73.34,55.3
2017,7,22,8,30,702.0,111.0,3.3,31.0,501.0,74.96,56.3
2017,7,22,8,45,728.0,113.5,3.2,32.0,552.0,82.32,61.83
