Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,7,0,412.0,69.0,1.9,27.0,166.0,51.92,38.58
2017,8,1,7,15,470.0,78.5,1.75,27.5,217.5,59.85,45.33
2017,8,1,7,30,528.0,88.0,1.6,28.0,269.0,65.62,50.04
2017,8,1,7,45,567.0,96.5,1.45,29.0,321.5,70.21,53.51
2017,8,1,8,0,606.0,105.0,1.3,30.0,374.0,74.57,56.67
2017,8,1,8,15,636.5,110.5,1.25,30.5,426.0,76.49,57.89
2017,8,1,8,30,667.0,116.0,1.2,31.0,478.0,78.29,59.0
2017,8,1,8,45,690.0,121.0,1.15,31.5,528.0,79.5,59.63
2017,8,1,9,0,713.0,126.0,1.1,32.0,578.0,80.56,60.14
2017,8,1,9,15,730.5,130.0,1.1,32.5,624.0,89.24,66.78
2017,8,1,9,30,748.0,134.0,1.1,33.0,670.0,102.53,64.49
2017,8,1,9,45,763.0,136.5,1.15,33.5,711.5,152.34,83.82
2017,8,1,10,0,778.0,139.0,1.2,34.0,753.0,204.16,116.6
2017,8,1,10,15,531.0,270.5,1.3,34.0,699.0,279.81,182.58
2017,8,1,10,30,284.0,402.0,1.4,34.0,645.0,339.47,235.5
2017,8,1,10,45,548.0,275.0,1.55,34.5,763.5,362.76,247.64
2017,8,1,11,0,812.0,148.0,1.7,35.0,882.0,416.76,285.54
2017,8,1,11,15,617.0,274.5,1.8,35.0,840.5,463.23,324.22
2017,8,1,11,30,422.0,401.0,1.9,35.0,799.0,498.17,351.47
2017,8,1,11,45,602.0,293.5,2.05,35.5,870.5,549.27,388.92
2017,8,1,12,0,782.0,186.0,2.2,36.0,942.0,616.65,437.93
2017,8,1,12,15,783.5,186.5,2.3,36.0,948.0,661.67,470.46
2017,8,1,12,30,785.0,187.0,2.4,36.0,954.0,705.51,501.68
2017,8,1,12,45,785.0,186.5,2.5,36.5,952.0,746.07,529.11
2017,8,1,13,0,785.0,186.0,2.6,37.0,950.0,784.81,554.82
2017,8,1,13,15,782.5,185.5,2.6,37.0,940.0,819.36,577.83
2017,8,1,13,30,780.0,185.0,2.6,37.0,930.0,851.31,598.29
2017,8,1,13,45,662.5,271.0,2.65,37.5,895.5,865.16,604.32
2017,8,1,14,0,545.0,357.0,2.7,38.0,861.0,863.33,599.54
2017,8,1,14,15,651.0,267.5,2.7,37.5,852.0,904.46,631.12
2017,8,1,14,30,757.0,178.0,2.7,37.0,843.0,932.29,651.91
2017,8,1,14,45,715.5,194.5,2.75,37.0,804.0,936.66,655.75
2017,8,1,15,0,674.0,211.0,2.8,37.0,765.0,928.93,652.32
2017,8,1,15,15,595.0,236.5,2.8,36.5,708.0,887.95,627.95
2017,8,1,15,30,516.0,262.0,2.8,36.0,651.0,837.99,596.98
2017,8,1,15,45,539.0,234.0,2.8,36.0,618.5,838.0,599.94
2017,8,1,16,0,562.0,206.0,2.8,36.0,586.0,834.42,600.36
2017,8,1,16,15,555.0,189.0,2.8,35.5,540.5,809.56,587.27
2017,8,1,16,30,548.0,172.0,2.8,35.0,495.0,781.9,572.07
2017,8,1,16,45,503.0,171.5,2.8,35.0,446.0,734.01,541.57
2017,8,1,17,0,458.0,171.0,2.8,35.0,397.0,685.29,509.56
2017,8,1,17,15,445.0,152.5,2.75,34.5,351.0,645.07,484.72
2017,8,1,17,30,432.0,134.0,2.7,34.0,305.0,603.23,457.95
2017,8,1,17,45,379.0,121.0,2.65,34.0,253.5,530.82,406.4
2017,8,1,18,0,326.0,108.0,2.6,34.0,202.0,460.03,354.37
2017,8,1,18,15,265.0,89.5,2.4,33.5,155.0,360.17,279.23
2017,8,1,18,30,204.0,71.0,2.2,33.0,108.0,282.65,217.86
2017,8,1,18,45,134.5,48.0,2.0,32.5,69.0,193.67,145.44
2017,8,1,19,0,65.0,25.0,1.8,32.0,30.0,101.36,60.22
2017,8,1,19,15,32.5,12.5,1.8,31.5,15.0,32.87,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,25.0,1.0,0.85,0.0
2017,8,2,6,15,0.0,5.5,1.35,25.0,5.5,4.51,0.0
2017,8,2,6,30,0.0,10.0,1.5,25.0,10.0,8.21,1.19
2017,8,2,6,45,0.0,17.5,1.65,25.5,17.5,14.4,6.62
2017,8,2,7,0,0.0,25.0,1.8,26.0,25.0,20.6,12.03
2017,8,2,7,15,0.0,33.0,1.85,26.5,33.0,27.23,17.73
2017,8,2,7,30,0.0,41.0,1.9,27.0,41.0,33.87,23.34
2017,8,2,7,45,0.0,63.0,1.95,27.5,63.0,52.19,38.72
2017,8,2,8,0,0.0,85.0,2.0,28.0,85.0,70.25,53.61
2017,8,2,8,15,0.0,78.5,2.0,28.5,78.5,65.17,49.04
2017,8,2,8,30,0.0,72.0,2.0,29.0,72.0,59.77,44.26
2017,8,2,8,45,2.5,126.0,2.0,29.5,127.5,102.42,78.97
2017,8,2,9,0,5.0,180.0,2.0,30.0,183.0,141.8,110.23
2017,8,2,9,15,26.0,240.0,2.05,30.0,258.5,170.83,132.95
2017,8,2,9,30,47.0,300.0,2.1,30.0,334.0,206.49,153.06
2017,8,2,9,45,29.0,265.5,2.15,30.5,287.0,193.21,141.88
2017,8,2,10,0,11.0,231.0,2.2,31.0,240.0,183.88,134.96
2017,8,2,10,15,10.5,225.0,2.2,31.0,234.0,181.49,132.97
2017,8,2,10,30,10.0,219.0,2.2,31.0,228.0,178.64,130.71
2017,8,2,10,45,10.5,225.5,2.2,31.0,235.5,185.3,135.56
2017,8,2,11,0,11.0,232.0,2.2,31.0,243.0,192.04,140.48
2017,8,2,11,15,15.0,275.5,2.15,31.0,289.5,228.99,167.67
2017,8,2,11,30,19.0,319.0,2.1,31.0,336.0,266.81,195.13
2017,8,2,11,45,36.5,379.5,2.1,31.5,414.5,319.91,232.96
2017,8,2,12,0,54.0,440.0,2.1,32.0,493.0,383.1,277.29
2017,8,2,12,15,77.0,463.0,2.05,32.0,538.5,424.88,306.62
2017,8,2,12,30,100.0,486.0,2.0,32.0,584.0,469.83,338.01
2017,8,2,12,45,52.0,317.0,2.0,32.5,368.0,306.01,222.18
2017,8,2,13,0,4.0,148.0,2.0,33.0,152.0,127.34,90.94
2017,8,2,13,15,11.5,238.5,1.95,33.0,250.0,210.5,153.02
2017,8,2,13,30,19.0,329.0,1.9,33.0,348.0,296.06,214.96
2017,8,2,13,45,14.5,272.0,1.85,33.0,286.5,244.58,177.63
2017,8,2,14,0,10.0,215.0,1.8,33.0,225.0,192.06,139.45
2017,8,2,14,15,11.0,229.0,1.75,33.0,239.5,206.17,150.13
2017,8,2,14,30,12.0,243.0,1.7,33.0,254.0,220.65,160.91
2017,8,2,14,45,17.0,271.5,1.65,33.0,286.5,252.82,184.73
2017,8,2,15,0,22.0,300.0,1.6,33.0,319.0,286.44,209.4
2017,8,2,15,15,20.5,283.0,1.55,32.5,300.0,271.19,198.98
2017,8,2,15,30,19.0,266.0,1.5,32.0,281.0,255.69,188.49
2017,8,2,15,45,12.5,227.5,1.45,32.0,237.0,213.84,157.89
2017,8,2,16,0,6.0,189.0,1.4,32.0,193.0,171.68,126.65
2017,8,2,16,15,5.0,180.5,1.3,31.5,184.0,163.95,121.48
2017,8,2,16,30,4.0,172.0,1.2,31.0,175.0,156.36,116.29
2017,8,2,16,45,2.0,156.5,1.2,31.0,158.0,140.83,104.75
2017,8,2,17,0,0.0,141.0,1.2,31.0,141.0,125.31,93.11
2017,8,2,17,15,0.0,123.0,1.1,30.5,123.0,109.1,81.02
2017,8,2,17,30,0.0,105.0,1.0,30.0,105.0,92.73,68.6
2017,8,2,17,45,0.0,87.0,0.95,29.5,87.0,76.18,55.79
2017,8,2,18,0,0.0,69.0,0.9,29.0,69.0,59.4,42.52
2017,8,2,18,15,0.0,52.5,0.85,28.5,52.5,44.0,30.08
2017,8,2,18,30,0.0,36.0,0.8,28.0,36.0,29.75,18.37
2017,8,2,18,45,0.0,22.5,0.8,28.0,22.5,18.55,8.98
2017,8,2,19,0,0.0,9.0,0.8,28.0,9.0,7.39,0.0
2017,8,2,19,15,0.0,4.5,0.85,27.5,4.5,3.84,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,3.0,1.05,23.0,3.0,0.0,0.0
2017,8,3,6,0,0.0,6.0,1.2,23.0,6.0,5.12,0.0
2017,8,3,6,15,75.0,26.5,1.3,23.0,36.0,20.73,8.05
2017,8,3,6,30,150.0,47.0,1.4,23.0,66.0,36.07,24.53
2017,8,3,6,45,236.5,64.0,1.55,23.5,111.0,47.93,35.33
2017,8,3,7,0,323.0,81.0,1.7,24.0,156.0,59.92,45.91
2017,8,3,7,15,161.5,52.5,1.8,24.5,90.0,37.82,27.02
2017,8,3,7,30,0.0,24.0,1.9,25.0,24.0,19.78,11.43
2017,8,3,7,45,0.0,58.0,2.05,25.5,58.0,48.02,35.53
2017,8,3,8,0,0.0,92.0,2.2,26.0,92.0,75.54,58.54
2017,8,3,8,15,1.5,127.5,2.3,26.5,128.5,102.29,80.47
2017,8,3,8,30,3.0,163.0,2.4,27.0,165.0,128.16,101.28
2017,8,3,8,45,9.5,190.5,2.5,27.5,197.0,148.04,116.87
2017,8,3,9,0,16.0,218.0,2.6,28.0,229.0,167.58,131.99
2017,8,3,9,15,22.5,246.5,2.65,28.5,262.5,187.41,147.13
2017,8,3,9,30,29.0,275.0,2.7,29.0,296.0,192.3,143.39
2017,8,3,9,45,100.0,327.5,2.75,29.5,405.0,234.81,171.53
2017,8,3,10,0,171.0,380.0,2.8,30.0,514.0,272.72,195.22
2017,8,3,10,15,183.0,388.5,2.85,30.5,538.5,298.07,212.97
2017,8,3,10,30,195.0,397.0,2.9,31.0,563.0,324.71,232.39
2017,8,3,10,45,173.5,424.0,2.95,31.5,575.5,352.79,253.88
2017,8,3,11,0,152.0,451.0,3.0,32.0,588.0,379.26,273.65
2017,8,3,11,15,82.5,349.0,3.0,32.0,424.0,305.02,221.88
2017,8,3,11,30,13.0,247.0,3.0,32.0,260.0,207.9,151.57
2017,8,3,11,45,147.0,360.0,3.05,32.5,502.5,362.25,264.3
2017,8,3,12,0,281.0,473.0,3.1,33.0,745.0,534.6,385.38
2017,8,3,12,15,565.0,307.5,3.1,33.0,857.5,612.82,443.66
2017,8,3,12,30,849.0,142.0,3.1,33.0,970.0,708.18,514.51
2017,8,3,12,45,851.0,140.5,3.15,33.5,968.5,749.77,542.91
2017,8,3,13,0,853.0,139.0,3.2,34.0,967.0,789.53,568.88
2017,8,3,13,15,851.0,138.5,3.2,34.0,956.5,824.72,592.01
2017,8,3,13,30,849.0,138.0,3.2,34.0,946.0,857.29,613.36
2017,8,3,13,45,477.0,296.5,3.25,34.0,749.0,722.12,519.72
2017,8,3,14,0,105.0,455.0,3.3,34.0,552.0,511.86,368.29
2017,8,3,14,15,470.5,291.5,3.3,34.0,706.5,753.94,544.92
2017,8,3,14,30,836.0,128.0,3.3,34.0,861.0,945.38,673.94
2017,8,3,14,45,798.0,143.5,3.35,34.0,821.5,956.64,680.98
2017,8,3,15,0,760.0,159.0,3.4,34.0,782.0,951.36,678.97
2017,8,3,15,15,748.0,155.5,3.4,33.5,743.5,948.42,679.81
2017,8,3,15,30,736.0,152.0,3.4,33.0,705.0,949.77,683.56
2017,8,3,15,45,725.0,145.5,3.45,33.0,662.0,937.79,677.73
2017,8,3,16,0,714.0,139.0,3.5,33.0,619.0,922.5,669.93
2017,8,3,16,15,491.5,193.5,3.45,32.5,512.5,750.45,556.32
2017,8,3,16,30,269.0,248.0,3.4,32.0,406.0,569.39,427.64
2017,8,3,16,45,448.0,181.0,3.35,32.0,413.5,690.75,520.86
2017,8,3,17,0,627.0,114.0,3.3,32.0,421.0,790.84,592.99
2017,8,3,17,15,591.0,107.0,3.15,31.5,368.5,737.77,558.0
2017,8,3,17,30,555.0,100.0,3.0,31.0,316.0,683.63,522.38
2017,8,3,17,45,508.0,90.0,2.9,31.0,264.0,615.24,474.46
2017,8,3,18,0,461.0,80.0,2.8,31.0,212.0,547.28,425.12
2017,8,3,18,15,391.0,68.5,2.4,30.5,162.5,453.91,354.49
2017,8,3,18,30,321.0,57.0,2.0,30.0,113.0,372.24,289.58
2017,8,3,18,45,223.5,40.5,1.7,29.5,73.0,266.57,202.61
2017,8,3,19,0,126.0,24.0,1.4,29.0,33.0,159.06,89.77
2017,8,3,19,15,63.0,12.0,1.3,28.5,16.5,53.18,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,113.0,21.0,1.05,25.5,35.0,16.25,4.59
2017,8,4,6,30,226.0,42.0,1.1,26.0,70.0,32.18,20.94
2017,8,4,6,45,312.5,56.0,1.15,26.5,116.0,42.5,30.28
2017,8,4,7,0,399.0,70.0,1.2,27.0,162.0,52.6,39.13
2017,8,4,7,15,458.0,80.0,1.2,27.5,213.0,59.47,45.0
2017,8,4,7,30,517.0,90.0,1.2,28.0,264.0,67.29,51.45
2017,8,4,7,45,559.0,98.0,1.3,29.0,317.0,71.46,54.56
2017,8,4,8,0,601.0,106.0,1.4,30.0,370.0,75.44,57.42
2017,8,4,8,15,632.5,112.0,1.5,30.0,422.5,77.68,59.03
2017,8,4,8,30,664.0,118.0,1.6,30.0,475.0,79.77,60.52
2017,8,4,8,45,688.5,122.5,1.75,30.5,525.5,80.63,60.87
2017,8,4,9,0,713.0,127.0,1.9,31.0,576.0,81.38,61.14
2017,8,4,9,15,731.0,131.0,1.95,31.5,622.5,81.58,60.98
2017,8,4,9,30,749.0,135.0,2.0,32.0,669.0,99.92,65.01
2017,8,4,9,45,764.5,137.0,2.1,32.5,711.0,149.68,83.04
2017,8,4,10,0,780.0,139.0,2.2,33.0,753.0,201.51,115.56
2017,8,4,10,15,790.0,141.5,2.25,33.5,788.5,254.39,155.46
2017,8,4,10,30,800.0,144.0,2.3,34.0,824.0,308.29,198.79
2017,8,4,10,45,808.5,145.5,2.35,34.5,853.5,361.85,242.49
2017,8,4,11,0,817.0,147.0,2.4,35.0,883.0,415.84,285.98
2017,8,4,11,15,822.5,148.5,2.4,35.0,904.5,468.75,328.26
2017,8,4,11,30,828.0,150.0,2.4,35.0,926.0,521.68,369.42
2017,8,4,11,45,535.0,316.5,2.4,35.5,821.0,533.27,378.7
2017,8,4,12,0,242.0,483.0,2.4,36.0,716.0,523.55,370.17
2017,8,4,12,15,517.0,333.5,2.4,36.0,835.5,606.33,430.86
2017,8,4,12,30,792.0,184.0,2.4,36.0,955.0,707.2,503.27
2017,8,4,12,45,790.0,185.0,2.45,36.0,952.5,747.84,531.15
2017,8,4,13,0,788.0,186.0,2.5,36.0,950.0,786.52,557.69
2017,8,4,13,15,785.5,185.0,2.5,36.0,939.5,820.83,580.62
2017,8,4,13,30,783.0,184.0,2.5,36.0,929.0,852.5,600.94
2017,8,4,13,45,778.0,182.5,2.5,36.5,911.0,878.64,616.46
2017,8,4,14,0,773.0,181.0,2.5,37.0,893.0,901.62,629.98
2017,8,4,14,15,766.0,179.0,2.55,37.0,867.0,918.99,641.75
2017,8,4,14,30,759.0,177.0,2.6,37.0,841.0,932.92,651.54
2017,8,4,14,45,724.5,189.0,2.65,37.0,803.5,939.46,656.87
2017,8,4,15,0,690.0,201.0,2.7,37.0,766.0,934.28,655.06
2017,8,4,15,15,676.5,196.5,2.75,36.5,727.5,928.99,654.77
2017,8,4,15,30,663.0,192.0,2.8,36.0,689.0,920.3,652.44
2017,8,4,15,45,645.0,186.5,2.85,36.0,645.0,902.68,643.16
2017,8,4,16,0,627.0,181.0,2.9,36.0,601.0,881.91,631.96
2017,8,4,16,15,604.0,174.0,2.9,35.5,553.5,851.48,615.4
2017,8,4,16,30,581.0,167.0,2.9,35.0,506.0,818.33,596.92
2017,8,4,16,45,546.0,160.5,2.95,35.0,454.5,763.12,562.34
2017,8,4,17,0,511.0,154.0,3.0,35.0,403.0,716.15,532.84
2017,8,4,17,15,473.0,142.5,2.9,34.5,351.5,659.27,496.05
2017,8,4,17,30,435.0,131.0,2.8,34.0,300.0,602.09,457.71
2017,8,4,17,45,377.5,118.5,2.75,33.5,248.0,526.2,404.29
2017,8,4,18,0,320.0,106.0,2.7,33.0,196.0,433.73,336.86
2017,8,4,18,15,258.5,86.5,2.55,32.5,149.0,350.93,273.42
2017,8,4,18,30,197.0,67.0,2.4,32.0,102.0,271.53,209.99
2017,8,4,18,45,126.0,44.0,2.25,31.5,63.5,181.33,135.78
2017,8,4,19,0,55.0,21.0,2.1,31.0,25.0,84.32,41.68
2017,8,4,19,15,27.5,10.5,2.2,30.5,12.5,27.68,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,6,15,71.0,22.5,1.85,24.5,31.0,17.78,5.07
2017,8,5,6,30,142.0,45.0,2.0,25.0,62.0,34.6,22.98
2017,8,5,6,45,224.5,63.5,2.15,25.5,107.0,48.39,35.35
2017,8,5,7,0,307.0,82.0,2.3,26.0,152.0,60.59,46.06
2017,8,5,7,15,365.5,96.0,2.3,27.0,202.0,69.9,53.91
2017,8,5,7,30,424.0,110.0,2.3,28.0,252.0,78.89,61.21
2017,8,5,7,45,475.0,118.5,2.3,29.0,305.0,83.83,64.9
2017,8,5,8,0,526.0,127.0,2.3,30.0,358.0,88.61,68.34
2017,8,5,8,15,559.0,135.5,2.25,30.5,410.0,93.36,71.82
2017,8,5,8,30,592.0,144.0,2.2,31.0,462.0,96.41,73.87
2017,8,5,8,45,618.0,150.0,2.2,31.5,511.5,97.42,74.25
2017,8,5,9,0,644.0,156.0,2.2,32.0,561.0,98.28,74.52
2017,8,5,9,15,663.5,161.5,2.3,32.5,607.0,98.54,74.34
2017,8,5,9,30,683.0,167.0,2.4,33.0,653.0,106.72,71.14
2017,8,5,9,45,695.0,172.5,2.5,33.5,693.5,155.56,89.74
2017,8,5,10,0,707.0,178.0,2.6,34.0,734.0,206.18,121.62
2017,8,5,10,15,718.5,181.5,2.7,34.5,769.5,257.09,159.63
2017,8,5,10,30,730.0,185.0,2.8,35.0,805.0,309.34,201.15
2017,8,5,10,45,455.0,317.5,2.9,35.5,708.5,356.91,246.34
2017,8,5,11,0,180.0,450.0,3.0,36.0,612.0,388.99,275.57
2017,8,5,11,15,140.5,456.5,3.1,36.0,584.5,394.66,280.93
2017,8,5,11,30,101.0,463.0,3.2,36.0,557.0,403.83,288.15
2017,8,5,11,45,59.5,389.5,3.3,36.0,445.5,339.83,243.67
2017,8,5,12,0,18.0,316.0,3.4,36.0,334.0,269.42,193.58
2017,8,5,12,15,62.0,401.5,3.45,36.0,462.5,367.16,263.9
2017,8,5,12,30,106.0,487.0,3.5,36.0,591.0,474.74,339.28
2017,8,5,12,45,258.5,455.0,3.6,36.5,706.0,578.38,412.52
2017,8,5,13,0,411.0,423.0,3.7,37.0,821.0,695.98,493.73
2017,8,5,13,15,216.5,384.5,3.75,37.0,594.5,526.71,376.96
2017,8,5,13,30,22.0,346.0,3.8,37.0,368.0,313.38,224.46
2017,8,5,13,45,389.0,267.0,3.9,37.0,625.5,616.4,446.55
2017,8,5,14,0,756.0,188.0,4.0,37.0,883.0,892.39,634.94
2017,8,5,14,15,447.5,310.5,4.05,36.5,719.0,750.63,536.93
2017,8,5,14,30,139.0,433.0,4.1,36.0,555.0,559.45,401.6
2017,8,5,14,45,148.0,415.5,4.2,36.0,541.0,561.08,404.83
2017,8,5,15,0,157.0,398.0,4.3,36.0,527.0,561.76,406.69
2017,8,5,15,15,349.0,324.5,4.35,36.0,591.5,706.06,512.59
2017,8,5,15,30,541.0,251.0,4.4,36.0,656.0,851.46,615.81
2017,8,5,15,45,545.0,229.5,4.45,36.0,615.5,839.0,609.01
2017,8,5,16,0,549.0,208.0,4.5,36.0,575.0,823.32,601.08
2017,8,5,16,15,422.0,225.0,4.5,35.5,494.0,716.17,528.37
2017,8,5,16,30,295.0,242.0,4.5,35.0,413.0,588.46,439.44
2017,8,5,16,45,376.5,200.0,4.5,35.0,396.5,619.85,466.62
2017,8,5,17,0,458.0,158.0,4.5,35.0,380.0,669.32,505.37
2017,8,5,17,15,434.0,141.5,4.35,34.5,331.5,620.68,472.81
2017,8,5,17,30,410.0,125.0,4.2,34.0,283.0,571.03,439.12
2017,8,5,17,45,377.0,108.5,4.1,33.5,235.5,512.6,397.76
2017,8,5,18,0,344.0,92.0,4.0,33.0,188.0,454.45,354.97
2017,8,5,18,15,285.5,76.0,3.75,32.5,143.5,376.39,294.41
2017,8,5,18,30,227.0,60.0,3.5,32.0,99.0,301.69,234.02
2017,8,5,18,45,150.0,41.0,3.3,31.5,63.0,194.14,145.92
2017,8,5,19,0,73.0,22.0,3.1,31.0,27.0,99.65,45.63
2017,8,5,19,15,36.5,11.0,3.15,30.5,13.5,34.2,0.0
2017,8,5,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.5,3.85,25.5,5.5,4.51,0.0
2017,8,6,6,30,0.0,11.0,4.0,26.0,11.0,9.03,1.78
2017,8,6,6,45,0.0,19.0,4.2,26.5,19.0,15.64,7.57
2017,8,6,7,0,0.0,27.0,4.4,27.0,27.0,22.25,13.34
2017,8,6,7,15,0.0,36.0,4.5,27.5,36.0,29.71,19.74
2017,8,6,7,30,0.0,45.0,4.6,28.0,45.0,37.19,26.04
2017,8,6,7,45,33.0,110.0,4.7,28.5,125.0,85.66,66.67
2017,8,6,8,0,66.0,175.0,4.8,29.0,205.0,127.55,100.99
2017,8,6,8,15,33.0,143.0,4.8,29.5,158.0,109.07,85.17
2017,8,6,8,30,0.0,111.0,4.8,30.0,111.0,90.72,69.62
2017,8,6,8,45,4.5,154.0,4.85,30.5,157.0,122.71,95.31
2017,8,6,9,0,9.0,197.0,4.9,31.0,203.0,153.4,119.49
2017,8,6,9,15,61.5,263.5,4.85,31.5,307.0,184.5,143.6
2017,8,6,9,30,114.0,330.0,4.8,32.0,411.0,208.29,161.59
2017,8,6,9,45,79.0,331.0,4.8,32.5,389.0,234.0,170.35
2017,8,6,10,0,44.0,332.0,4.8,33.0,367.0,240.22,175.05
2017,8,6,10,15,103.5,375.0,4.7,33.0,461.5,286.04,206.2
2017,8,6,10,30,163.0,418.0,4.6,33.0,556.0,327.22,234.45
2017,8,6,10,45,91.0,363.5,4.6,33.5,441.0,298.61,215.9
2017,8,6,11,0,19.0,309.0,4.6,34.0,326.0,253.1,184.01
2017,8,6,11,15,33.0,362.5,4.55,34.5,393.0,292.55,212.16
2017,8,6,11,30,47.0,416.0,4.5,35.0,460.0,344.17,248.67
2017,8,6,11,45,62.0,440.0,4.45,35.5,499.0,378.22,272.35
2017,8,6,12,0,77.0,464.0,4.4,36.0,538.0,414.78,297.68
2017,8,6,12,15,443.5,313.5,4.35,36.0,744.0,543.32,392.91
2017,8,6,12,30,810.0,163.0,4.3,36.0,950.0,702.54,507.96
2017,8,6,12,45,479.5,328.5,4.3,36.5,794.5,642.04,460.97
2017,8,6,13,0,149.0,494.0,4.3,37.0,639.0,543.74,386.87
2017,8,6,13,15,92.0,445.5,4.25,37.0,535.0,462.79,330.92
2017,8,6,13,30,35.0,397.0,4.2,37.0,431.0,380.08,272.3
2017,8,6,13,45,99.5,430.0,4.2,37.0,522.5,474.15,340.33
2017,8,6,14,0,164.0,463.0,4.2,37.0,614.0,588.11,420.09
2017,8,6,14,15,467.5,312.5,4.15,36.5,724.0,771.35,553.07
2017,8,6,14,30,771.0,162.0,4.1,36.0,834.0,929.47,662.65
2017,8,6,14,45,753.0,164.0,4.05,36.0,800.0,933.19,664.72
2017,8,6,15,0,735.0,166.0,4.0,36.0,766.0,933.22,665.58
2017,8,6,15,15,722.0,163.0,3.95,35.5,727.5,937.89,671.01
2017,8,6,15,30,709.0,160.0,3.9,35.0,689.0,931.25,669.25
2017,8,6,15,45,508.5,223.5,3.9,35.0,591.0,795.14,579.12
2017,8,6,16,0,308.0,287.0,3.9,35.0,493.0,646.03,474.57
2017,8,6,16,15,466.5,214.5,3.8,34.5,498.5,749.27,553.21
2017,8,6,16,30,625.0,142.0,3.7,34.0,504.0,834.13,615.08
2017,8,6,16,45,595.5,135.5,3.65,34.0,453.5,792.34,587.99
2017,8,6,17,0,566.0,129.0,3.6,34.0,403.0,748.56,560.01
2017,8,6,17,15,526.5,120.5,3.35,33.5,350.5,681.83,515.69
2017,8,6,17,30,487.0,112.0,3.1,33.0,298.0,625.54,477.78
2017,8,6,17,45,437.0,100.5,2.85,33.0,247.0,555.98,428.03
2017,8,6,18,0,387.0,89.0,2.6,33.0,196.0,487.84,377.7
2017,8,6,18,15,313.5,74.5,2.4,32.0,148.5,397.82,309.59
2017,8,6,18,30,240.0,60.0,2.2,31.0,101.0,312.38,241.81
2017,8,6,18,45,150.5,41.0,2.0,30.5,63.0,195.44,146.46
2017,8,6,19,0,61.0,22.0,1.8,30.0,25.0,90.92,35.7
2017,8,6,19,15,30.5,11.0,1.85,29.5,12.5,30.09,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.64,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.28,0.0
2017,8,7,6,45,0.0,7.5,3.0,25.0,7.5,6.15,0.0
2017,8,7,7,0,0.0,11.0,3.2,25.0,11.0,9.04,2.12
2017,8,7,7,15,0.0,14.5,3.25,25.0,14.5,11.93,4.65
2017,8,7,7,30,0.0,18.0,3.3,25.0,18.0,14.82,7.15
2017,8,7,7,45,0.0,22.0,3.35,25.5,22.0,18.14,9.95
2017,8,7,8,0,0.0,26.0,3.4,26.0,26.0,21.46,12.71
2017,8,7,8,15,0.0,33.5,3.35,26.0,33.5,27.69,17.94
2017,8,7,8,30,0.0,41.0,3.3,26.0,41.0,33.94,23.14
2017,8,7,8,45,0.0,64.5,3.25,26.0,64.5,53.54,39.5
2017,8,7,9,0,0.0,88.0,3.2,26.0,88.0,73.22,55.76
2017,8,7,9,15,0.0,86.5,3.1,26.0,86.5,72.01,54.55
2017,8,7,9,30,0.0,85.0,3.0,26.0,85.0,70.8,53.39
2017,8,7,9,45,4.0,143.0,2.95,26.0,146.5,116.82,86.85
2017,8,7,10,0,8.0,201.0,2.9,26.0,208.0,161.56,121.09
2017,8,7,10,15,38.5,295.5,2.8,26.0,328.0,224.39,167.5
2017,8,7,10,30,69.0,390.0,2.7,26.0,448.0,298.12,221.52
2017,8,7,10,45,49.5,374.0,2.65,26.0,416.5,291.8,217.3
2017,8,7,11,0,30.0,358.0,2.6,26.0,385.0,281.71,210.27
2017,8,7,11,15,29.0,364.0,2.65,26.0,391.0,291.8,217.87
2017,8,7,11,30,28.0,370.0,2.7,26.0,397.0,301.88,225.37
2017,8,7,11,45,27.5,371.5,2.75,26.0,398.0,308.95,230.62
2017,8,7,12,0,27.0,373.0,2.8,26.0,399.0,315.97,235.86
2017,8,7,12,15,29.0,383.5,2.75,26.0,412.0,331.68,247.42
2017,8,7,12,30,31.0,394.0,2.7,26.0,425.0,348.01,259.38
2017,8,7,12,45,59.0,434.0,2.7,26.5,492.0,408.56,303.4
2017,8,7,13,0,87.0,474.0,2.7,27.0,559.0,473.22,349.48
2017,8,7,13,15,61.0,435.5,2.6,27.0,495.0,428.69,317.04
2017,8,7,13,30,35.0,397.0,2.5,27.0,431.0,380.14,281.78
2017,8,7,13,45,79.5,427.5,2.45,27.0,501.5,454.18,336.64
2017,8,7,14,0,124.0,458.0,2.4,27.0,572.0,546.86,403.02
2017,8,7,14,15,263.5,412.5,2.3,27.0,645.5,661.29,486.03
2017,8,7,14,30,403.0,367.0,2.2,27.0,719.0,779.97,569.28
2017,8,7,14,45,580.5,259.5,2.15,27.0,744.0,868.36,632.88
2017,8,7,15,0,758.0,152.0,2.1,27.0,769.0,941.56,682.33
2017,8,7,15,15,693.5,184.0,1.95,27.0,726.5,932.34,675.36
2017,8,7,15,30,629.0,216.0,1.8,27.0,684.0,910.52,661.15
2017,8,7,15,45,671.5,174.0,1.7,27.0,645.5,915.54,665.12
2017,8,7,16,0,714.0,132.0,1.6,27.0,607.0,913.36,664.26
2017,8,7,16,15,693.0,127.5,1.55,27.0,559.0,887.11,648.59
2017,8,7,16,30,672.0,123.0,1.5,27.0,511.0,858.11,631.36
2017,8,7,16,45,652.0,115.0,1.45,27.0,461.0,823.21,610.14
2017,8,7,17,0,632.0,107.0,1.4,27.0,411.0,786.01,587.18
2017,8,7,17,15,595.0,100.5,1.3,26.5,358.0,732.49,553.22
2017,8,7,17,30,558.0,94.0,1.2,26.0,305.0,677.99,517.73
2017,8,7,17,45,510.5,84.5,1.15,26.0,253.5,609.72,470.59
2017,8,7,18,0,463.0,75.0,1.1,26.0,202.0,541.97,421.89
2017,8,7,18,15,388.5,63.5,1.0,25.5,153.0,444.2,348.71
2017,8,7,18,30,314.0,52.0,0.9,25.0,104.0,359.21,281.5
2017,8,7,18,45,214.5,36.5,0.8,25.0,65.5,254.29,193.06
2017,8,7,19,0,115.0,21.0,0.7,25.0,27.0,141.38,48.67
2017,8,7,19,15,57.5,10.5,0.7,24.5,13.5,47.94,0.0
2017,8,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,8,6,15,121.5,18.5,3.55,22.5,32.5,14.38,1.38
2017,8,8,6,30,243.0,37.0,3.8,23.0,65.0,28.54,17.99
2017,8,8,6,45,332.0,49.5,4.1,23.5,110.5,37.89,26.67
2017,8,8,7,0,421.0,62.0,4.4,24.0,156.0,48.6,36.18
2017,8,8,7,15,481.5,71.0,4.55,24.5,207.5,54.41,41.26
2017,8,8,7,30,542.0,80.0,4.7,25.0,259.0,60.06,45.99
2017,8,8,7,45,271.0,94.5,4.9,25.5,184.0,65.71,50.58
2017,8,8,8,0,0.0,109.0,5.1,26.0,109.0,88.01,69.12
2017,8,8,8,15,2.0,136.0,5.1,26.5,137.5,108.2,85.57
2017,8,8,8,30,4.0,163.0,5.1,27.0,166.0,128.01,101.46
2017,8,8,8,45,170.0,210.0,5.2,27.5,316.0,145.9,115.54
2017,8,8,9,0,336.0,257.0,5.3,28.0,466.0,163.29,129.06
2017,8,8,9,15,221.5,292.0,5.3,28.5,434.5,190.18,150.04
2017,8,8,9,30,107.0,327.0,5.3,29.0,403.0,220.3,173.3
2017,8,8,9,45,111.0,349.5,5.35,29.5,432.5,245.91,180.63
2017,8,8,10,0,115.0,372.0,5.4,30.0,462.0,258.65,188.32
2017,8,8,10,15,184.5,389.0,5.35,30.0,541.0,297.03,214.05
2017,8,8,10,30,254.0,406.0,5.3,30.0,620.0,331.28,237.87
2017,8,8,10,45,278.0,400.0,5.3,30.5,642.5,359.02,258.9
2017,8,8,11,0,302.0,394.0,5.3,31.0,665.0,388.91,281.78
2017,8,8,11,15,204.0,428.5,5.2,31.0,613.5,403.91,295.26
2017,8,8,11,30,106.0,463.0,5.1,31.0,562.0,406.01,297.77
2017,8,8,11,45,114.0,458.0,5.05,31.0,566.0,413.86,303.91
2017,8,8,12,0,122.0,453.0,5.0,31.0,570.0,429.85,315.88
2017,8,8,12,15,180.5,470.5,4.9,31.0,645.0,495.81,363.92
2017,8,8,12,30,239.0,488.0,4.8,31.0,720.0,568.02,415.78
2017,8,8,12,45,299.5,464.5,4.75,31.5,754.0,616.32,450.08
2017,8,8,13,0,360.0,441.0,4.7,32.0,788.0,668.19,486.62
2017,8,8,13,15,193.0,402.0,4.6,32.0,588.0,515.83,378.11
2017,8,8,13,30,26.0,363.0,4.5,32.0,388.0,341.95,250.42
2017,8,8,13,45,423.0,255.0,4.45,32.0,642.0,635.06,470.75
2017,8,8,14,0,820.0,147.0,4.4,32.0,896.0,911.49,662.59
2017,8,8,14,15,458.5,283.5,4.35,31.5,700.0,734.69,539.0
2017,8,8,14,30,97.0,420.0,4.3,31.0,504.0,488.58,359.35
2017,8,8,14,45,252.5,377.0,4.25,31.0,584.5,643.13,474.41
2017,8,8,15,0,408.0,334.0,4.2,31.0,665.0,782.31,574.31
2017,8,8,15,15,299.0,343.0,4.1,31.0,579.0,676.04,499.06
2017,8,8,15,30,190.0,352.0,4.0,31.0,493.0,563.71,418.89
2017,8,8,15,45,433.5,252.5,3.95,31.0,547.5,750.79,558.59
2017,8,8,16,0,677.0,153.0,3.9,31.0,602.0,900.66,664.84
2017,8,8,16,15,654.5,147.5,3.8,30.5,553.5,872.04,647.28
2017,8,8,16,30,632.0,142.0,3.7,30.0,505.0,840.69,628.99
2017,8,8,16,45,612.0,132.0,3.6,30.0,455.0,804.07,605.66
2017,8,8,17,0,592.0,122.0,3.5,30.0,405.0,765.17,580.51
2017,8,8,17,15,553.5,113.5,3.2,29.5,352.5,708.4,542.53
2017,8,8,17,30,515.0,105.0,2.9,29.0,300.0,641.81,496.58
2017,8,8,17,45,472.5,93.0,2.6,28.5,249.0,577.4,450.79
2017,8,8,18,0,430.0,81.0,2.3,28.0,198.0,513.82,403.78
2017,8,8,18,15,357.0,67.5,2.0,27.5,149.5,423.99,334.58
2017,8,8,18,30,284.0,54.0,1.7,27.0,101.0,338.65,265.29
2017,8,8,18,45,190.5,36.5,1.45,26.5,62.5,236.61,178.63
2017,8,8,19,0,97.0,19.0,1.2,26.0,24.0,123.31,29.36
2017,8,8,19,15,48.5,9.5,1.15,25.5,12.0,40.94,0.0
2017,8,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,20.0,2.25,22.5,30.5,15.48,1.11
2017,8,9,6,30,182.0,40.0,2.3,23.0,61.0,30.6,19.65
2017,8,9,6,45,259.0,57.5,2.35,23.5,105.0,43.42,31.36
2017,8,9,7,0,336.0,75.0,2.4,24.0,149.0,55.88,42.4
2017,8,9,7,15,396.5,87.5,2.45,24.5,200.0,64.34,49.74
2017,8,9,7,30,457.0,100.0,2.5,25.0,251.0,72.54,56.61
2017,8,9,7,45,506.0,109.0,2.55,25.5,304.0,78.02,60.99
2017,8,9,8,0,555.0,118.0,2.6,26.0,357.0,84.08,65.75
2017,8,9,8,15,413.0,168.5,2.65,26.5,360.0,111.91,88.54
2017,8,9,8,30,271.0,219.0,2.7,27.0,363.0,144.17,114.51
2017,8,9,8,45,257.0,246.5,2.8,27.5,394.5,157.83,124.93
2017,8,9,9,0,243.0,274.0,2.9,28.0,426.0,170.58,134.53
2017,8,9,9,15,288.5,288.5,2.95,28.5,482.5,177.01,138.98
2017,8,9,9,30,334.0,303.0,3.0,29.0,539.0,185.32,144.92
2017,8,9,9,45,545.5,228.0,3.05,29.5,641.5,176.12,112.84
2017,8,9,10,0,757.0,153.0,3.1,30.0,744.0,202.56,119.13
2017,8,9,10,15,768.0,155.5,3.1,30.0,780.0,254.68,158.89
2017,8,9,10,30,779.0,158.0,3.1,30.0,816.0,307.99,202.65
2017,8,9,10,45,790.0,158.5,3.15,30.5,846.0,360.94,246.65
2017,8,9,11,0,801.0,159.0,3.2,31.0,876.0,414.64,290.81
2017,8,9,11,15,807.0,160.5,3.2,31.0,898.0,467.37,333.98
2017,8,9,11,30,813.0,162.0,3.2,31.0,920.0,519.9,375.9
2017,8,9,11,45,817.0,162.5,3.2,31.5,934.5,570.22,414.33
2017,8,9,12,0,821.0,163.0,3.2,32.0,949.0,619.73,450.97
2017,8,9,12,15,822.5,163.5,3.15,32.0,955.0,666.66,485.54
2017,8,9,12,30,824.0,164.0,3.1,32.0,961.0,712.19,518.29
2017,8,9,12,45,826.5,162.0,3.1,32.5,959.5,754.79,547.5
2017,8,9,13,0,829.0,160.0,3.1,33.0,958.0,795.47,574.76
2017,8,9,13,15,826.5,159.0,3.05,33.0,947.5,830.74,597.75
2017,8,9,13,30,824.0,158.0,3.0,33.0,937.0,863.23,618.77
2017,8,9,13,45,824.5,153.5,2.95,33.0,919.5,892.1,637.37
2017,8,9,14,0,825.0,149.0,2.9,33.0,902.0,917.84,653.95
2017,8,9,14,15,818.5,147.0,2.85,33.0,876.0,936.27,665.89
2017,8,9,14,30,812.0,145.0,2.8,33.0,850.0,951.16,675.71
2017,8,9,14,45,809.5,139.0,2.75,33.0,818.5,962.21,683.22
2017,8,9,15,0,807.0,133.0,2.7,33.0,787.0,969.63,688.59
2017,8,9,15,15,795.0,130.5,2.65,33.0,747.5,967.79,688.28
2017,8,9,15,30,783.0,128.0,2.6,33.0,708.0,962.36,685.93
2017,8,9,15,45,771.0,123.0,2.55,33.0,663.5,950.59,679.73
2017,8,9,16,0,759.0,118.0,2.5,33.0,619.0,935.4,671.53
2017,8,9,16,15,738.5,114.0,2.4,32.5,570.0,909.52,657.46
2017,8,9,16,30,718.0,110.0,2.3,32.0,521.0,887.11,645.69
2017,8,9,16,45,693.5,104.0,2.25,32.0,469.0,849.51,622.94
2017,8,9,17,0,669.0,98.0,2.2,32.0,417.0,809.7,598.54
2017,8,9,17,15,632.5,92.0,2.0,31.5,363.0,756.56,564.66
2017,8,9,17,30,596.0,86.0,1.8,31.0,309.0,702.41,529.26
2017,8,9,17,45,547.5,77.5,1.6,30.5,256.0,633.57,482.23
2017,8,9,18,0,499.0,69.0,1.4,30.0,203.0,565.31,433.66
2017,8,9,18,15,424.0,58.5,1.25,29.0,153.5,473.49,366.25
2017,8,9,18,30,349.0,48.0,1.1,28.0,104.0,385.29,297.73
2017,8,9,18,45,239.0,33.0,1.0,27.5,64.5,267.25,199.57
2017,8,9,19,0,129.0,18.0,0.9,27.0,25.0,143.33,16.26
2017,8,9,19,15,64.5,9.0,0.9,26.5,12.5,51.27,0.0
2017,8,9,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,10,6,15,100.5,19.5,2.35,23.5,30.5,15.12,0.0
2017,8,10,6,30,201.0,39.0,2.5,24.0,61.0,29.92,18.93
2017,8,10,6,45,298.0,52.5,2.7,25.0,106.5,39.95,28.2
2017,8,10,7,0,395.0,66.0,2.9,26.0,152.0,49.82,36.88
2017,8,10,7,15,457.0,76.0,2.9,26.5,203.5,58.39,44.27
2017,8,10,7,30,519.0,86.0,2.9,27.0,255.0,64.63,49.46
2017,8,10,7,45,567.0,92.0,2.9,27.5,309.0,67.48,51.63
2017,8,10,8,0,615.0,98.0,2.9,28.0,363.0,70.28,53.69
2017,8,10,8,15,647.0,104.0,2.75,28.5,416.0,72.78,55.44
2017,8,10,8,30,679.0,110.0,2.6,29.0,469.0,75.13,57.04
2017,8,10,8,45,703.0,114.0,2.5,30.0,519.5,75.92,57.22
2017,8,10,9,0,727.0,118.0,2.4,31.0,570.0,84.35,63.62
2017,8,10,9,15,745.0,122.0,2.3,31.0,617.0,84.98,63.91
2017,8,10,9,30,763.0,126.0,2.2,31.0,664.0,88.25,66.35
2017,8,10,9,45,775.0,129.5,2.1,31.5,705.5,139.81,77.1
2017,8,10,10,0,787.0,133.0,2.0,32.0,747.0,193.04,109.59
2017,8,10,10,15,797.5,135.5,2.0,32.5,783.0,246.77,149.74
2017,8,10,10,30,808.0,138.0,2.0,33.0,819.0,301.58,193.7
2017,8,10,10,45,814.5,140.5,2.0,33.5,848.0,355.98,238.18
2017,8,10,11,0,821.0,143.0,2.0,34.0,877.0,410.58,282.23
2017,8,10,11,15,826.5,144.5,2.0,34.0,898.5,466.33,326.6
2017,8,10,11,30,832.0,146.0,2.0,34.0,920.0,517.9,366.89
2017,8,10,11,45,828.5,151.5,2.0,34.5,932.5,566.67,403.27
2017,8,10,12,0,825.0,157.0,2.0,35.0,945.0,617.2,439.46
2017,8,10,12,15,640.0,289.5,2.0,35.0,903.5,646.97,458.8
2017,8,10,12,30,455.0,422.0,2.0,35.0,862.0,664.63,468.41
2017,8,10,12,45,644.5,287.0,2.05,35.0,908.0,726.62,514.33
2017,8,10,13,0,834.0,152.0,2.1,35.0,954.0,783.4,556.59
2017,8,10,13,15,431.0,261.5,2.1,35.0,675.5,602.5,431.89
2017,8,10,13,30,28.0,371.0,2.1,35.0,397.0,350.95,250.98
2017,8,10,13,45,428.0,257.0,2.15,35.5,647.0,641.3,461.63
2017,8,10,14,0,828.0,143.0,2.2,36.0,897.0,902.52,633.11
2017,8,10,14,15,821.0,141.0,2.25,35.5,871.0,919.86,644.07
2017,8,10,14,30,814.0,139.0,2.3,35.0,845.0,946.66,663.32
2017,8,10,14,45,450.5,259.0,2.35,35.0,647.5,735.03,525.01
2017,8,10,15,0,87.0,379.0,2.4,35.0,450.0,452.66,326.25
2017,8,10,15,15,429.0,254.5,2.45,35.0,574.5,732.76,529.5
2017,8,10,15,30,771.0,130.0,2.5,35.0,699.0,952.2,675.26
2017,8,10,15,45,755.0,126.5,2.6,35.0,654.0,938.06,666.83
2017,8,10,16,0,739.0,123.0,2.7,35.0,609.0,920.57,658.39
2017,8,10,16,15,717.5,118.5,2.7,34.5,560.0,899.8,648.45
2017,8,10,16,30,696.0,114.0,2.7,34.0,511.0,869.94,632.53
2017,8,10,16,45,666.0,109.5,2.75,33.5,458.5,829.16,609.5
2017,8,10,17,0,636.0,105.0,2.8,33.0,406.0,786.39,584.63
2017,8,10,17,15,597.5,98.5,2.6,32.5,353.0,731.32,549.19
2017,8,10,17,30,559.0,92.0,2.4,32.0,300.0,675.34,512.18
2017,8,10,17,45,502.0,83.5,2.2,31.5,247.0,599.7,459.76
2017,8,10,18,0,445.0,75.0,2.0,31.0,194.0,525.03,405.91
2017,8,10,18,15,366.5,63.5,1.9,30.5,145.5,425.81,331.33
2017,8,10,18,30,288.0,52.0,1.8,30.0,97.0,339.03,262.07
2017,8,10,18,45,180.5,35.0,1.7,29.5,59.5,227.48,167.88
2017,8,10,19,0,73.0,18.0,1.6,29.0,22.0,89.82,0.0
2017,8,10,19,15,36.5,9.0,1.7,28.5,11.0,32.31,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,107.0,18.5,2.55,24.5,30.5,14.37,0.0
2017,8,11,6,30,214.0,37.0,2.8,25.0,61.0,28.47,17.58
2017,8,11,6,45,322.5,48.5,3.05,25.5,107.5,37.14,25.74
2017,8,11,7,0,431.0,60.0,3.3,26.0,154.0,47.2,34.65
2017,8,11,7,15,495.0,68.5,3.35,26.5,206.0,52.71,39.45
2017,8,11,7,30,559.0,77.0,3.4,27.0,258.0,58.1,43.94
2017,8,11,7,45,611.5,80.5,3.5,28.0,313.5,59.54,44.85
2017,8,11,8,0,664.0,84.0,3.6,29.0,369.0,61.08,45.78
2017,8,11,8,15,694.5,88.5,3.6,29.5,422.5,63.03,47.12
2017,8,11,8,30,725.0,93.0,3.6,30.0,476.0,70.97,53.39
2017,8,11,8,45,749.5,96.0,3.65,30.5,527.5,71.79,53.73
2017,8,11,9,0,774.0,99.0,3.7,31.0,579.0,72.55,54.05
2017,8,11,9,15,790.5,101.5,3.65,31.5,626.0,72.78,53.93
