Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,9,30,807.0,104.0,3.6,32.0,673.0,74.64,55.16
2017,8,11,9,45,820.5,106.0,3.6,32.5,715.0,138.36,74.67
2017,8,11,10,0,834.0,108.0,3.6,33.0,757.0,192.56,107.3
2017,8,11,10,15,843.0,110.0,3.5,33.0,793.0,247.27,148.66
2017,8,11,10,30,852.0,112.0,3.4,33.0,829.0,302.68,194.05
2017,8,11,10,45,860.5,112.5,3.35,33.5,858.5,357.46,239.56
2017,8,11,11,0,869.0,113.0,3.3,34.0,888.0,412.44,284.75
2017,8,11,11,15,873.5,114.0,3.2,34.0,909.5,466.01,328.48
2017,8,11,11,30,878.0,115.0,3.1,34.0,931.0,518.94,370.5
2017,8,11,11,45,669.0,231.5,3.05,34.5,859.0,538.76,386.6
2017,8,11,12,0,460.0,348.0,3.0,35.0,787.0,546.5,391.6
2017,8,11,12,15,419.0,390.0,2.95,35.0,792.0,584.25,417.98
2017,8,11,12,30,378.0,432.0,2.9,35.0,797.0,619.94,441.97
2017,8,11,12,45,266.0,461.0,2.9,35.5,717.5,588.93,419.0
2017,8,11,13,0,154.0,490.0,2.9,36.0,638.0,544.53,386.56
2017,8,11,13,15,81.0,337.0,2.85,36.0,414.5,367.53,264.36
2017,8,11,13,30,8.0,184.0,2.8,36.0,191.0,162.07,115.73
2017,8,11,13,45,42.0,308.5,2.8,36.0,347.0,311.64,225.52
2017,8,11,14,0,76.0,433.0,2.8,36.0,503.0,465.05,333.4
2017,8,11,14,15,74.5,418.5,2.75,36.0,485.0,457.82,328.13
2017,8,11,14,30,73.0,404.0,2.7,36.0,467.0,449.79,323.05
2017,8,11,14,45,443.0,264.5,2.7,36.0,623.5,733.33,526.91
2017,8,11,15,0,813.0,125.0,2.7,36.0,780.0,966.3,680.21
2017,8,11,15,15,801.0,122.5,2.7,36.0,741.0,964.34,678.28
2017,8,11,15,30,789.0,120.0,2.7,36.0,702.0,958.78,676.32
2017,8,11,15,45,408.0,184.0,2.75,36.0,484.0,647.68,472.23
2017,8,11,16,0,27.0,248.0,2.8,36.0,266.0,272.82,199.52
2017,8,11,16,15,373.5,176.5,2.75,35.5,390.0,610.72,454.1
2017,8,11,16,30,720.0,105.0,2.7,35.0,514.0,876.02,636.42
2017,8,11,16,45,694.5,100.0,2.7,35.0,462.0,844.5,615.69
2017,8,11,17,0,669.0,95.0,2.7,35.0,410.0,804.96,591.77
2017,8,11,17,15,632.0,89.0,2.45,34.0,356.5,751.32,558.65
2017,8,11,17,30,595.0,83.0,2.2,33.0,303.0,696.72,523.85
2017,8,11,17,45,545.5,75.0,1.95,32.5,250.0,627.69,476.43
2017,8,11,18,0,496.0,67.0,1.7,32.0,197.0,559.33,427.49
2017,8,11,18,15,418.0,56.5,1.55,31.0,147.5,465.24,358.29
2017,8,11,18,30,340.0,46.0,1.4,30.0,98.0,375.09,288.11
2017,8,11,18,45,170.0,33.5,1.25,29.5,59.5,217.32,158.52
2017,8,11,19,0,0.0,21.0,1.1,29.0,21.0,23.75,0.0
2017,8,11,19,15,0.0,10.5,1.05,28.5,10.5,8.96,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,101.5,18.5,2.85,24.5,29.5,14.37,0.0
2017,8,12,6,30,203.0,37.0,3.1,25.0,59.0,28.45,17.49
2017,8,12,6,45,310.0,49.0,3.4,25.5,105.0,37.46,25.99
2017,8,12,7,0,417.0,61.0,3.7,26.0,151.0,48.02,35.32
2017,8,12,7,15,481.0,70.0,3.7,26.5,203.0,53.87,40.42
2017,8,12,7,30,545.0,79.0,3.7,27.0,255.0,59.56,45.18
2017,8,12,7,45,599.5,83.0,3.7,28.0,310.5,61.29,46.33
2017,8,12,8,0,654.0,87.0,3.7,29.0,366.0,63.1,47.48
2017,8,12,8,15,685.0,92.0,3.6,29.5,419.5,65.28,49.0
2017,8,12,8,30,716.0,97.0,3.5,30.0,473.0,73.76,55.7
2017,8,12,8,45,743.5,98.5,3.4,30.5,525.0,73.46,55.11
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,73.21,54.58
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.5,73.73,54.71
2017,8,12,9,30,805.0,106.0,3.2,32.0,672.0,74.72,55.22
2017,8,12,9,45,820.0,107.5,3.15,32.5,714.5,138.18,74.81
2017,8,12,10,0,835.0,109.0,3.1,33.0,757.0,192.35,107.07
2017,8,12,10,15,844.5,110.5,3.1,33.5,793.5,247.0,147.9
2017,8,12,10,30,854.0,112.0,3.1,34.0,830.0,302.39,192.71
2017,8,12,10,45,862.5,112.5,3.15,34.5,859.5,357.35,238.19
2017,8,12,11,0,871.0,113.0,3.2,35.0,889.0,412.51,283.4
2017,8,12,11,15,876.0,114.0,3.2,35.0,911.0,466.48,327.37
2017,8,12,11,30,881.0,115.0,3.2,35.0,933.0,519.86,369.76
2017,8,12,11,45,889.5,111.5,3.25,35.5,948.5,571.15,408.82
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,621.66,446.16
2017,8,12,12,15,899.0,108.5,3.3,36.0,969.5,669.44,481.3
2017,8,12,12,30,900.0,109.0,3.3,36.0,975.0,715.5,514.42
2017,8,12,12,45,900.0,108.0,3.35,36.5,972.5,757.7,543.18
2017,8,12,13,0,900.0,107.0,3.4,37.0,970.0,797.64,568.38
2017,8,12,13,15,897.5,107.0,3.4,37.0,959.0,833.91,591.97
2017,8,12,13,30,895.0,107.0,3.4,37.0,948.0,867.34,613.67
2017,8,12,13,45,891.5,106.0,3.4,37.0,929.5,895.93,632.24
2017,8,12,14,0,888.0,105.0,3.4,37.0,911.0,921.26,648.78
2017,8,12,14,15,882.0,103.5,3.35,37.0,884.5,940.37,661.14
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,955.9,671.37
2017,8,12,14,45,863.0,103.5,3.3,37.0,823.5,964.17,677.49
2017,8,12,15,0,850.0,105.0,3.3,37.0,789.0,968.79,681.53
2017,8,12,15,15,839.5,103.0,3.25,37.0,749.5,968.52,682.33
2017,8,12,15,30,829.0,101.0,3.2,37.0,710.0,964.67,681.08
2017,8,12,15,45,814.0,98.5,3.2,37.0,664.5,952.22,674.9
2017,8,12,16,0,799.0,96.0,3.2,37.0,619.0,948.39,674.44
2017,8,12,16,15,780.0,93.0,3.15,36.5,569.5,924.73,662.36
2017,8,12,16,30,761.0,90.0,3.1,36.0,520.0,898.07,648.44
2017,8,12,16,45,734.5,86.5,3.1,35.5,467.5,860.6,627.57
2017,8,12,17,0,708.0,83.0,3.1,35.0,415.0,820.83,604.79
2017,8,12,17,15,672.5,78.0,2.8,34.5,360.5,774.11,575.05
2017,8,12,17,30,637.0,73.0,2.5,34.0,306.0,721.37,540.36
2017,8,12,17,45,584.5,66.5,2.2,33.5,252.0,650.64,491.81
2017,8,12,18,0,532.0,60.0,1.9,33.0,198.0,580.82,441.85
2017,8,12,18,15,452.0,51.0,1.8,32.0,148.0,486.11,372.69
2017,8,12,18,30,372.0,42.0,1.7,31.0,98.0,395.62,302.41
2017,8,12,18,45,242.5,29.0,1.65,30.5,59.5,268.7,194.77
2017,8,12,19,0,113.0,16.0,1.6,30.0,21.0,125.08,0.0
2017,8,12,19,15,56.5,8.0,1.75,29.5,10.5,6.83,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,99.0,18.5,3.45,25.0,29.0,14.37,0.0
2017,8,13,6,30,198.0,37.0,3.7,25.0,58.0,28.45,17.4
2017,8,13,6,45,320.0,47.0,3.95,25.5,105.0,36.05,24.77
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,44.9,32.67
2017,8,13,7,15,356.5,86.0,4.2,26.5,177.0,63.09,48.26
2017,8,13,7,30,271.0,115.0,4.2,27.0,202.0,83.8,65.68
2017,8,13,7,45,478.5,96.5,4.25,27.5,286.5,70.12,53.88
2017,8,13,8,0,686.0,78.0,4.3,28.0,371.0,62.51,47.19
2017,8,13,8,15,716.0,82.5,4.25,28.5,425.0,64.86,48.88
2017,8,13,8,30,746.0,87.0,4.2,29.0,479.0,67.12,50.44
2017,8,13,8,45,773.5,88.0,4.2,30.0,531.5,66.84,49.8
2017,8,13,9,0,801.0,89.0,4.2,31.0,584.0,66.62,49.22
2017,8,13,9,15,817.0,92.0,4.15,31.5,631.5,78.02,58.21
2017,8,13,9,30,833.0,95.0,4.1,32.0,679.0,79.46,59.07
2017,8,13,9,45,847.5,95.5,4.05,32.5,722.0,132.2,69.73
2017,8,13,10,0,862.0,96.0,4.0,33.0,765.0,187.2,102.31
2017,8,13,10,15,871.5,98.0,3.95,33.5,801.5,243.65,144.6
2017,8,13,10,30,881.0,100.0,3.9,34.0,838.0,300.86,191.08
2017,8,13,10,45,889.5,100.0,3.85,34.5,868.5,356.96,237.74
2017,8,13,11,0,898.0,100.0,3.8,35.0,899.0,413.2,284.08
2017,8,13,11,15,902.5,101.0,3.75,35.0,921.0,468.35,329.24
2017,8,13,11,30,907.0,102.0,3.7,35.0,943.0,522.81,372.68
2017,8,13,11,45,900.5,109.0,3.65,35.5,954.5,574.8,412.22
2017,8,13,12,0,894.0,116.0,3.6,36.0,966.0,624.77,448.93
2017,8,13,12,15,895.0,116.5,3.55,36.0,972.0,672.57,484.03
2017,8,13,12,30,896.0,117.0,3.5,36.0,978.0,718.67,517.08
2017,8,13,12,45,897.5,115.0,3.5,36.5,976.0,761.24,546.14
2017,8,13,13,0,899.0,113.0,3.5,37.0,974.0,801.62,571.46
2017,8,13,13,15,896.5,112.5,3.5,37.0,962.5,837.61,594.89
2017,8,13,13,30,894.0,112.0,3.5,37.0,951.0,870.72,616.4
2017,8,13,13,45,890.5,110.5,3.5,37.0,932.5,898.98,634.79
2017,8,13,14,0,887.0,109.0,3.5,37.0,914.0,923.93,651.11
2017,8,13,14,15,881.0,108.0,3.45,37.0,887.0,943.64,663.88
2017,8,13,14,30,875.0,107.0,3.4,37.0,860.0,959.79,674.52
2017,8,13,14,45,864.0,106.5,3.4,37.0,825.0,968.01,680.63
2017,8,13,15,0,853.0,106.0,3.4,37.0,790.0,972.54,684.62
2017,8,13,15,15,841.5,104.0,3.4,37.0,750.0,971.3,685.17
2017,8,13,15,30,830.0,102.0,3.4,37.0,710.0,966.46,683.65
2017,8,13,15,45,814.0,99.5,3.4,37.0,664.0,953.01,676.83
2017,8,13,16,0,798.0,97.0,3.4,37.0,618.0,948.22,675.76
2017,8,13,16,15,778.5,94.0,3.35,36.5,568.0,924.05,663.34
2017,8,13,16,30,759.0,91.0,3.3,36.0,518.0,896.87,649.05
2017,8,13,16,45,730.0,87.5,3.25,36.0,464.5,856.94,624.86
2017,8,13,17,0,701.0,84.0,3.2,36.0,411.0,814.78,598.93
2017,8,13,17,15,664.0,79.0,2.85,35.0,356.5,767.0,569.46
2017,8,13,17,30,627.0,74.0,2.5,34.0,302.0,713.07,534.75
2017,8,13,17,45,569.5,68.0,2.15,33.5,247.5,638.84,483.32
2017,8,13,18,0,512.0,62.0,1.8,33.0,193.0,565.76,430.63
2017,8,13,18,15,431.0,52.5,1.7,32.0,143.5,470.2,360.58
2017,8,13,18,30,350.0,43.0,1.6,31.0,94.0,378.87,289.41
2017,8,13,18,45,221.5,29.0,1.55,30.5,56.0,248.5,178.02
2017,8,13,19,0,93.0,15.0,1.5,30.0,18.0,78.95,0.0
2017,8,13,19,15,46.5,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,65.0,20.0,4.25,24.0,26.5,15.76,0.0
2017,8,14,6,30,130.0,40.0,4.4,24.0,53.0,30.83,19.32
2017,8,14,6,45,251.0,53.5,4.55,24.5,99.5,40.53,28.64
2017,8,14,7,0,372.0,67.0,4.7,25.0,146.0,50.47,37.54
2017,8,14,7,15,439.5,77.5,4.75,25.5,198.0,57.79,43.94
2017,8,14,7,30,507.0,88.0,4.8,26.0,250.0,66.4,51.2
2017,8,14,7,45,525.0,100.5,4.85,26.5,296.5,73.77,57.22
2017,8,14,8,0,543.0,113.0,4.9,27.0,343.0,80.66,62.69
2017,8,14,8,15,627.0,107.0,4.95,27.5,408.0,74.85,57.46
2017,8,14,8,30,711.0,101.0,5.0,28.0,473.0,69.98,53.05
2017,8,14,8,45,465.5,187.5,5.05,28.5,441.5,119.76,93.8
2017,8,14,9,0,220.0,274.0,5.1,29.0,410.0,180.84,142.79
2017,8,14,9,15,319.0,274.0,5.1,29.5,488.5,170.46,133.64
2017,8,14,9,30,418.0,274.0,5.1,30.0,567.0,158.07,123.08
2017,8,14,9,45,399.0,301.5,5.1,30.5,595.5,214.03,147.16
2017,8,14,10,0,380.0,329.0,5.1,31.0,624.0,257.29,175.79
2017,8,14,10,15,396.5,337.5,5.05,31.5,658.0,295.42,203.08
2017,8,14,10,30,413.0,346.0,5.0,32.0,692.0,325.25,226.06
2017,8,14,10,45,649.0,228.0,4.95,32.5,794.0,353.41,243.48
2017,8,14,11,0,885.0,110.0,4.9,33.0,896.0,414.42,288.52
2017,8,14,11,15,889.5,111.0,4.8,33.0,917.5,469.05,333.83
2017,8,14,11,30,894.0,112.0,4.7,33.0,939.0,523.01,377.44
2017,8,14,11,45,893.0,114.5,4.6,33.5,952.0,574.23,416.93
2017,8,14,12,0,892.0,117.0,4.5,34.0,965.0,623.9,454.11
2017,8,14,12,15,893.0,117.5,4.4,34.0,970.5,671.66,489.75
2017,8,14,12,30,894.0,118.0,4.3,34.0,976.0,717.73,523.3
2017,8,14,12,45,893.5,117.5,4.2,34.5,973.0,760.01,552.37
2017,8,14,13,0,893.0,117.0,4.1,35.0,970.0,800.02,577.66
2017,8,14,13,15,890.5,116.0,4.0,35.0,958.5,835.47,600.75
2017,8,14,13,30,888.0,115.0,3.9,35.0,947.0,868.03,621.82
2017,8,14,13,45,883.5,114.0,3.85,35.5,927.5,895.77,638.6
2017,8,14,14,0,879.0,113.0,3.8,36.0,908.0,920.19,653.19
2017,8,14,14,15,872.5,112.0,3.75,36.0,881.0,939.34,665.77
2017,8,14,14,30,866.0,111.0,3.7,36.0,854.0,954.93,676.21
2017,8,14,14,45,858.0,108.5,3.65,36.0,820.5,963.92,682.57
2017,8,14,15,0,850.0,106.0,3.6,36.0,787.0,969.22,686.78
2017,8,14,15,15,839.0,104.0,3.55,36.0,747.0,968.43,687.3
2017,8,14,15,30,828.0,102.0,3.5,36.0,707.0,964.06,685.74
2017,8,14,15,45,814.5,99.0,3.5,36.0,661.5,952.52,680.11
2017,8,14,16,0,801.0,96.0,3.5,36.0,616.0,949.57,680.2
2017,8,14,16,15,781.5,92.5,3.4,35.5,566.0,924.7,666.95
2017,8,14,16,30,762.0,89.0,3.3,35.0,516.0,896.82,651.82
2017,8,14,16,45,735.5,85.5,3.25,35.0,463.0,859.28,629.13
2017,8,14,17,0,709.0,82.0,3.2,35.0,410.0,819.43,604.65
2017,8,14,17,15,672.0,77.0,2.8,34.0,355.5,771.24,574.49
2017,8,14,17,30,635.0,72.0,2.4,33.0,301.0,717.11,539.22
2017,8,14,17,45,580.0,65.5,2.05,32.5,246.5,644.23,488.54
2017,8,14,18,0,525.0,59.0,1.7,32.0,192.0,572.43,436.51
2017,8,14,18,15,441.0,50.0,1.6,31.0,142.5,474.78,364.72
2017,8,14,18,30,357.0,41.0,1.5,30.0,93.0,381.68,291.89
2017,8,14,18,45,221.5,27.5,1.45,29.5,55.0,250.92,177.75
2017,8,14,19,0,86.0,14.0,1.4,29.0,17.0,72.99,0.0
2017,8,14,19,15,43.0,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,76.0,19.5,3.95,24.5,27.0,15.38,0.0
2017,8,15,6,30,152.0,39.0,4.1,25.0,54.0,30.17,18.59
2017,8,15,6,45,272.5,52.0,4.35,25.5,101.0,39.54,27.66
2017,8,15,7,0,393.0,65.0,4.6,26.0,148.0,49.18,36.27
2017,8,15,7,15,461.5,75.0,4.6,26.5,200.5,57.99,43.91
2017,8,15,7,30,530.0,85.0,4.6,27.0,253.0,64.31,49.22
2017,8,15,7,45,599.0,86.0,4.7,27.5,311.0,63.68,48.47
2017,8,15,8,0,668.0,87.0,4.8,28.0,369.0,63.42,47.98
2017,8,15,8,15,699.5,92.0,4.8,28.5,424.0,65.64,49.54
2017,8,15,8,30,731.0,97.0,4.8,29.0,479.0,74.16,56.31
2017,8,15,8,45,765.5,96.0,4.85,29.5,533.0,72.26,54.4
2017,8,15,9,0,800.0,95.0,4.9,30.0,587.0,70.6,52.72
2017,8,15,9,15,816.5,98.0,4.9,30.5,635.0,71.29,53.0
2017,8,15,9,30,833.0,101.0,4.9,31.0,683.0,83.02,62.25
2017,8,15,9,45,849.0,101.5,4.9,31.5,727.0,133.88,71.95
2017,8,15,10,0,865.0,102.0,4.9,32.0,771.0,189.41,104.54
2017,8,15,10,15,874.0,103.5,4.85,32.5,807.5,245.86,146.9
2017,8,15,10,30,883.0,105.0,4.8,33.0,844.0,302.98,193.59
2017,8,15,10,45,891.0,105.5,4.75,33.5,873.5,359.58,241.01
2017,8,15,11,0,899.0,106.0,4.7,34.0,903.0,416.29,288.1
2017,8,15,11,15,903.0,107.0,4.65,34.0,925.0,471.5,333.75
2017,8,15,11,30,907.0,108.0,4.6,34.0,947.0,525.96,377.64
2017,8,15,11,45,902.5,113.0,4.6,34.5,958.5,577.79,417.7
2017,8,15,12,0,898.0,118.0,4.6,35.0,970.0,627.76,455.08
2017,8,15,12,15,898.5,118.5,4.55,35.0,975.5,675.57,490.76
2017,8,15,12,30,899.0,119.0,4.5,35.0,981.0,721.62,524.34
2017,8,15,12,45,897.5,119.0,4.5,35.5,977.5,763.84,553.62
2017,8,15,13,0,896.0,119.0,4.5,36.0,974.0,803.72,579.2
2017,8,15,13,15,893.0,118.5,4.5,36.0,962.5,839.38,602.86
2017,8,15,13,30,890.0,118.0,4.5,36.0,951.0,872.13,624.56
2017,8,15,13,45,885.0,117.5,4.5,36.0,931.0,900.04,643.09
2017,8,15,14,0,880.0,117.0,4.5,36.0,911.0,924.63,659.52
2017,8,15,14,15,873.5,115.5,4.5,36.0,883.5,943.42,672.29
2017,8,15,14,30,867.0,114.0,4.5,36.0,856.0,958.62,682.9
2017,8,15,14,45,851.5,115.5,4.5,36.5,820.0,964.54,686.25
2017,8,15,15,0,836.0,117.0,4.5,37.0,784.0,966.76,687.43
2017,8,15,15,15,824.0,115.0,4.5,36.5,743.5,965.11,689.17
2017,8,15,15,30,812.0,113.0,4.5,36.0,703.0,972.47,696.97
2017,8,15,15,45,791.5,112.0,4.5,36.0,656.0,956.46,688.27
2017,8,15,16,0,771.0,111.0,4.5,36.0,609.0,937.06,677.59
2017,8,15,16,15,389.5,144.5,4.45,35.5,395.5,587.43,440.34
2017,8,15,16,30,8.0,178.0,4.4,35.0,182.0,167.96,123.79
2017,8,15,16,45,328.5,139.0,4.35,35.0,290.5,520.22,397.58
2017,8,15,17,0,649.0,100.0,4.3,35.0,399.0,790.36,591.83
2017,8,15,17,15,608.0,93.5,4.0,34.5,344.5,732.62,552.17
2017,8,15,17,30,567.0,87.0,3.7,34.0,290.0,674.09,512.77
2017,8,15,17,45,493.0,81.5,3.45,33.5,235.0,586.78,451.18
2017,8,15,18,0,419.0,76.0,3.2,33.0,180.0,496.03,384.49
2017,8,15,18,15,332.5,62.5,3.25,32.0,132.0,396.05,308.65
2017,8,15,18,30,246.0,49.0,3.3,31.0,84.0,302.06,232.51
2017,8,15,18,45,135.0,30.5,3.35,30.5,48.5,188.52,130.42
2017,8,15,19,0,24.0,12.0,3.4,30.0,13.0,27.24,0.0
2017,8,15,19,15,12.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,37.0,18.5,4.15,25.5,22.5,14.85,0.0
2017,8,16,6,30,74.0,37.0,4.4,26.0,45.0,28.99,17.45
2017,8,16,6,45,148.5,57.5,4.7,26.5,84.5,43.66,30.94
2017,8,16,7,0,223.0,78.0,5.0,27.0,124.0,58.52,43.98
2017,8,16,7,15,292.5,90.0,5.1,27.5,170.5,65.51,50.08
2017,8,16,7,30,362.0,102.0,5.2,28.0,217.0,73.27,56.56
2017,8,16,7,45,441.5,109.5,5.35,28.5,277.0,77.91,60.23
2017,8,16,8,0,521.0,117.0,5.5,29.0,337.0,82.52,63.75
2017,8,16,8,15,453.0,154.5,5.5,29.5,364.5,104.08,81.23
2017,8,16,8,30,385.0,192.0,5.5,30.0,392.0,130.78,102.61
2017,8,16,8,45,405.0,210.0,5.5,30.5,440.5,132.43,103.34
2017,8,16,9,0,425.0,228.0,5.5,31.0,489.0,140.15,109.0
2017,8,16,9,15,450.5,238.0,5.45,31.0,535.0,142.86,110.82
2017,8,16,9,30,476.0,248.0,5.4,31.0,581.0,145.29,112.44
2017,8,16,9,45,632.0,190.5,5.35,31.5,661.0,151.99,92.7
2017,8,16,10,0,788.0,133.0,5.3,32.0,741.0,187.89,106.6
2017,8,16,10,15,799.0,135.5,5.25,32.5,777.5,242.17,147.14
2017,8,16,10,30,810.0,138.0,5.2,33.0,814.0,297.58,192.12
2017,8,16,10,45,821.5,137.5,5.2,33.5,844.0,352.04,237.5
2017,8,16,11,0,833.0,137.0,5.2,34.0,874.0,411.32,286.1
2017,8,16,11,15,838.0,138.0,5.15,34.0,896.0,463.77,329.52
2017,8,16,11,30,843.0,139.0,5.1,34.0,918.0,515.69,371.5
2017,8,16,11,45,847.5,139.0,5.1,34.5,932.0,565.95,410.46
2017,8,16,12,0,852.0,139.0,5.1,35.0,946.0,615.28,447.56
2017,8,16,12,15,853.0,139.5,5.05,35.0,951.5,661.62,482.33
2017,8,16,12,30,854.0,140.0,5.0,35.0,957.0,706.38,515.18
2017,8,16,12,45,855.0,139.0,5.0,35.5,955.0,748.22,544.41
2017,8,16,13,0,856.0,138.0,5.0,36.0,953.0,788.01,570.86
2017,8,16,13,15,853.0,137.0,4.95,36.0,941.5,822.26,593.56
2017,8,16,13,30,850.0,136.0,4.9,36.0,930.0,853.69,614.33
2017,8,16,13,45,846.5,134.5,4.9,36.0,911.0,881.26,632.82
2017,8,16,14,0,843.0,133.0,4.9,36.0,892.0,905.66,649.28
2017,8,16,14,15,836.5,131.5,4.85,36.0,865.5,923.98,661.52
2017,8,16,14,30,830.0,130.0,4.8,36.0,839.0,938.82,671.63
2017,8,16,14,45,822.0,127.0,4.8,36.0,805.0,947.2,678.03
2017,8,16,15,0,814.0,124.0,4.8,36.0,771.0,964.62,690.52
2017,8,16,15,15,801.5,121.5,4.7,36.0,731.0,962.04,689.68
2017,8,16,15,30,789.0,119.0,4.6,36.0,691.0,955.84,686.76
2017,8,16,15,45,771.0,116.5,4.6,36.0,645.0,940.57,678.57
2017,8,16,16,0,753.0,114.0,4.6,36.0,599.0,921.94,668.31
2017,8,16,16,15,731.0,110.0,4.45,35.5,549.0,894.34,652.87
2017,8,16,16,30,709.0,106.0,4.3,35.0,499.0,870.11,639.66
2017,8,16,16,45,676.0,102.0,4.2,34.5,446.0,826.71,613.5
2017,8,16,17,0,643.0,98.0,4.1,34.0,393.0,781.43,585.64
2017,8,16,17,15,602.0,92.0,3.85,33.5,338.5,724.47,548.32
2017,8,16,17,30,561.0,86.0,3.6,33.0,284.0,666.74,509.39
2017,8,16,17,45,500.5,77.5,3.4,32.5,231.0,588.08,453.87
2017,8,16,18,0,440.0,69.0,3.2,32.0,178.0,510.68,396.83
2017,8,16,18,15,352.0,57.5,3.2,31.5,130.0,404.28,315.23
2017,8,16,18,30,264.0,46.0,3.2,31.0,82.0,311.53,239.46
2017,8,16,18,45,148.0,29.0,3.25,30.5,47.0,194.63,131.79
2017,8,16,19,0,32.0,12.0,3.3,30.0,12.0,32.86,0.0
2017,8,16,19,15,16.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,40.5,18.5,2.85,25.0,22.5,14.81,0.0
2017,8,17,6,30,81.0,37.0,3.0,25.0,45.0,28.5,17.04
2017,8,17,6,45,176.0,55.0,3.15,25.5,87.0,42.06,29.72
2017,8,17,7,0,271.0,73.0,3.3,26.0,129.0,54.25,40.54
2017,8,17,7,15,332.0,88.0,3.45,26.0,178.0,64.43,49.48
2017,8,17,7,30,393.0,103.0,3.6,26.0,227.0,74.28,57.89
2017,8,17,7,45,453.0,110.5,3.75,26.5,280.0,78.74,61.42
2017,8,17,8,0,513.0,118.0,3.9,27.0,333.0,83.11,64.75
2017,8,17,8,15,587.0,115.5,3.95,27.5,394.5,80.52,62.2
2017,8,17,8,30,661.0,113.0,4.0,28.0,456.0,77.34,59.19
2017,8,17,8,45,572.5,159.5,4.05,28.5,479.5,104.5,81.23
2017,8,17,9,0,484.0,206.0,4.1,29.0,503.0,128.48,100.31
2017,8,17,9,15,627.0,163.5,4.1,29.5,580.0,100.47,77.02
2017,8,17,9,30,770.0,121.0,4.1,30.0,657.0,83.05,62.51
2017,8,17,9,45,790.5,120.5,4.1,30.5,701.0,128.71,70.61
2017,8,17,10,0,811.0,120.0,4.1,31.0,745.0,181.84,101.41
2017,8,17,10,15,821.5,122.5,4.05,31.5,781.5,245.58,149.04
2017,8,17,10,30,832.0,125.0,4.0,32.0,818.0,300.99,194.03
2017,8,17,10,45,842.5,124.5,3.95,32.5,848.0,355.18,239.24
2017,8,17,11,0,853.0,124.0,3.9,33.0,878.0,409.78,284.44
2017,8,17,11,15,858.5,125.0,3.8,33.0,900.5,463.44,328.62
2017,8,17,11,30,864.0,126.0,3.7,33.0,923.0,516.58,371.24
2017,8,17,11,45,857.0,134.0,3.65,33.5,934.5,567.19,410.04
2017,8,17,12,0,850.0,142.0,3.6,34.0,946.0,615.84,446.08
2017,8,17,12,15,851.5,142.0,3.55,34.0,951.5,662.15,480.43
2017,8,17,12,30,853.0,142.0,3.5,34.0,957.0,706.9,512.85
2017,8,17,12,45,854.5,140.5,3.45,34.5,955.0,748.74,541.49
2017,8,17,13,0,856.0,139.0,3.4,35.0,953.0,788.55,567.37
2017,8,17,13,15,853.5,138.5,3.35,35.0,942.0,823.65,590.23
2017,8,17,13,30,851.0,138.0,3.3,35.0,931.0,856.0,611.2
2017,8,17,13,45,848.5,136.0,3.25,35.5,912.0,884.09,628.07
2017,8,17,14,0,846.0,134.0,3.2,36.0,893.0,909.03,642.84
2017,8,17,14,15,839.0,132.5,3.15,36.0,866.5,926.97,654.51
2017,8,17,14,30,832.0,131.0,3.1,36.0,840.0,941.4,664.09
2017,8,17,14,45,816.5,132.5,3.1,36.0,804.5,959.87,676.72
2017,8,17,15,0,801.0,134.0,3.1,36.0,769.0,962.4,679.39
2017,8,17,15,15,788.0,131.0,3.05,36.0,728.5,958.79,678.1
2017,8,17,15,30,775.0,128.0,3.0,36.0,688.0,951.55,674.72
2017,8,17,15,45,759.0,124.0,3.0,36.0,642.5,936.62,666.98
2017,8,17,16,0,743.0,120.0,3.0,36.0,597.0,918.3,657.22
2017,8,17,16,15,720.5,116.0,2.95,35.5,547.0,896.88,646.52
2017,8,17,16,30,698.0,112.0,2.9,35.0,497.0,866.44,629.89
2017,8,17,16,45,668.0,106.5,2.85,35.0,444.0,824.19,603.98
2017,8,17,17,0,638.0,101.0,2.8,35.0,391.0,779.96,576.39
2017,8,17,17,15,596.0,94.5,2.5,34.0,337.0,721.46,539.27
2017,8,17,17,30,554.0,88.0,2.2,33.0,283.0,662.22,500.43
2017,8,17,17,45,494.0,79.5,1.9,32.5,229.5,584.11,445.51
2017,8,17,18,0,434.0,71.0,1.6,32.0,176.0,501.09,384.72
2017,8,17,18,15,344.0,58.5,1.55,31.0,128.0,399.29,308.52
2017,8,17,18,30,254.0,46.0,1.5,30.0,80.0,304.0,232.04
2017,8,17,18,45,127.0,28.5,1.45,29.5,45.5,176.45,115.21
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,9.39,0.0
2017,8,17,19,15,0.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,91.5,17.5,2.75,24.5,26.0,13.62,0.0
2017,8,18,6,30,183.0,35.0,3.0,25.0,52.0,26.95,15.68
2017,8,18,6,45,298.5,47.5,3.3,25.5,98.5,36.38,24.93
2017,8,18,7,0,414.0,60.0,3.6,26.0,145.0,47.58,34.88
2017,8,18,7,15,482.5,69.0,3.65,26.5,198.0,53.46,40.06
2017,8,18,7,30,551.0,78.0,3.7,27.0,251.0,59.22,44.9
2017,8,18,7,45,611.5,81.5,3.8,27.5,308.0,60.65,45.92
2017,8,18,8,0,672.0,85.0,3.9,28.0,365.0,62.22,46.98
2017,8,18,8,15,703.5,89.5,3.9,28.5,420.0,64.16,48.32
2017,8,18,8,30,735.0,94.0,3.9,29.0,475.0,72.22,54.7
2017,8,18,8,45,765.5,95.0,3.9,29.5,528.5,71.73,53.97
2017,8,18,9,0,796.0,96.0,3.9,30.0,582.0,71.34,53.34
2017,8,18,9,15,812.5,99.0,3.85,30.5,630.0,72.01,53.59
2017,8,18,9,30,829.0,102.0,3.8,31.0,678.0,83.6,62.71
2017,8,18,9,45,844.5,103.0,3.75,32.0,721.5,131.44,70.97
2017,8,18,10,0,860.0,104.0,3.7,33.0,765.0,187.15,102.63
2017,8,18,10,15,869.0,106.0,3.55,33.5,801.5,243.86,144.48
2017,8,18,10,30,878.0,108.0,3.4,34.0,838.0,301.24,190.75
2017,8,18,10,45,886.0,108.5,3.3,34.5,868.0,357.79,237.51
2017,8,18,11,0,894.0,109.0,3.2,35.0,898.0,414.43,283.91
2017,8,18,11,15,898.5,110.0,3.1,35.0,920.0,469.81,328.95
2017,8,18,11,30,903.0,111.0,3.0,35.0,942.0,524.5,372.18
2017,8,18,11,45,900.5,115.0,2.9,35.5,954.5,576.7,411.45
2017,8,18,12,0,898.0,119.0,2.8,36.0,967.0,627.21,448.06
2017,8,18,12,15,899.0,119.0,2.7,36.0,972.5,675.12,482.65
2017,8,18,12,30,900.0,119.0,2.6,36.0,978.0,721.26,515.03
2017,8,18,12,45,898.5,119.5,2.55,36.5,974.5,764.01,543.44
2017,8,18,13,0,897.0,120.0,2.5,37.0,971.0,804.4,568.2
2017,8,18,13,15,894.5,119.5,2.45,37.0,959.5,840.54,590.93
2017,8,18,13,30,892.0,119.0,2.4,37.0,948.0,873.79,611.71
2017,8,18,13,45,886.5,118.5,2.4,37.5,928.0,901.34,627.91
2017,8,18,14,0,881.0,118.0,2.4,38.0,908.0,925.52,642.01
2017,8,18,14,15,874.5,116.5,2.4,37.5,880.5,944.32,655.56
2017,8,18,14,30,868.0,115.0,2.4,37.0,853.0,959.51,667.08
2017,8,18,14,45,857.5,114.5,2.4,37.0,818.0,968.23,673.39
2017,8,18,15,0,847.0,114.0,2.4,37.0,783.0,973.28,677.65
2017,8,18,15,15,591.0,213.0,2.4,37.0,668.5,857.71,605.85
2017,8,18,15,30,335.0,312.0,2.4,37.0,554.0,688.32,491.49
2017,8,18,15,45,562.5,208.0,2.45,37.0,581.0,830.51,593.96
2017,8,18,16,0,790.0,104.0,2.5,37.0,608.0,946.26,669.5
2017,8,18,16,15,768.5,100.5,2.55,36.5,557.5,919.43,655.3
2017,8,18,16,30,747.0,97.0,2.6,36.0,507.0,889.59,640.25
2017,8,18,16,45,719.0,92.0,2.65,36.0,453.0,848.78,616.43
2017,8,18,17,0,691.0,87.0,2.7,36.0,399.0,811.76,594.72
2017,8,18,17,15,651.5,81.5,2.4,35.0,344.0,755.9,559.86
2017,8,18,17,30,612.0,76.0,2.1,34.0,289.0,699.22,523.31
2017,8,18,17,45,556.0,68.5,1.85,33.5,235.0,624.73,471.88
2017,8,18,18,0,500.0,61.0,1.6,33.0,181.0,551.34,418.87
2017,8,18,18,15,410.0,50.5,1.55,32.0,131.5,447.79,342.38
2017,8,18,18,30,320.0,40.0,1.5,31.0,82.0,349.31,264.66
2017,8,18,18,45,185.5,25.0,1.45,30.5,46.5,211.22,132.91
2017,8,18,19,0,51.0,10.0,1.4,30.0,11.0,44.42,0.0
2017,8,18,19,15,25.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,97.5,16.5,2.45,24.5,25.5,14.08,0.0
2017,8,19,6,30,195.0,33.0,2.7,25.0,51.0,25.48,14.39
2017,8,19,6,45,317.0,44.5,2.95,25.5,98.5,34.25,23.13
2017,8,19,7,0,439.0,56.0,3.2,26.0,146.0,44.42,32.19
2017,8,19,7,15,506.5,65.0,3.2,26.5,199.0,50.47,37.51
2017,8,19,7,30,574.0,74.0,3.2,27.0,252.0,56.39,42.5
2017,8,19,7,45,631.5,77.0,3.25,28.0,309.0,57.6,43.25
2017,8,19,8,0,689.0,80.0,3.3,29.0,366.0,58.96,44.06
2017,8,19,8,15,720.0,84.0,3.15,29.5,421.0,66.31,49.9
2017,8,19,8,30,751.0,88.0,3.0,30.0,476.0,68.19,51.13
2017,8,19,8,45,776.0,91.0,2.95,31.0,528.5,69.2,51.54
2017,8,19,9,0,801.0,94.0,2.9,32.0,581.0,70.16,51.91
2017,8,19,9,15,817.5,96.5,2.7,32.5,629.0,70.58,51.95
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,81.99,60.85
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.5,129.22,68.95
2017,8,19,10,0,862.0,102.0,2.2,34.0,764.0,185.28,100.5
2017,8,19,10,15,871.5,104.0,2.1,34.5,800.5,242.23,141.98
2017,8,19,10,30,881.0,106.0,2.0,35.0,837.0,299.93,187.85
2017,8,19,10,45,888.5,106.5,1.95,35.5,867.0,356.53,234.01
2017,8,19,11,0,896.0,107.0,1.9,36.0,897.0,413.16,279.68
2017,8,19,11,15,900.5,108.0,1.95,36.0,919.0,468.68,324.32
2017,8,19,11,30,905.0,109.0,2.0,36.0,941.0,523.5,367.24
2017,8,19,11,45,914.0,105.5,2.05,36.5,956.5,576.55,406.9
2017,8,19,12,0,923.0,102.0,2.1,37.0,972.0,628.78,444.74
2017,8,19,12,15,924.0,102.5,2.2,37.0,977.5,677.98,480.59
2017,8,19,12,30,925.0,103.0,2.3,37.0,983.0,725.33,514.41
2017,8,19,12,45,924.5,102.5,2.4,37.5,980.0,768.71,543.61
2017,8,19,13,0,924.0,102.0,2.5,38.0,977.0,809.65,569.21
2017,8,19,13,15,921.5,101.5,2.55,38.0,965.0,846.31,592.83
2017,8,19,13,30,919.0,101.0,2.6,38.0,953.0,879.98,614.53
2017,8,19,13,45,915.0,100.0,2.7,38.0,933.5,908.69,633.51
2017,8,19,14,0,911.0,99.0,2.8,38.0,914.0,933.99,650.46
2017,8,19,14,15,905.0,98.0,2.85,38.0,886.5,953.91,663.82
2017,8,19,14,30,899.0,97.0,2.9,38.0,859.0,970.18,675.08
2017,8,19,14,45,882.0,100.5,2.95,38.0,822.5,976.89,680.57
2017,8,19,15,0,865.0,104.0,3.0,38.0,786.0,979.83,683.97
2017,8,19,15,15,854.0,101.5,3.05,37.5,745.0,978.44,686.3
2017,8,19,15,30,843.0,99.0,3.1,37.0,704.0,973.37,686.52
2017,8,19,15,45,828.0,96.5,3.15,37.0,657.5,960.71,680.69
2017,8,19,16,0,813.0,94.0,3.2,37.0,611.0,956.46,680.39
2017,8,19,16,15,793.0,90.5,3.2,36.5,560.0,930.84,667.49
2017,8,19,16,30,773.0,87.0,3.2,36.0,509.0,902.16,652.65
2017,8,19,16,45,746.0,83.0,3.25,36.0,455.0,863.18,629.78
2017,8,19,17,0,719.0,79.0,3.3,36.0,401.0,821.88,604.97
2017,8,19,17,15,680.5,74.0,3.0,35.0,345.5,771.93,574.23
2017,8,19,17,30,642.0,69.0,2.7,34.0,290.0,716.21,538.37
2017,8,19,17,45,585.0,62.5,2.4,33.5,235.5,641.5,486.4
2017,8,19,18,0,528.0,56.0,2.1,33.0,181.0,568.03,432.87
2017,8,19,18,15,438.5,46.5,2.0,32.0,131.0,465.56,356.45
2017,8,19,18,30,349.0,37.0,1.9,31.0,81.0,368.31,278.68
2017,8,19,18,45,174.5,18.5,1.85,30.5,40.5,194.67,115.8
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,123.0,15.0,2.25,23.5,26.5,12.8,0.0
2017,8,20,6,30,246.0,30.0,2.5,24.0,53.0,24.62,13.65
2017,8,20,6,45,361.5,41.0,2.75,25.0,100.5,33.05,22.15
2017,8,20,7,0,477.0,52.0,3.0,26.0,148.0,41.37,29.59
2017,8,20,7,15,542.5,59.5,3.0,26.5,201.5,46.41,34.06
2017,8,20,7,30,608.0,67.0,3.0,27.0,255.0,51.39,38.26
2017,8,20,7,45,658.5,71.0,3.05,28.0,312.0,53.56,39.85
2017,8,20,8,0,709.0,75.0,3.1,29.0,369.0,60.79,45.59
2017,8,20,8,15,739.0,79.0,3.05,29.5,423.5,62.9,47.06
2017,8,20,8,30,769.0,83.0,3.0,30.0,478.0,64.94,48.46
2017,8,20,8,45,792.5,85.5,2.95,30.5,531.0,65.76,48.83
2017,8,20,9,0,816.0,88.0,2.9,31.0,584.0,66.55,49.19
2017,8,20,9,15,831.5,90.5,2.85,31.5,632.0,77.52,57.83
2017,8,20,9,30,847.0,93.0,2.8,32.0,680.0,78.74,58.5
2017,8,20,9,45,859.5,95.5,2.8,33.0,722.5,126.07,66.74
2017,8,20,10,0,872.0,98.0,2.8,34.0,765.0,183.22,98.77
2017,8,20,10,15,880.5,99.5,2.85,34.0,801.5,240.27,140.78
2017,8,20,10,30,889.0,101.0,2.9,34.0,838.0,297.92,187.54
2017,8,20,10,45,896.0,102.0,2.95,34.5,867.5,355.16,234.92
2017,8,20,11,0,903.0,103.0,3.0,35.0,897.0,412.37,281.93
2017,8,20,11,15,907.5,104.0,3.1,35.0,919.0,468.28,327.71
2017,8,20,11,30,912.0,105.0,3.2,35.0,941.0,523.48,371.83
2017,8,20,11,45,906.0,111.5,3.3,35.5,952.5,576.14,412.11
2017,8,20,12,0,900.0,118.0,3.4,36.0,964.0,626.79,449.65
2017,8,20,12,15,901.0,118.5,3.45,36.0,969.5,675.23,485.49
2017,8,20,12,30,902.0,119.0,3.5,36.0,975.0,721.9,519.29
2017,8,20,12,45,902.0,118.0,3.6,36.5,972.5,764.66,548.89
2017,8,20,13,0,902.0,117.0,3.7,37.0,970.0,805.07,574.9
2017,8,20,13,15,592.5,284.5,3.7,37.0,842.0,753.54,536.7
2017,8,20,13,30,283.0,452.0,3.7,37.0,714.0,662.13,469.53
2017,8,20,13,45,586.5,282.5,3.75,37.5,811.0,806.07,572.97
2017,8,20,14,0,890.0,113.0,3.8,38.0,908.0,928.15,653.88
2017,8,20,14,15,884.0,112.0,3.8,38.0,880.5,947.95,666.39
2017,8,20,14,30,878.0,111.0,3.8,38.0,853.0,964.16,677.44
2017,8,20,14,45,868.0,109.5,3.85,38.0,818.0,972.33,683.88
2017,8,20,15,0,858.0,108.0,3.9,38.0,783.0,976.75,688.17
2017,8,20,15,15,846.5,106.0,3.9,37.5,741.5,975.44,690.17
2017,8,20,15,30,835.0,104.0,3.9,37.0,700.0,970.49,690.07
2017,8,20,15,45,819.0,101.0,3.9,37.0,653.5,968.36,690.54
2017,8,20,16,0,803.0,98.0,3.9,37.0,607.0,950.75,681.18
2017,8,20,16,15,782.5,94.5,3.85,36.5,555.5,924.71,667.62
2017,8,20,16,30,762.0,91.0,3.8,36.0,504.0,895.63,652.01
2017,8,20,16,45,732.5,87.0,3.75,36.0,450.0,854.33,626.74
2017,8,20,17,0,703.0,83.0,3.7,36.0,396.0,816.38,603.41
2017,8,20,17,15,663.5,77.5,3.35,35.0,340.5,760.25,568.05
2017,8,20,17,30,624.0,72.0,3.0,34.0,285.0,703.31,530.92
2017,8,20,17,45,563.5,65.0,2.7,33.5,230.0,625.29,476.24
2017,8,20,18,0,503.0,58.0,2.4,33.0,175.0,548.69,420.03
2017,8,20,18,15,412.0,47.5,2.15,32.0,126.0,444.54,341.19
2017,8,20,18,30,321.0,37.0,1.9,31.0,77.0,345.83,261.36
2017,8,20,18,45,160.5,18.5,1.65,30.5,38.5,182.42,99.75
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,97.0,15.5,1.9,24.5,24.0,13.23,0.0
2017,8,21,6,30,194.0,31.0,2.1,25.0,48.0,23.98,12.92
2017,8,21,6,45,307.0,43.5,2.35,25.5,93.5,33.49,22.44
2017,8,21,7,0,420.0,56.0,2.6,26.0,139.0,44.43,32.18
2017,8,21,7,15,487.5,64.5,2.6,26.5,191.5,50.05,37.14
2017,8,21,7,30,555.0,73.0,2.6,27.0,244.0,55.56,41.79
