Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,8,30,704.0,103.0,3.0,25.0,453.0,72.28,55.78
2017,8,31,8,45,725.5,109.5,3.0,26.0,504.5,74.91,57.52
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,77.32,59.07
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.5,85.83,65.89
2017,8,31,9,30,785.0,124.0,2.9,27.0,653.0,86.55,66.28
2017,8,31,9,45,797.0,128.5,2.85,27.5,695.5,122.43,71.0
2017,8,31,10,0,809.0,133.0,2.8,28.0,738.0,178.86,101.43
2017,8,31,10,15,819.5,135.5,2.7,28.0,774.5,235.15,142.51
2017,8,31,10,30,830.0,138.0,2.6,28.0,811.0,292.48,189.15
2017,8,31,10,45,510.5,283.5,2.55,28.5,702.5,343.68,241.12
2017,8,31,11,0,191.0,429.0,2.5,29.0,594.0,376.19,273.6
2017,8,31,11,15,522.5,287.5,2.45,29.0,752.5,426.11,307.53
2017,8,31,11,30,854.0,146.0,2.4,29.0,911.0,518.51,375.37
2017,8,31,11,45,663.0,266.0,2.35,29.5,865.5,555.67,403.73
2017,8,31,12,0,472.0,386.0,2.3,30.0,820.0,579.4,419.98
2017,8,31,12,15,644.0,282.0,2.25,30.0,877.5,640.97,465.97
2017,8,31,12,30,816.0,178.0,2.2,30.0,935.0,711.4,517.81
2017,8,31,12,45,818.5,175.5,2.15,30.0,932.0,753.76,547.35
2017,8,31,13,0,821.0,173.0,2.1,30.0,929.0,793.99,575.03
2017,8,31,13,15,817.5,172.0,2.05,30.0,916.0,828.36,598.01
2017,8,31,13,30,814.0,171.0,2.0,30.0,903.0,859.76,618.07
2017,8,31,13,45,811.5,167.5,1.95,30.0,883.0,886.57,635.11
2017,8,31,14,0,809.0,164.0,1.9,30.0,863.0,910.07,650.04
2017,8,31,14,15,800.5,161.5,1.85,30.0,834.0,925.59,659.97
2017,8,31,14,30,792.0,159.0,1.8,30.0,805.0,937.42,667.71
2017,8,31,14,45,783.5,154.5,1.8,30.0,769.5,943.49,672.57
2017,8,31,15,0,775.0,150.0,1.8,30.0,734.0,945.82,675.29
2017,8,31,15,15,760.0,146.0,1.8,30.0,692.0,938.56,672.16
2017,8,31,15,30,745.0,142.0,1.8,30.0,650.0,935.3,671.84
2017,8,31,15,45,730.5,135.5,1.8,30.0,603.0,918.8,663.16
2017,8,31,16,0,716.0,129.0,1.8,30.0,556.0,898.93,652.53
2017,8,31,16,15,689.5,123.5,1.7,29.5,504.5,865.3,633.14
2017,8,31,16,30,663.0,118.0,1.6,29.0,453.0,828.94,611.85
2017,8,31,16,45,412.5,142.0,1.55,29.0,342.5,601.42,456.79
2017,8,31,17,0,162.0,166.0,1.5,29.0,232.0,352.78,272.93
2017,8,31,17,15,331.5,125.5,1.35,28.5,233.5,476.97,372.28
2017,8,31,17,30,501.0,85.0,1.2,28.0,235.0,598.8,461.57
2017,8,31,17,45,431.5,73.0,1.1,27.5,182.5,504.76,391.71
2017,8,31,18,0,362.0,61.0,1.0,27.0,130.0,421.45,328.06
2017,8,31,18,15,261.0,44.5,1.0,26.5,85.0,310.18,239.01
2017,8,31,18,30,160.0,28.0,1.0,26.0,40.0,202.52,133.58
2017,8,31,18,45,80.0,14.0,1.0,25.5,20.0,69.38,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,12.0,1.1,18.5,15.5,10.24,0.0
2017,9,1,6,30,109.0,24.0,1.3,19.0,31.0,18.54,5.82
2017,9,1,6,45,204.0,43.5,1.5,20.0,74.0,33.22,22.43
2017,9,1,7,0,299.0,63.0,1.7,21.0,117.0,47.53,35.37
2017,9,1,7,15,369.0,78.0,1.55,21.5,168.5,58.07,44.82
2017,9,1,7,30,439.0,93.0,1.4,22.0,220.0,68.31,53.69
2017,9,1,7,45,491.0,104.0,1.25,22.5,274.5,75.33,59.55
2017,9,1,8,0,543.0,115.0,1.1,23.0,329.0,82.12,65.02
2017,9,1,8,15,580.5,123.5,0.9,24.0,383.0,87.73,69.2
2017,9,1,8,30,618.0,132.0,0.7,25.0,437.0,91.28,71.57
2017,9,1,8,45,645.5,138.5,0.5,26.0,489.0,93.08,72.44
2017,9,1,9,0,673.0,145.0,0.3,27.0,541.0,94.74,73.16
2017,9,1,9,15,694.5,150.5,0.35,27.5,589.0,95.51,73.4
2017,9,1,9,30,716.0,156.0,0.4,28.0,637.0,96.16,73.56
2017,9,1,9,45,730.5,161.5,0.45,28.5,679.5,129.54,77.71
2017,9,1,10,0,745.0,167.0,0.5,29.0,722.0,184.04,106.62
2017,9,1,10,15,757.5,170.0,0.5,29.0,759.0,238.49,145.14
2017,9,1,10,30,770.0,173.0,0.5,29.0,796.0,301.12,193.81
2017,9,1,10,45,779.5,175.5,0.55,29.5,825.5,355.79,237.69
2017,9,1,11,0,789.0,178.0,0.6,30.0,855.0,411.07,281.78
2017,9,1,11,15,795.5,179.5,0.6,30.0,876.5,464.78,324.16
2017,9,1,11,30,802.0,181.0,0.6,30.0,898.0,518.32,365.18
2017,9,1,11,45,811.0,178.5,0.6,30.5,913.0,569.81,402.75
2017,9,1,12,0,820.0,176.0,0.6,31.0,928.0,620.81,438.67
2017,9,1,12,15,821.5,176.5,0.65,31.0,932.5,668.68,472.8
2017,9,1,12,30,823.0,177.0,0.7,31.0,937.0,714.94,505.08
2017,9,1,12,45,826.0,174.0,0.75,31.0,934.0,757.51,534.42
2017,9,1,13,0,829.0,171.0,0.8,31.0,931.0,797.93,561.93
2017,9,1,13,15,825.5,170.0,0.85,31.0,918.5,832.52,584.99
2017,9,1,13,30,822.0,169.0,0.9,31.0,906.0,864.12,605.42
2017,9,1,13,45,446.5,286.0,1.0,31.0,685.5,682.69,486.06
2017,9,1,14,0,71.0,403.0,1.1,31.0,465.0,434.61,312.91
2017,9,1,14,15,436.0,280.5,1.2,31.0,636.5,707.84,510.41
2017,9,1,14,30,801.0,158.0,1.3,31.0,808.0,944.21,665.52
2017,9,1,14,45,789.5,155.0,1.4,31.0,772.0,949.02,668.25
2017,9,1,15,0,778.0,152.0,1.5,31.0,736.0,950.01,671.52
2017,9,1,15,15,763.0,148.0,1.55,31.0,693.5,950.28,673.85
2017,9,1,15,30,748.0,144.0,1.6,31.0,651.0,939.76,669.57
2017,9,1,15,45,729.5,138.5,1.7,31.0,603.0,920.49,660.54
2017,9,1,16,0,711.0,133.0,1.8,31.0,555.0,897.86,649.38
2017,9,1,16,15,684.5,127.5,1.75,30.5,503.0,864.25,630.64
2017,9,1,16,30,658.0,122.0,1.7,30.0,451.0,827.89,609.94
2017,9,1,16,45,624.0,114.0,1.7,30.0,396.5,778.89,579.62
2017,9,1,17,0,590.0,106.0,1.7,30.0,342.0,728.03,547.33
2017,9,1,17,15,540.5,96.5,1.6,29.0,287.0,659.67,502.96
2017,9,1,17,30,491.0,87.0,1.5,28.0,232.0,584.62,451.76
2017,9,1,17,45,422.0,74.5,1.4,27.0,179.5,498.32,389.37
2017,9,1,18,0,353.0,62.0,1.3,26.0,127.0,415.33,325.74
2017,9,1,18,15,251.5,44.5,1.3,25.5,82.5,302.95,234.37
2017,9,1,18,30,150.0,27.0,1.3,25.0,38.0,191.02,119.98
2017,9,1,18,45,75.0,13.5,1.35,24.5,19.0,65.2,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.5,11.5,1.85,19.5,15.5,9.82,0.0
2017,9,2,6,30,117.0,23.0,2.1,20.0,31.0,17.8,4.72
2017,9,2,6,45,218.0,42.0,2.4,21.0,74.0,32.16,21.37
2017,9,2,7,0,319.0,61.0,2.7,22.0,117.0,46.19,34.04
2017,9,2,7,15,391.0,74.5,2.65,22.5,168.5,55.75,42.62
2017,9,2,7,30,463.0,88.0,2.6,23.0,220.0,65.06,50.69
2017,9,2,7,45,514.5,97.5,2.55,24.0,274.5,73.03,57.25
2017,9,2,8,0,566.0,107.0,2.5,25.0,329.0,78.19,61.22
2017,9,2,8,15,602.5,115.0,2.5,25.5,383.0,81.84,63.94
2017,9,2,8,30,639.0,123.0,2.5,26.0,437.0,85.3,66.45
2017,9,2,8,45,664.5,129.5,2.5,27.0,488.5,87.36,67.63
2017,9,2,9,0,690.0,136.0,2.5,28.0,540.0,89.27,68.66
2017,9,2,9,15,710.5,141.0,2.35,28.5,588.0,89.98,68.86
2017,9,2,9,30,731.0,146.0,2.2,29.0,636.0,90.58,68.98
2017,9,2,9,45,743.5,151.0,2.1,29.5,677.5,123.31,72.97
2017,9,2,10,0,756.0,156.0,2.0,30.0,719.0,177.96,102.0
2017,9,2,10,15,767.5,159.5,1.95,30.0,755.0,240.51,147.08
2017,9,2,10,30,779.0,163.0,1.9,30.0,791.0,295.91,191.21
2017,9,2,10,45,785.0,166.5,1.9,30.5,819.5,350.7,236.18
2017,9,2,11,0,791.0,170.0,1.9,31.0,848.0,405.69,281.0
2017,9,2,11,15,797.0,171.5,1.95,31.0,869.0,459.24,324.57
2017,9,2,11,30,803.0,173.0,2.0,31.0,890.0,512.53,366.87
2017,9,2,11,45,798.5,179.0,2.05,31.0,901.0,563.19,406.17
2017,9,2,12,0,794.0,185.0,2.1,31.0,912.0,612.24,443.21
2017,9,2,12,15,795.0,185.5,2.15,31.0,916.5,658.69,477.61
2017,9,2,12,30,796.0,186.0,2.2,31.0,921.0,703.55,510.13
2017,9,2,12,45,794.0,186.5,2.3,31.5,916.5,744.41,538.55
2017,9,2,13,0,792.0,187.0,2.4,32.0,912.0,782.96,564.87
2017,9,2,13,15,788.0,186.0,2.45,32.0,899.0,816.07,588.06
2017,9,2,13,30,784.0,185.0,2.5,32.0,886.0,846.25,608.62
2017,9,2,13,45,777.5,183.5,2.6,32.0,865.0,870.72,625.52
2017,9,2,14,0,771.0,182.0,2.7,32.0,844.0,891.8,640.39
2017,9,2,14,15,762.0,179.5,2.7,31.5,815.0,906.17,651.65
2017,9,2,14,30,753.0,177.0,2.7,31.0,786.0,924.92,665.98
2017,9,2,14,45,724.0,182.5,2.75,31.0,746.5,921.97,665.45
2017,9,2,15,0,695.0,188.0,2.8,31.0,707.0,915.0,662.64
2017,9,2,15,15,678.0,183.0,2.8,31.0,665.0,904.79,657.5
2017,9,2,15,30,661.0,178.0,2.8,31.0,623.0,891.03,650.2
2017,9,2,15,45,639.0,171.5,2.8,31.0,576.0,867.31,636.41
2017,9,2,16,0,617.0,165.0,2.8,31.0,529.0,840.36,620.54
2017,9,2,16,15,588.0,157.0,2.65,30.5,478.0,801.94,597.09
2017,9,2,16,30,559.0,149.0,2.5,30.0,427.0,753.05,566.2
2017,9,2,16,45,521.5,139.0,2.45,29.5,374.0,700.94,533.05
2017,9,2,17,0,484.0,129.0,2.4,29.0,321.0,647.84,498.26
2017,9,2,17,15,434.0,115.5,2.2,28.5,267.5,578.3,449.58
2017,9,2,17,30,384.0,102.0,2.0,28.0,214.0,509.42,399.26
2017,9,2,17,45,317.5,85.0,1.8,27.5,163.5,422.97,333.2
2017,9,2,18,0,251.0,68.0,1.6,27.0,113.0,339.67,266.63
2017,9,2,18,15,168.0,46.0,1.6,26.5,71.5,222.06,170.97
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,117.1,66.22
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,40.56,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,26.0,10.5,1.4,20.5,12.0,8.96,0.0
2017,9,3,6,30,52.0,21.0,1.6,21.0,24.0,16.61,3.37
2017,9,3,6,45,128.0,44.5,1.8,21.5,64.0,34.18,22.96
2017,9,3,7,0,204.0,68.0,2.0,22.0,104.0,51.3,38.39
2017,9,3,7,15,307.0,76.0,1.9,22.5,152.5,56.27,43.06
2017,9,3,7,30,410.0,84.0,1.8,23.0,201.0,61.85,47.93
2017,9,3,7,45,398.5,107.5,1.7,24.0,242.0,76.87,60.51
2017,9,3,8,0,387.0,131.0,1.6,25.0,283.0,91.03,72.03
2017,9,3,8,15,376.0,157.0,1.6,25.5,322.5,105.94,84.09
2017,9,3,8,30,365.0,183.0,1.6,26.0,362.0,125.69,99.91
2017,9,3,8,45,477.0,178.0,1.6,27.0,439.5,115.97,91.12
2017,9,3,9,0,589.0,173.0,1.6,28.0,517.0,112.55,87.65
2017,9,3,9,15,611.5,179.5,1.6,28.0,563.5,113.13,87.83
2017,9,3,9,30,634.0,186.0,1.6,28.0,610.0,113.59,87.94
2017,9,3,9,45,514.5,248.0,1.65,28.5,606.5,169.96,114.75
2017,9,3,10,0,395.0,310.0,1.7,29.0,603.0,240.27,163.48
2017,9,3,10,15,396.5,325.0,1.75,29.0,631.5,280.66,192.16
2017,9,3,10,30,398.0,340.0,1.8,29.0,660.0,321.56,223.68
2017,9,3,10,45,373.5,366.5,1.9,29.5,675.5,362.27,256.09
2017,9,3,11,0,349.0,393.0,2.0,30.0,691.0,400.88,286.42
2017,9,3,11,15,383.5,385.0,2.05,30.0,720.0,439.22,315.69
2017,9,3,11,30,418.0,377.0,2.1,30.0,749.0,475.48,343.51
2017,9,3,11,45,409.5,387.0,2.2,30.5,756.0,511.24,370.09
2017,9,3,12,0,401.0,397.0,2.3,31.0,763.0,548.25,396.79
2017,9,3,12,15,388.5,405.5,2.35,31.0,761.5,576.84,417.77
2017,9,3,12,30,376.0,414.0,2.4,31.0,760.0,603.85,437.28
2017,9,3,12,45,428.5,396.5,2.45,31.0,789.0,657.79,475.86
2017,9,3,13,0,481.0,379.0,2.5,31.0,818.0,713.24,514.99
2017,9,3,13,15,491.0,368.5,2.55,31.0,811.5,742.22,535.5
2017,9,3,13,30,501.0,358.0,2.6,31.0,805.0,769.54,555.01
2017,9,3,13,45,513.0,342.0,2.65,31.0,790.0,791.73,571.23
2017,9,3,14,0,525.0,326.0,2.7,31.0,775.0,811.65,586.03
2017,9,3,14,15,584.0,285.5,2.7,31.0,769.0,848.58,613.05
2017,9,3,14,30,643.0,245.0,2.7,31.0,763.0,888.72,641.92
2017,9,3,14,45,620.5,239.0,2.75,31.0,720.0,878.96,636.71
2017,9,3,15,0,598.0,233.0,2.8,31.0,677.0,865.3,629.39
2017,9,3,15,15,553.5,229.5,2.75,30.5,622.0,823.2,603.55
2017,9,3,15,30,509.0,226.0,2.7,30.0,567.0,784.01,579.34
2017,9,3,15,45,545.5,195.0,2.7,30.0,536.0,791.09,587.59
2017,9,3,16,0,582.0,164.0,2.7,30.0,505.0,803.78,598.41
2017,9,3,16,15,534.0,160.5,2.6,29.5,451.0,743.36,559.35
2017,9,3,16,30,486.0,157.0,2.5,29.0,397.0,691.35,525.76
2017,9,3,16,45,437.5,150.5,2.45,29.0,347.0,634.32,486.54
2017,9,3,17,0,389.0,144.0,2.4,29.0,297.0,577.02,446.16
2017,9,3,17,15,347.5,126.5,2.15,28.0,247.0,492.78,386.51
2017,9,3,17,30,306.0,109.0,1.9,27.0,197.0,430.29,340.52
2017,9,3,17,45,252.0,88.5,1.7,26.5,150.0,353.62,280.78
2017,9,3,18,0,198.0,68.0,1.5,26.0,103.0,279.23,220.37
2017,9,3,18,15,125.5,45.0,1.5,25.5,64.0,187.6,143.76
2017,9,3,18,30,53.0,22.0,1.5,25.0,25.0,87.86,42.62
2017,9,3,18,45,26.5,11.0,1.5,24.5,12.5,28.23,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,33.0,10.0,1.35,19.5,12.0,8.54,0.0
2017,9,4,6,30,66.0,20.0,1.6,20.0,24.0,15.89,2.31
2017,9,4,6,45,145.0,43.0,1.85,21.0,64.5,33.17,22.12
2017,9,4,7,0,224.0,66.0,2.1,22.0,105.0,50.03,37.28
2017,9,4,7,15,289.5,85.0,2.05,22.5,154.5,62.63,48.51
2017,9,4,7,30,355.0,104.0,2.0,23.0,204.0,75.39,59.54
2017,9,4,7,45,407.5,118.0,1.95,24.0,257.5,84.15,66.71
2017,9,4,8,0,460.0,132.0,1.9,25.0,311.0,92.58,73.36
2017,9,4,8,15,498.5,143.0,1.85,25.5,363.5,98.55,77.94
2017,9,4,8,30,537.0,154.0,1.8,26.0,416.0,104.25,82.21
2017,9,4,8,45,570.5,161.0,1.75,26.5,467.5,107.14,84.1
2017,9,4,9,0,604.0,168.0,1.7,27.0,519.0,109.52,85.57
2017,9,4,9,15,626.5,174.5,1.7,27.5,566.0,110.26,85.71
2017,9,4,9,30,649.0,181.0,1.7,28.0,613.0,110.89,85.78
2017,9,4,9,45,666.5,186.0,1.75,28.5,655.5,139.07,87.83
2017,9,4,10,0,684.0,191.0,1.8,29.0,698.0,190.01,114.52
2017,9,4,10,15,697.0,195.5,1.85,29.0,733.5,242.16,151.65
2017,9,4,10,30,710.0,200.0,1.9,29.0,769.0,295.91,194.27
2017,9,4,10,45,722.0,201.5,2.0,29.5,798.5,348.74,237.39
2017,9,4,11,0,734.0,203.0,2.1,30.0,828.0,402.57,281.19
2017,9,4,11,15,740.5,205.0,2.15,30.0,849.0,455.23,323.99
2017,9,4,11,30,747.0,207.0,2.2,30.0,870.0,507.84,365.74
2017,9,4,11,45,783.0,187.0,2.3,30.5,891.0,560.2,405.78
2017,9,4,12,0,819.0,167.0,2.4,31.0,912.0,612.0,444.62
2017,9,4,12,15,820.5,167.0,2.45,31.0,916.5,659.23,479.82
2017,9,4,12,30,822.0,167.0,2.5,31.0,921.0,704.78,513.09
2017,9,4,12,45,824.0,164.5,2.6,31.0,917.5,746.65,543.56
2017,9,4,13,0,826.0,162.0,2.7,31.0,914.0,786.3,572.08
2017,9,4,13,15,823.0,161.0,2.75,31.0,901.5,820.84,596.01
2017,9,4,13,30,820.0,160.0,2.8,31.0,889.0,852.41,617.3
2017,9,4,13,45,817.5,157.0,2.85,31.0,868.5,879.4,635.62
2017,9,4,14,0,815.0,154.0,2.9,31.0,848.0,903.08,651.9
2017,9,4,14,15,807.0,151.5,2.9,31.0,819.5,918.8,662.78
2017,9,4,14,30,799.0,149.0,2.9,31.0,791.0,930.83,671.47
2017,9,4,14,45,782.5,149.0,2.9,31.0,753.5,933.62,674.37
2017,9,4,15,0,766.0,149.0,2.9,31.0,716.0,932.55,675.0
2017,9,4,15,15,751.0,145.0,2.85,30.5,674.0,932.31,677.38
2017,9,4,15,30,736.0,141.0,2.8,30.0,632.0,921.54,673.04
2017,9,4,15,45,720.5,134.5,2.8,30.0,585.0,903.85,663.36
2017,9,4,16,0,705.0,128.0,2.8,30.0,538.0,882.82,651.59
2017,9,4,16,15,678.5,122.0,2.65,29.5,486.5,848.52,631.13
2017,9,4,16,30,652.0,116.0,2.5,29.0,435.0,811.54,608.69
2017,9,4,16,45,621.0,107.5,2.45,29.0,381.5,764.85,578.65
2017,9,4,17,0,590.0,99.0,2.4,29.0,328.0,716.29,546.64
2017,9,4,17,15,539.5,90.0,2.15,28.0,273.5,647.81,500.27
2017,9,4,17,30,489.0,81.0,1.9,27.0,219.0,579.08,451.75
2017,9,4,17,45,421.5,68.0,1.65,26.5,167.5,486.65,382.09
2017,9,4,18,0,354.0,55.0,1.4,26.0,116.0,404.44,316.76
2017,9,4,18,15,245.5,38.0,1.4,25.0,72.5,287.62,220.84
2017,9,4,18,30,137.0,21.0,1.4,24.0,29.0,163.35,69.15
2017,9,4,18,45,68.5,10.5,1.4,23.5,14.5,57.52,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.5,11.0,1.5,20.5,14.0,9.39,0.0
2017,9,5,6,30,111.0,22.0,1.8,21.0,28.0,17.05,1.99
2017,9,5,6,45,217.0,39.5,2.1,22.0,70.0,30.33,19.59
2017,9,5,7,0,323.0,57.0,2.4,23.0,112.0,43.33,31.4
2017,9,5,7,15,398.0,69.5,2.35,23.5,163.5,52.28,39.44
2017,9,5,7,30,473.0,82.0,2.3,24.0,215.0,61.03,47.03
2017,9,5,7,45,524.5,91.0,2.25,25.0,269.0,68.27,52.97
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,73.26,56.82
2017,9,5,8,15,613.0,107.5,2.0,26.5,377.0,76.79,59.45
2017,9,5,8,30,650.0,115.0,1.8,27.0,431.0,80.14,61.88
2017,9,5,8,45,675.0,121.0,1.65,27.5,482.0,82.12,63.14
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,83.96,64.27
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,84.62,64.44
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,85.19,64.56
2017,9,5,9,45,752.5,141.5,1.1,29.5,670.0,124.78,74.81
2017,9,5,10,0,765.0,147.0,1.0,30.0,712.0,179.49,102.77
2017,9,5,10,15,776.5,150.0,1.1,30.0,747.5,233.92,141.17
2017,9,5,10,30,788.0,153.0,1.2,30.0,783.0,289.55,185.29
2017,9,5,10,45,794.5,156.0,1.3,30.5,811.5,344.69,230.43
2017,9,5,11,0,801.0,159.0,1.4,31.0,840.0,400.03,275.55
2017,9,5,11,15,806.5,161.0,1.5,31.0,861.0,454.22,319.6
2017,9,5,11,30,812.0,163.0,1.6,31.0,882.0,508.06,362.33
2017,9,5,11,45,812.0,166.0,1.7,31.5,894.0,559.21,401.29
2017,9,5,12,0,812.0,169.0,1.8,32.0,906.0,609.07,438.14
2017,9,5,12,15,812.5,169.5,1.85,32.0,910.0,655.76,472.5
2017,9,5,12,30,813.0,170.0,1.9,32.0,914.0,700.71,504.9
2017,9,5,12,45,811.5,169.5,2.0,32.0,909.0,741.42,534.18
2017,9,5,13,0,810.0,169.0,2.1,32.0,904.0,779.72,561.44
2017,9,5,13,15,806.5,168.5,2.15,32.0,891.0,813.83,585.09
2017,9,5,13,30,803.0,168.0,2.2,32.0,878.0,845.01,605.86
2017,9,5,13,45,635.0,252.5,2.25,32.0,806.0,817.04,586.01
2017,9,5,14,0,467.0,337.0,2.3,32.0,734.0,769.28,552.13
2017,9,5,14,15,618.0,249.5,2.3,32.0,755.5,848.12,609.27
2017,9,5,14,30,769.0,162.0,2.3,32.0,777.0,914.94,654.47
2017,9,5,14,45,736.0,170.0,2.3,32.0,736.5,917.71,656.79
2017,9,5,15,0,703.0,178.0,2.3,32.0,696.0,909.67,652.92
2017,9,5,15,15,686.0,173.0,2.25,31.5,653.5,899.27,648.65
2017,9,5,15,30,669.0,168.0,2.2,31.0,611.0,885.34,642.22
2017,9,5,15,45,636.0,166.0,2.2,31.0,562.0,855.55,624.63
2017,9,5,16,0,603.0,164.0,2.2,31.0,513.0,822.52,604.93
2017,9,5,16,15,573.0,155.5,2.1,30.5,462.0,773.82,574.9
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,732.63,549.6
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,672.11,509.47
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,611.24,467.88
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,540.13,418.6
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,469.87,367.75
2017,9,5,17,45,267.0,83.0,1.5,27.5,147.0,358.01,282.45
2017,9,5,18,0,193.0,64.0,1.4,27.0,97.0,269.3,211.04
2017,9,5,18,15,121.5,40.0,1.4,26.5,58.0,176.22,133.03
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,70.93,17.58
2017,9,5,18,45,25.0,8.0,1.4,25.5,9.5,24.49,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,5.55,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,10.52,0.0
2017,9,6,6,45,85.5,40.0,3.9,18.5,53.0,30.83,20.26
2017,9,6,7,0,141.0,67.0,4.1,19.0,91.0,50.22,37.86
2017,9,6,7,15,85.5,84.0,4.2,19.5,100.5,63.24,49.62
2017,9,6,7,30,30.0,101.0,4.3,20.0,110.0,76.87,61.59
2017,9,6,7,45,37.0,124.5,4.45,20.5,138.0,93.38,75.72
2017,9,6,8,0,44.0,148.0,4.6,21.0,166.0,109.53,89.23
2017,9,6,8,15,237.5,169.0,4.65,21.5,282.5,116.32,94.51
2017,9,6,8,30,431.0,190.0,4.7,22.0,399.0,125.59,101.81
2017,9,6,8,45,473.0,198.5,4.8,22.5,452.0,128.78,103.9
2017,9,6,9,0,515.0,207.0,4.9,23.0,505.0,131.79,105.86
2017,9,6,9,15,539.5,216.0,4.9,23.5,552.0,134.62,107.64
2017,9,6,9,30,564.0,225.0,4.9,24.0,599.0,137.22,109.25
2017,9,6,9,45,596.5,225.5,4.95,24.5,644.0,160.24,108.48
2017,9,6,10,0,629.0,226.0,5.0,25.0,689.0,205.21,131.27
2017,9,6,10,15,644.0,231.0,4.95,25.0,725.5,254.94,167.3
2017,9,6,10,30,659.0,236.0,4.9,25.0,762.0,306.66,209.13
2017,9,6,10,45,679.5,234.0,4.85,25.5,794.0,357.07,251.02
2017,9,6,11,0,700.0,232.0,4.8,26.0,826.0,409.54,294.63
2017,9,6,11,15,707.5,234.5,4.7,26.5,847.5,461.56,337.39
2017,9,6,11,30,715.0,237.0,4.6,27.0,869.0,513.76,379.1
2017,9,6,11,45,768.5,207.5,4.6,27.5,895.5,566.17,420.22
2017,9,6,12,0,822.0,178.0,4.6,28.0,922.0,621.35,462.62
2017,9,6,12,15,823.5,178.0,4.55,28.0,926.5,668.95,499.05
2017,9,6,12,30,825.0,178.0,4.5,28.0,931.0,714.86,533.45
2017,9,6,12,45,833.0,172.5,4.45,28.0,929.5,758.87,566.01
2017,9,6,13,0,841.0,167.0,4.4,28.0,928.0,800.96,596.66
2017,9,6,13,15,838.5,166.0,4.3,28.0,915.0,836.52,621.6
2017,9,6,13,30,836.0,165.0,4.2,28.0,902.0,869.09,643.56
2017,9,6,13,45,840.0,158.0,4.15,28.5,883.0,898.42,662.19
2017,9,6,14,0,844.0,151.0,4.1,29.0,864.0,924.51,678.6
2017,9,6,14,15,836.0,148.5,4.0,29.0,834.5,940.77,689.61
2017,9,6,14,30,828.0,146.0,3.9,29.0,805.0,953.23,698.26
2017,9,6,14,45,828.0,138.0,3.85,29.0,771.0,963.71,706.07
2017,9,6,15,0,828.0,130.0,3.8,29.0,737.0,970.37,711.53
2017,9,6,15,15,813.5,126.5,3.7,28.5,693.5,964.04,709.72
2017,9,6,15,30,799.0,123.0,3.6,28.0,650.0,953.89,705.62
2017,9,6,15,45,791.5,114.5,3.55,28.0,603.0,941.23,698.94
2017,9,6,16,0,784.0,106.0,3.5,28.0,556.0,924.87,689.91
2017,9,6,16,15,758.0,101.5,3.25,27.5,502.5,891.67,669.61
2017,9,6,16,30,732.0,97.0,3.0,27.0,449.0,862.18,651.76
2017,9,6,16,45,708.5,88.5,2.75,26.5,394.5,821.16,625.55
2017,9,6,17,0,685.0,80.0,2.5,26.0,340.0,777.85,597.14
2017,9,6,17,15,634.5,73.0,2.2,25.0,283.0,710.19,551.09
2017,9,6,17,30,584.0,66.0,1.9,24.0,226.0,642.37,502.87
2017,9,6,17,45,516.0,55.5,1.6,23.0,172.0,555.44,437.56
2017,9,6,18,0,448.0,45.0,1.3,22.0,118.0,470.93,370.03
2017,9,6,18,15,320.0,31.5,1.25,21.5,73.0,339.69,260.13
2017,9,6,18,30,192.0,18.0,1.2,21.0,28.0,198.37,23.54
2017,9,6,18,45,96.0,9.0,1.2,20.5,14.0,75.29,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.5,1.2,13.5,15.0,8.11,0.0
2017,9,7,6,30,210.0,19.0,1.4,14.0,30.0,15.62,0.0
2017,9,7,6,45,330.5,32.5,1.65,14.5,75.5,26.52,16.95
2017,9,7,7,0,451.0,46.0,1.9,15.0,121.0,37.15,27.06
2017,9,7,7,15,526.5,55.0,1.8,15.5,176.0,43.56,33.09
2017,9,7,7,30,602.0,64.0,1.7,16.0,231.0,49.87,38.76
2017,9,7,7,45,646.5,71.5,1.65,17.0,287.5,54.61,42.77
2017,9,7,8,0,691.0,79.0,1.6,18.0,344.0,59.18,46.48
2017,9,7,8,15,725.0,84.5,1.9,19.0,400.5,62.05,48.6
2017,9,7,8,30,759.0,90.0,2.2,20.0,457.0,70.8,55.74
2017,9,7,8,45,780.5,95.0,2.5,21.5,510.0,73.16,57.18
2017,9,7,9,0,802.0,100.0,2.8,23.0,563.0,75.38,58.48
2017,9,7,9,15,820.0,103.5,2.85,23.5,612.0,76.38,59.01
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,77.3,59.47
2017,9,7,9,45,848.5,111.5,2.95,24.5,704.0,109.03,62.75
2017,9,7,10,0,859.0,116.0,3.0,25.0,747.0,168.57,93.49
2017,9,7,10,15,869.5,118.0,3.0,25.0,783.5,235.89,142.79
2017,9,7,10,30,880.0,120.0,3.0,25.0,820.0,294.87,191.28
2017,9,7,10,45,885.0,123.0,3.05,25.5,849.0,353.44,241.26
2017,9,7,11,0,890.0,126.0,3.1,26.0,878.0,411.75,290.91
2017,9,7,11,15,895.0,127.0,3.1,26.0,899.5,468.23,338.78
2017,9,7,11,30,900.0,128.0,3.1,26.0,921.0,523.99,384.87
2017,9,7,11,45,901.0,130.0,3.15,26.5,933.5,577.46,427.28
2017,9,7,12,0,902.0,132.0,3.2,27.0,946.0,629.41,467.23
2017,9,7,12,15,903.0,132.0,3.2,27.0,950.0,678.15,504.53
2017,9,7,12,30,904.0,132.0,3.2,27.0,954.0,724.92,539.53
2017,9,7,12,45,903.0,131.5,3.25,27.0,949.0,767.68,571.22
2017,9,7,13,0,902.0,131.0,3.3,27.0,944.0,807.87,600.0
2017,9,7,13,15,898.5,130.5,3.35,27.0,930.0,843.31,624.34
2017,9,7,13,30,895.0,130.0,3.4,27.0,916.0,875.63,646.58
2017,9,7,13,45,890.0,128.5,3.45,27.5,894.0,902.48,663.89
2017,9,7,14,0,885.0,127.0,3.5,28.0,872.0,925.82,678.93
2017,9,7,14,15,877.0,125.0,3.5,27.5,842.0,942.35,691.97
2017,9,7,14,30,869.0,123.0,3.5,27.0,812.0,955.09,702.75
2017,9,7,14,45,855.0,122.5,3.5,27.0,773.5,971.6,714.86
2017,9,7,15,0,841.0,122.0,3.5,27.0,735.0,972.96,717.1
2017,9,7,15,15,826.0,119.0,3.45,27.0,691.0,966.63,714.21
2017,9,7,15,30,811.0,116.0,3.4,27.0,647.0,956.48,709.01
2017,9,7,15,45,792.5,111.5,3.4,27.0,598.0,937.45,698.38
2017,9,7,16,0,774.0,107.0,3.4,27.0,549.0,914.9,685.48
2017,9,7,16,15,748.0,102.0,3.25,26.5,495.5,887.36,669.6
2017,9,7,16,30,722.0,97.0,3.1,26.0,442.0,851.24,647.63
2017,9,7,16,45,687.0,91.0,3.0,25.5,386.0,802.81,616.96
2017,9,7,17,0,652.0,85.0,2.9,25.0,330.0,752.59,584.19
2017,9,7,17,15,600.5,77.0,2.55,24.0,273.5,683.44,536.15
2017,9,7,17,30,549.0,69.0,2.2,23.0,217.0,614.18,485.88
2017,9,7,17,45,473.5,58.0,1.9,22.0,163.5,521.3,415.07
2017,9,7,18,0,398.0,47.0,1.6,21.0,110.0,431.26,342.35
2017,9,7,18,15,274.0,31.5,1.6,20.5,66.5,303.13,232.39
2017,9,7,18,30,150.0,16.0,1.6,20.0,23.0,162.04,0.0
2017,9,7,18,45,75.0,8.0,1.6,19.5,11.5,6.83,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.5,1.25,13.5,14.0,8.11,0.0
2017,9,8,6,30,162.0,19.0,1.5,14.0,28.0,15.59,0.0
2017,9,8,6,45,280.5,34.5,1.75,15.0,72.0,28.18,18.24
2017,9,8,7,0,399.0,50.0,2.0,16.0,116.0,40.4,29.75
2017,9,8,7,15,475.5,61.0,2.05,16.5,169.5,48.23,37.04
2017,9,8,7,30,552.0,72.0,2.1,17.0,223.0,55.86,43.87
2017,9,8,7,45,607.5,78.5,2.2,18.0,280.5,59.59,46.96
2017,9,8,8,0,663.0,85.0,2.3,19.0,338.0,63.29,49.86
2017,9,8,8,15,698.0,90.5,2.5,20.0,393.5,65.96,51.78
2017,9,8,8,30,733.0,96.0,2.7,21.0,449.0,68.53,53.56
2017,9,8,8,45,759.0,100.5,2.95,22.0,502.5,76.87,60.23
2017,9,8,9,0,785.0,105.0,3.2,23.0,556.0,78.64,61.25
2017,9,8,9,15,803.5,108.5,3.15,23.5,604.5,79.5,61.64
2017,9,8,9,30,822.0,112.0,3.1,24.0,653.0,80.3,61.98
2017,9,8,9,45,836.0,114.5,3.1,24.5,696.5,109.5,63.81
2017,9,8,10,0,850.0,117.0,3.1,25.0,740.0,167.45,93.1
2017,9,8,10,15,860.5,119.5,3.05,25.0,776.5,234.5,142.11
2017,9,8,10,30,871.0,122.0,3.0,25.0,813.0,293.31,190.37
2017,9,8,10,45,879.0,123.0,2.95,25.5,842.5,350.98,239.45
2017,9,8,11,0,887.0,124.0,2.9,26.0,872.0,408.69,288.43
2017,9,8,11,15,892.0,125.0,2.85,26.0,893.0,464.98,336.0
2017,9,8,11,30,897.0,126.0,2.8,26.0,914.0,520.55,381.74
2017,9,8,11,45,905.0,123.5,2.75,26.5,928.5,574.19,423.91
2017,9,8,12,0,913.0,121.0,2.7,27.0,943.0,626.84,463.92
2017,9,8,12,15,913.5,121.5,2.65,27.0,946.5,675.93,501.04
2017,9,8,12,30,914.0,122.0,2.6,27.0,950.0,722.98,535.72
2017,9,8,12,45,913.0,121.5,2.6,27.5,945.5,765.89,565.87
2017,9,8,13,0,912.0,121.0,2.6,28.0,941.0,806.18,592.67
2017,9,8,13,15,909.0,120.5,2.55,28.0,927.0,842.07,616.28
2017,9,8,13,30,906.0,120.0,2.5,28.0,913.0,874.84,637.72
2017,9,8,13,45,900.5,119.0,2.5,28.0,891.0,901.73,655.66
2017,9,8,14,0,895.0,118.0,2.5,28.0,869.0,925.08,671.38
2017,9,8,14,15,887.0,116.5,2.45,28.0,839.0,942.02,682.63
2017,9,8,14,30,879.0,115.0,2.4,28.0,809.0,955.18,691.6
2017,9,8,14,45,763.5,159.5,2.4,28.0,742.0,929.74,676.21
2017,9,8,15,0,648.0,204.0,2.4,28.0,675.0,881.02,645.85
2017,9,8,15,15,681.0,175.0,2.4,27.5,643.0,893.69,657.49
2017,9,8,15,30,714.0,146.0,2.4,27.0,611.0,901.58,665.65
2017,9,8,15,45,749.0,124.0,2.4,27.0,578.5,914.63,676.19
2017,9,8,16,0,784.0,102.0,2.4,27.0,546.0,917.38,680.05
2017,9,8,16,15,758.0,97.5,2.25,26.5,492.5,884.1,660.05
2017,9,8,16,30,732.0,93.0,2.1,26.0,439.0,854.15,642.39
2017,9,8,16,45,693.0,88.0,2.0,25.5,382.5,803.12,610.31
2017,9,8,17,0,654.0,83.0,1.9,25.0,326.0,750.45,576.3
2017,9,8,17,15,602.0,75.5,1.75,24.0,269.5,681.52,529.94
2017,9,8,17,30,550.0,68.0,1.6,23.0,213.0,612.51,481.18
2017,9,8,17,45,467.0,57.5,1.5,22.5,159.5,513.99,406.66
2017,9,8,18,0,384.0,47.0,1.4,22.0,106.0,418.66,330.22
2017,9,8,18,15,192.0,34.0,1.45,21.5,63.5,240.75,181.23
2017,9,8,18,30,0.0,21.0,1.5,21.0,21.0,24.84,0.0
2017,9,8,18,45,0.0,10.5,1.6,21.0,10.5,8.96,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.5,8.5,1.35,15.5,11.0,7.26,0.0
2017,9,9,6,30,97.0,17.0,1.6,16.0,22.0,13.21,0.0
2017,9,9,6,45,203.5,36.5,1.9,16.5,64.5,28.07,17.95
2017,9,9,7,0,310.0,56.0,2.2,17.0,107.0,42.6,31.51
2017,9,9,7,15,384.5,70.5,2.15,17.5,158.5,53.0,41.05
2017,9,9,7,30,459.0,85.0,2.1,18.0,210.0,63.12,50.04
2017,9,9,7,45,519.0,94.0,2.05,19.0,266.0,70.97,56.67
2017,9,9,8,0,579.0,103.0,2.0,20.0,322.0,75.96,60.61
2017,9,9,8,15,616.5,110.5,2.15,21.0,377.0,79.41,63.11
2017,9,9,8,30,654.0,118.0,2.3,22.0,432.0,82.71,65.42
2017,9,9,8,45,687.0,122.0,2.45,23.0,485.5,83.4,65.48
2017,9,9,9,0,720.0,126.0,2.6,24.0,539.0,84.08,65.55
2017,9,9,9,15,740.5,131.0,2.6,24.0,587.0,85.15,66.22
2017,9,9,9,30,761.0,136.0,2.6,24.0,635.0,86.1,66.8
2017,9,9,9,45,782.5,136.5,2.65,24.5,679.5,120.33,73.89
2017,9,9,10,0,804.0,137.0,2.7,25.0,724.0,174.68,100.61
2017,9,9,10,15,815.0,139.5,2.75,25.5,760.0,231.12,140.99
2017,9,9,10,30,826.0,142.0,2.8,26.0,796.0,288.64,187.55
2017,9,9,10,45,839.0,141.5,2.85,26.5,826.5,345.51,235.4
2017,9,9,11,0,852.0,141.0,2.9,27.0,857.0,403.14,283.85
2017,9,9,11,15,857.5,142.0,2.95,27.0,878.0,461.66,332.78
2017,9,9,11,30,863.0,143.0,3.0,27.0,899.0,515.87,377.44
2017,9,9,11,45,866.0,144.0,3.05,27.5,911.5,567.97,418.58
2017,9,9,12,0,869.0,145.0,3.1,28.0,924.0,618.8,457.5
2017,9,9,12,15,869.5,145.5,3.15,28.0,928.0,666.25,493.88
2017,9,9,12,30,870.0,146.0,3.2,28.0,932.0,711.78,528.07
2017,9,9,12,45,869.0,145.0,3.25,28.5,927.0,752.94,557.47
2017,9,9,13,0,868.0,144.0,3.3,29.0,922.0,791.6,584.52
2017,9,9,13,15,864.5,143.5,3.3,29.0,908.0,826.0,607.81
2017,9,9,13,30,861.0,143.0,3.3,29.0,894.0,857.39,629.07
2017,9,9,13,45,854.5,142.0,3.35,29.0,871.5,892.93,653.38
2017,9,9,14,0,848.0,141.0,3.4,29.0,849.0,915.42,669.06
2017,9,9,14,15,839.5,139.0,3.45,29.0,819.0,931.42,680.68
2017,9,9,14,30,831.0,137.0,3.5,29.0,789.0,943.63,690.01
2017,9,9,14,45,815.0,136.5,3.55,29.0,751.0,946.52,693.39
2017,9,9,15,0,799.0,136.0,3.6,29.0,713.0,945.48,694.44
2017,9,9,15,15,783.5,132.0,3.6,28.5,669.5,937.28,692.01
2017,9,9,15,30,768.0,128.0,3.6,28.0,626.0,925.32,687.25
2017,9,9,15,45,746.0,124.0,3.6,28.0,576.5,910.45,679.31
2017,9,9,16,0,724.0,120.0,3.6,28.0,527.0,885.72,664.75
2017,9,9,16,15,696.0,114.5,3.45,27.5,474.5,850.27,643.29
2017,9,9,16,30,668.0,109.0,3.3,27.0,422.0,812.15,619.74
2017,9,9,16,45,628.5,102.0,3.2,27.0,366.5,758.99,584.13
2017,9,9,17,0,589.0,95.0,3.1,27.0,311.0,704.22,546.55
2017,9,9,17,15,535.0,85.0,2.75,26.0,255.5,631.62,495.58
2017,9,9,17,30,481.0,75.0,2.4,25.0,200.0,559.06,442.33
2017,9,9,17,45,400.5,62.0,2.05,24.0,148.5,457.06,363.68
2017,9,9,18,0,320.0,49.0,1.7,23.0,97.0,366.14,289.59
2017,9,9,18,15,205.0,31.0,1.7,22.0,56.5,245.57,182.61
2017,9,9,18,30,90.0,13.0,1.7,21.0,16.0,77.15,0.0
2017,9,9,18,45,45.0,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,39.5,8.0,1.9,15.5,10.0,6.83,0.0
2017,9,10,6,30,79.0,16.0,2.2,16.0,20.0,12.42,0.0
2017,9,10,6,45,177.0,36.5,2.55,16.5,60.5,28.0,17.8
2017,9,10,7,0,275.0,57.0,2.9,17.0,101.0,43.19,31.98
2017,9,10,7,15,348.0,73.0,2.9,17.5,152.0,54.59,42.41
2017,9,10,7,30,421.0,89.0,2.9,18.0,203.0,65.65,52.26
2017,9,10,7,45,480.0,99.5,2.95,19.0,258.0,72.49,58.0
2017,9,10,8,0,539.0,110.0,3.0,20.0,313.0,79.13,63.38
2017,9,10,8,15,577.5,118.5,3.1,21.0,367.0,84.98,67.92
2017,9,10,8,30,616.0,127.0,3.2,22.0,421.0,88.73,70.57
2017,9,10,8,45,647.5,133.0,3.35,23.0,473.5,90.43,71.46
2017,9,10,9,0,679.0,139.0,3.5,24.0,526.0,92.05,72.26
2017,9,10,9,15,700.5,144.0,3.5,24.5,574.0,92.74,72.45
2017,9,10,9,30,722.0,149.0,3.5,25.0,622.0,93.35,72.58
2017,9,10,9,45,739.0,153.0,3.5,25.5,664.5,118.9,73.76
2017,9,10,10,0,756.0,157.0,3.5,26.0,707.0,173.48,101.37
2017,9,10,10,15,768.5,160.0,3.5,26.0,743.5,236.35,146.87
2017,9,10,10,30,781.0,163.0,3.5,26.0,780.0,291.94,191.97
2017,9,10,10,45,791.5,164.5,3.55,26.5,809.5,347.01,238.32
2017,9,10,11,0,802.0,166.0,3.6,27.0,839.0,402.73,285.2
2017,9,10,11,15,808.5,167.5,3.6,27.0,860.5,457.21,331.0
