Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,11,30,815.0,169.0,3.6,27.0,882.0,511.41,375.52
2017,9,10,11,45,820.5,169.0,3.65,27.5,895.0,563.45,416.61
2017,9,10,12,0,826.0,169.0,3.7,28.0,908.0,614.6,455.84
2017,9,10,12,15,827.5,169.5,3.7,28.0,912.5,662.55,492.49
2017,9,10,12,30,829.0,170.0,3.7,28.0,917.0,708.75,527.07
2017,9,10,12,45,832.5,167.0,3.75,28.5,913.5,751.45,557.67
2017,9,10,13,0,836.0,164.0,3.8,29.0,910.0,791.93,586.13
2017,9,10,13,15,832.5,163.0,3.8,29.0,896.5,826.24,610.48
2017,9,10,13,30,829.0,162.0,3.8,29.0,883.0,857.48,631.82
2017,9,10,13,45,828.0,157.5,3.85,29.0,862.5,884.32,650.48
2017,9,10,14,0,827.0,153.0,3.9,29.0,842.0,907.8,667.01
2017,9,10,14,15,818.0,151.0,3.95,29.0,812.0,923.04,678.19
2017,9,10,14,30,809.0,149.0,4.0,29.0,782.0,934.51,687.09
2017,9,10,14,45,797.0,146.0,4.05,29.0,744.5,938.32,691.08
2017,9,10,15,0,785.0,143.0,4.1,29.0,707.0,938.27,692.74
2017,9,10,15,15,548.5,210.0,4.1,28.5,592.5,791.96,594.78
2017,9,10,15,30,312.0,277.0,4.1,28.0,478.0,623.74,473.63
2017,9,10,15,45,514.0,200.0,4.1,28.0,500.5,760.64,578.99
2017,9,10,16,0,716.0,123.0,4.1,28.0,523.0,880.3,664.86
2017,9,10,16,15,687.0,117.5,3.9,27.5,470.0,843.94,641.43
2017,9,10,16,30,658.0,112.0,3.7,27.0,417.0,804.92,616.87
2017,9,10,16,45,622.0,103.5,3.5,27.0,362.0,753.35,581.71
2017,9,10,17,0,586.0,95.0,3.3,27.0,307.0,700.08,544.55
2017,9,10,17,15,530.0,85.0,2.9,26.0,252.0,625.78,491.92
2017,9,10,17,30,474.0,75.0,2.5,25.0,197.0,551.59,437.02
2017,9,10,17,45,394.5,61.5,2.1,24.0,145.5,450.75,358.74
2017,9,10,18,0,315.0,48.0,1.7,23.0,94.0,360.38,284.57
2017,9,10,18,15,194.5,30.0,1.7,22.5,54.5,236.35,172.02
2017,9,10,18,30,74.0,12.0,1.7,22.0,15.0,64.35,0.0
2017,9,10,18,45,37.0,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,51.0,8.5,1.15,16.5,11.0,7.26,0.0
2017,9,11,6,30,102.0,17.0,1.4,17.0,22.0,13.23,0.0
2017,9,11,6,45,211.0,35.0,1.7,17.5,63.0,26.99,16.8
2017,9,11,7,0,320.0,53.0,2.0,18.0,104.0,40.48,29.48
2017,9,11,7,15,398.0,66.5,2.1,19.0,156.0,50.25,38.37
2017,9,11,7,30,476.0,80.0,2.2,20.0,208.0,62.03,48.67
2017,9,11,7,45,527.5,90.0,2.35,21.0,262.5,68.05,53.69
2017,9,11,8,0,579.0,100.0,2.5,22.0,317.0,73.85,58.34
2017,9,11,8,15,617.0,107.5,2.65,22.5,372.0,77.41,61.05
2017,9,11,8,30,655.0,115.0,2.8,23.0,427.0,80.81,63.58
2017,9,11,8,45,679.0,122.5,2.95,23.5,478.5,83.83,65.75
2017,9,11,9,0,703.0,130.0,3.1,24.0,530.0,86.64,67.73
2017,9,11,9,15,724.0,135.0,3.2,24.5,578.0,87.6,68.16
2017,9,11,9,30,745.0,140.0,3.3,25.0,626.0,88.46,68.53
2017,9,11,9,45,758.5,145.0,3.4,25.5,668.5,114.38,70.18
2017,9,11,10,0,772.0,150.0,3.5,26.0,711.0,178.53,104.82
2017,9,11,10,15,784.0,153.0,3.55,26.0,747.0,233.65,144.17
2017,9,11,10,30,796.0,156.0,3.6,26.0,783.0,290.02,189.99
2017,9,11,10,45,807.0,157.5,3.65,26.5,812.5,346.09,237.22
2017,9,11,11,0,818.0,159.0,3.7,27.0,842.0,402.81,285.01
2017,9,11,11,15,823.5,160.5,3.7,27.0,863.0,457.7,331.3
2017,9,11,11,30,829.0,162.0,3.7,27.0,884.0,512.16,376.16
2017,9,11,11,45,827.0,166.0,3.75,27.5,895.0,563.98,417.2
2017,9,11,12,0,825.0,170.0,3.8,28.0,906.0,614.25,455.81
2017,9,11,12,15,826.5,170.5,3.8,28.0,910.0,662.14,492.49
2017,9,11,12,30,828.0,171.0,3.8,28.0,914.0,708.29,527.09
2017,9,11,12,45,829.5,168.5,3.8,28.5,909.5,749.92,556.8
2017,9,11,13,0,831.0,166.0,3.8,29.0,905.0,789.21,584.25
2017,9,11,13,15,827.5,165.0,3.8,29.0,891.5,823.32,608.62
2017,9,11,13,30,824.0,164.0,3.8,29.0,878.0,854.37,629.85
2017,9,11,13,45,820.0,161.0,3.8,29.0,856.5,879.9,647.4
2017,9,11,14,0,816.0,158.0,3.8,29.0,835.0,901.99,662.76
2017,9,11,14,15,807.5,155.5,3.8,29.0,805.0,916.96,673.51
2017,9,11,14,30,799.0,153.0,3.8,29.0,775.0,928.19,681.96
2017,9,11,14,45,773.5,157.0,3.8,29.0,735.0,926.18,681.8
2017,9,11,15,0,748.0,161.0,3.8,29.0,695.0,928.5,684.81
2017,9,11,15,15,731.0,156.5,3.75,29.0,651.5,918.54,679.47
2017,9,11,15,30,714.0,152.0,3.7,29.0,608.0,904.95,671.92
2017,9,11,15,45,698.5,143.5,3.65,29.0,561.0,884.77,660.05
2017,9,11,16,0,683.0,135.0,3.6,29.0,514.0,861.23,645.99
2017,9,11,16,15,653.5,128.5,3.45,28.5,461.5,823.4,622.76
2017,9,11,16,30,624.0,122.0,3.3,28.0,409.0,782.93,597.42
2017,9,11,16,45,590.0,111.5,3.15,27.5,354.5,731.34,563.61
2017,9,11,17,0,556.0,101.0,3.0,27.0,300.0,678.0,527.58
2017,9,11,17,15,499.5,90.0,2.55,26.0,245.5,602.6,473.61
2017,9,11,17,30,443.0,79.0,2.1,25.0,191.0,523.79,414.74
2017,9,11,17,45,366.0,64.0,1.7,24.0,140.0,430.32,341.79
2017,9,11,18,0,289.0,49.0,1.3,23.0,89.0,341.17,267.95
2017,9,11,18,15,173.5,30.0,1.3,22.5,50.5,221.19,156.25
2017,9,11,18,30,58.0,11.0,1.3,22.0,12.0,51.64,0.0
2017,9,11,18,45,29.0,5.5,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,67.5,8.5,1.6,15.0,11.5,7.26,0.0
2017,9,12,6,30,135.0,17.0,1.9,16.0,23.0,13.28,0.0
2017,9,12,6,45,262.5,33.0,2.2,17.0,66.5,27.04,16.78
2017,9,12,7,0,390.0,49.0,2.5,18.0,110.0,39.77,28.84
2017,9,12,7,15,470.0,60.0,2.55,19.0,164.0,47.64,36.07
2017,9,12,7,30,550.0,71.0,2.6,20.0,218.0,55.32,42.83
2017,9,12,7,45,601.5,79.5,2.65,21.0,275.0,60.58,47.23
2017,9,12,8,0,653.0,88.0,2.7,22.0,332.0,65.68,51.32
2017,9,12,8,15,689.5,94.5,2.7,23.0,388.0,68.97,53.74
2017,9,12,8,30,726.0,101.0,2.7,24.0,444.0,72.13,55.98
2017,9,12,8,45,749.0,107.0,2.7,25.0,497.0,74.6,57.61
2017,9,12,9,0,772.0,113.0,2.7,26.0,550.0,84.45,65.36
2017,9,12,9,15,791.0,117.0,2.75,26.0,598.5,85.45,65.96
2017,9,12,9,30,810.0,121.0,2.8,26.0,647.0,86.38,66.53
2017,9,12,9,45,821.0,125.5,2.85,26.5,689.5,112.84,67.85
2017,9,12,10,0,832.0,130.0,2.9,27.0,732.0,171.06,96.34
2017,9,12,10,15,842.5,132.5,2.9,27.5,768.0,229.14,137.27
2017,9,12,10,30,853.0,135.0,2.9,28.0,804.0,288.19,184.64
2017,9,12,10,45,858.0,138.0,2.95,28.5,832.5,346.72,233.77
2017,9,12,11,0,863.0,141.0,3.0,29.0,861.0,405.13,282.73
2017,9,12,11,15,868.0,142.5,3.0,29.0,881.5,462.11,330.24
2017,9,12,11,30,873.0,144.0,3.0,29.0,902.0,519.32,376.69
2017,9,12,11,45,875.0,145.0,3.05,29.5,914.0,571.46,417.58
2017,9,12,12,0,877.0,146.0,3.1,30.0,926.0,622.18,456.17
2017,9,12,12,15,877.5,146.5,3.1,30.0,929.5,670.0,492.37
2017,9,12,12,30,878.0,147.0,3.1,30.0,933.0,715.86,526.32
2017,9,12,12,45,877.0,146.0,3.1,30.5,927.5,757.3,555.41
2017,9,12,13,0,876.0,145.0,3.1,31.0,922.0,796.18,582.1
2017,9,12,13,15,872.5,144.5,3.05,31.0,907.5,830.78,605.06
2017,9,12,13,30,869.0,144.0,3.0,31.0,893.0,862.32,625.84
2017,9,12,13,45,863.0,142.0,2.95,31.5,870.5,897.39,647.58
2017,9,12,14,0,857.0,140.0,2.9,32.0,848.0,919.37,660.65
2017,9,12,14,15,848.5,138.0,2.85,32.0,817.0,935.39,671.37
2017,9,12,14,30,840.0,136.0,2.8,32.0,786.0,947.57,679.78
2017,9,12,14,45,818.5,137.5,2.75,32.0,746.0,947.37,680.41
2017,9,12,15,0,797.0,139.0,2.7,32.0,706.0,943.07,678.68
2017,9,12,15,15,780.0,135.5,2.65,31.5,661.0,933.8,675.32
2017,9,12,15,30,763.0,132.0,2.6,31.0,616.0,927.97,674.37
2017,9,12,15,45,730.0,130.5,2.55,31.0,564.5,898.8,656.89
2017,9,12,16,0,697.0,129.0,2.5,31.0,513.0,866.38,637.4
2017,9,12,16,15,666.0,122.5,2.2,30.5,459.0,826.99,612.43
2017,9,12,16,30,635.0,116.0,1.9,30.0,405.0,785.0,585.34
2017,9,12,16,45,571.0,112.5,1.65,29.5,346.5,713.27,537.62
2017,9,12,17,0,507.0,109.0,1.4,29.0,288.0,634.61,483.84
2017,9,12,17,15,449.5,96.0,1.3,28.0,233.5,559.01,432.21
2017,9,12,17,30,392.0,83.0,1.2,27.0,179.0,484.67,378.66
2017,9,12,17,45,296.0,66.0,1.1,26.0,127.5,374.51,294.09
2017,9,12,18,0,200.0,49.0,1.0,25.0,76.0,269.91,209.33
2017,9,12,18,15,100.0,28.0,1.0,24.5,41.5,139.99,93.35
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,5.97,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,27.5,6.0,1.3,17.5,7.5,5.12,0.0
2017,9,13,6,30,55.0,12.0,1.5,18.0,15.0,9.31,0.0
2017,9,13,6,45,144.5,34.0,1.7,19.0,54.0,26.06,15.71
2017,9,13,7,0,234.0,56.0,1.9,20.0,93.0,42.33,30.76
2017,9,13,7,15,305.0,74.5,1.9,20.5,143.0,55.48,42.62
2017,9,13,7,30,376.0,93.0,1.9,21.0,193.0,68.22,53.81
2017,9,13,7,45,445.5,97.5,1.9,21.5,243.0,70.91,56.04
2017,9,13,8,0,515.0,102.0,1.9,22.0,293.0,74.9,59.23
2017,9,13,8,15,469.0,132.5,1.9,23.0,328.0,91.95,73.28
2017,9,13,8,30,423.0,163.0,1.9,24.0,363.0,109.07,87.06
2017,9,13,8,45,416.5,187.5,1.95,25.5,403.0,121.93,96.84
2017,9,13,9,0,410.0,212.0,2.0,27.0,443.0,133.96,105.74
2017,9,13,9,15,424.0,229.5,1.8,27.5,487.0,141.46,111.19
2017,9,13,9,30,438.0,247.0,1.6,28.0,531.0,148.47,116.2
2017,9,13,9,45,463.5,254.0,1.45,28.5,572.5,166.43,115.41
2017,9,13,10,0,489.0,261.0,1.3,29.0,614.0,208.71,136.71
2017,9,13,10,15,480.5,280.0,1.1,29.5,641.5,255.76,169.54
2017,9,13,10,30,472.0,299.0,0.9,30.0,669.0,302.29,204.72
2017,9,13,10,45,491.0,308.5,0.75,30.5,705.5,350.23,240.62
2017,9,13,11,0,510.0,318.0,0.6,31.0,742.0,400.47,277.75
2017,9,13,11,15,496.5,333.0,0.5,31.5,754.0,443.32,309.49
2017,9,13,11,30,483.0,348.0,0.4,32.0,766.0,484.71,338.91
2017,9,13,11,45,488.0,354.5,0.35,32.5,782.0,528.11,368.79
2017,9,13,12,0,493.0,361.0,0.3,33.0,798.0,571.55,397.67
2017,9,13,12,15,495.0,363.0,0.4,33.0,803.0,609.56,424.68
2017,9,13,12,30,497.0,365.0,0.5,33.0,808.0,646.71,450.82
2017,9,13,12,45,497.0,361.5,0.6,33.0,803.0,676.93,472.28
2017,9,13,13,0,497.0,358.0,0.7,33.0,798.0,705.42,492.51
2017,9,13,13,15,508.5,346.5,0.8,33.0,790.0,734.2,513.07
2017,9,13,13,30,520.0,335.0,0.9,33.0,782.0,761.31,532.5
2017,9,13,13,45,435.5,354.5,1.0,33.5,722.5,732.54,513.43
2017,9,13,14,0,351.0,374.0,1.1,34.0,663.0,686.04,483.17
2017,9,13,14,15,345.0,360.5,1.15,34.0,635.5,684.5,484.1
2017,9,13,14,30,339.0,347.0,1.2,34.0,608.0,680.65,483.13
2017,9,13,14,45,365.0,322.0,1.3,34.0,590.5,692.52,493.83
2017,9,13,15,0,391.0,297.0,1.4,34.0,573.0,702.44,503.26
2017,9,13,15,15,319.5,290.5,1.45,33.5,507.0,636.86,460.94
2017,9,13,15,30,248.0,284.0,1.5,33.0,441.0,569.09,416.39
2017,9,13,15,45,261.0,257.5,1.6,33.0,411.0,558.26,412.03
2017,9,13,16,0,274.0,231.0,1.7,33.0,381.0,545.25,405.69
2017,9,13,16,15,355.5,191.0,1.7,32.0,364.5,578.52,434.96
2017,9,13,16,30,437.0,151.0,1.7,31.0,348.0,629.46,475.89
2017,9,13,16,45,427.0,137.5,1.7,30.5,309.0,601.07,458.08
2017,9,13,17,0,417.0,124.0,1.7,30.0,270.0,571.08,439.05
2017,9,13,17,15,362.5,107.5,1.7,29.0,217.5,496.25,386.33
2017,9,13,17,30,308.0,91.0,1.7,28.0,165.0,422.67,331.94
2017,9,13,17,45,248.0,69.5,1.7,27.0,118.5,339.54,267.1
2017,9,13,18,0,188.0,48.0,1.7,26.0,72.0,259.02,200.59
2017,9,13,18,15,105.0,26.5,1.8,25.5,39.0,139.6,88.38
2017,9,13,18,30,22.0,5.0,1.9,25.0,6.0,20.17,0.0
2017,9,13,18,45,11.0,2.5,2.05,24.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,15.0,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,30.0,13.0,3.0,21.0,14.0,10.79,0.0
2017,9,14,6,45,116.0,36.5,3.35,21.5,52.5,28.26,17.15
2017,9,14,7,0,202.0,60.0,3.7,22.0,91.0,45.58,33.19
2017,9,14,7,15,276.0,79.0,3.85,22.5,140.5,58.59,44.89
2017,9,14,7,30,350.0,98.0,4.0,23.0,190.0,71.58,56.26
2017,9,14,7,45,424.0,107.0,4.15,24.0,245.0,77.27,60.93
2017,9,14,8,0,498.0,116.0,4.3,25.0,300.0,82.88,65.32
2017,9,14,8,15,538.5,125.5,4.3,25.5,353.0,88.3,69.54
2017,9,14,8,30,579.0,135.0,4.3,26.0,406.0,94.61,74.43
2017,9,14,8,45,618.5,138.5,4.3,26.5,459.0,94.39,73.8
2017,9,14,9,0,658.0,142.0,4.3,27.0,512.0,94.28,73.29
2017,9,14,9,15,680.0,147.0,4.3,27.5,559.0,94.91,73.41
2017,9,14,9,30,702.0,152.0,4.3,28.0,606.0,95.47,73.49
2017,9,14,9,45,722.0,154.5,4.35,29.0,648.5,116.43,72.65
2017,9,14,10,0,742.0,157.0,4.4,30.0,691.0,169.44,97.77
2017,9,14,10,15,754.0,160.5,4.4,30.5,726.0,224.18,135.86
2017,9,14,10,30,766.0,164.0,4.4,31.0,761.0,286.86,185.14
2017,9,14,10,45,775.5,166.0,4.45,31.5,789.0,341.14,230.08
2017,9,14,11,0,785.0,168.0,4.5,32.0,817.0,395.96,275.57
2017,9,14,11,15,790.5,169.5,4.5,32.0,837.0,449.09,319.76
2017,9,14,11,30,796.0,171.0,4.5,32.0,857.0,501.84,362.69
2017,9,14,11,45,804.0,168.5,4.5,32.5,870.0,552.22,402.06
2017,9,14,12,0,812.0,166.0,4.5,33.0,883.0,601.87,439.77
2017,9,14,12,15,812.5,166.5,4.5,33.0,886.0,648.33,475.07
2017,9,14,12,30,813.0,167.0,4.5,33.0,889.0,692.97,508.3
2017,9,14,12,45,811.0,166.5,4.5,33.5,883.5,732.92,536.57
2017,9,14,13,0,809.0,166.0,4.5,34.0,878.0,770.36,562.5
2017,9,14,13,15,804.5,165.0,4.5,34.0,863.5,802.68,585.68
2017,9,14,13,30,800.0,164.0,4.5,34.0,849.0,831.93,605.69
2017,9,14,13,45,793.0,162.5,4.55,34.0,826.5,855.38,621.98
2017,9,14,14,0,786.0,161.0,4.6,34.0,804.0,875.36,636.11
2017,9,14,14,15,776.0,159.0,4.6,34.0,774.0,888.61,645.7
2017,9,14,14,30,766.0,157.0,4.6,34.0,744.0,898.17,653.03
2017,9,14,14,45,749.5,155.5,4.6,34.0,706.5,905.53,659.11
2017,9,14,15,0,733.0,154.0,4.6,34.0,669.0,902.71,658.61
2017,9,14,15,15,715.5,149.5,4.6,33.5,626.0,891.9,654.34
2017,9,14,15,30,698.0,145.0,4.6,33.0,583.0,877.54,647.83
2017,9,14,15,45,674.5,139.5,4.6,33.0,534.5,852.85,633.06
2017,9,14,16,0,651.0,134.0,4.6,33.0,486.0,825.0,616.16
2017,9,14,16,15,620.0,127.0,4.5,32.5,434.5,785.33,591.77
2017,9,14,16,30,589.0,120.0,4.4,32.0,383.0,743.18,565.24
2017,9,14,16,45,546.0,111.0,4.3,31.5,329.5,685.43,526.84
2017,9,14,17,0,503.0,102.0,4.2,31.0,276.0,619.51,481.25
2017,9,14,17,15,443.5,90.0,3.85,30.0,223.0,543.67,426.78
2017,9,14,17,30,384.0,78.0,3.5,29.0,170.0,469.36,370.89
2017,9,14,17,45,300.0,62.0,3.15,28.5,121.5,371.27,292.52
2017,9,14,18,0,216.0,46.0,2.8,28.0,73.0,278.34,214.37
2017,9,14,18,15,108.0,23.0,2.9,27.5,36.5,150.04,87.5
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,2.9,21.0,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,3.0,21.0,14.0,11.1,0.0
2017,9,15,6,45,108.0,36.5,3.2,21.5,51.5,28.2,16.97
2017,9,15,7,0,188.0,60.0,3.4,22.0,89.0,45.48,33.08
2017,9,15,7,15,261.5,79.5,3.5,22.5,137.5,59.71,45.84
2017,9,15,7,30,335.0,99.0,3.6,23.0,186.0,72.22,56.79
2017,9,15,7,45,398.5,111.5,3.75,23.5,239.5,80.18,63.54
2017,9,15,8,0,462.0,124.0,3.9,24.0,293.0,87.9,69.86
2017,9,15,8,15,357.0,158.0,3.85,24.5,301.5,111.35,89.29
2017,9,15,8,30,252.0,192.0,3.8,25.0,310.0,129.64,104.05
2017,9,15,8,45,273.0,213.5,3.8,26.0,355.0,141.45,112.99
2017,9,15,9,0,294.0,235.0,3.8,27.0,400.0,152.7,121.33
2017,9,15,9,15,482.5,200.0,3.75,27.5,498.5,125.51,98.48
2017,9,15,9,30,671.0,165.0,3.7,28.0,597.0,103.26,79.84
2017,9,15,9,45,698.0,164.5,3.65,28.5,640.5,120.89,77.05
2017,9,15,10,0,725.0,164.0,3.6,29.0,684.0,171.38,100.36
2017,9,15,10,15,738.0,167.5,3.55,29.0,719.5,225.36,138.07
2017,9,15,10,30,751.0,171.0,3.5,29.0,755.0,280.77,182.21
2017,9,15,10,45,766.0,170.0,3.5,29.5,784.0,340.64,231.2
2017,9,15,11,0,781.0,169.0,3.5,30.0,813.0,394.71,276.03
2017,9,15,11,15,787.0,170.5,3.45,30.5,833.5,447.82,319.54
2017,9,15,11,30,793.0,172.0,3.4,31.0,854.0,500.61,361.59
2017,9,15,11,45,809.5,164.5,3.4,31.5,869.0,551.36,401.04
2017,9,15,12,0,826.0,157.0,3.4,32.0,884.0,602.02,439.32
2017,9,15,12,15,826.5,157.0,3.35,32.0,887.0,648.53,474.31
2017,9,15,12,30,827.0,157.0,3.3,32.0,890.0,693.13,507.11
2017,9,15,12,45,826.0,156.5,3.3,32.5,884.5,734.12,535.81
2017,9,15,13,0,825.0,156.0,3.3,33.0,879.0,772.63,562.19
2017,9,15,13,15,821.0,155.0,3.25,33.0,864.5,805.64,585.06
2017,9,15,13,30,817.0,154.0,3.2,33.0,850.0,835.58,604.88
2017,9,15,13,45,810.5,152.0,3.2,33.0,828.0,859.21,620.83
2017,9,15,14,0,804.0,150.0,3.2,33.0,806.0,879.34,634.61
2017,9,15,14,15,795.0,148.0,3.2,33.0,775.5,893.66,644.73
2017,9,15,14,30,786.0,146.0,3.2,33.0,745.0,904.28,652.64
2017,9,15,14,45,774.0,142.5,3.2,33.0,708.0,906.84,655.47
2017,9,15,15,0,762.0,139.0,3.2,33.0,671.0,905.61,656.07
2017,9,15,15,15,744.5,135.0,3.25,32.5,627.5,901.64,656.73
2017,9,15,15,30,727.0,131.0,3.3,32.0,584.0,887.76,650.99
2017,9,15,15,45,705.0,126.0,3.35,32.0,536.0,864.94,638.07
2017,9,15,16,0,683.0,121.0,3.4,32.0,488.0,838.94,623.03
2017,9,15,16,15,652.0,115.0,3.4,31.5,435.5,800.22,600.09
2017,9,15,16,30,621.0,109.0,3.4,31.0,383.0,759.02,575.0
2017,9,15,16,45,578.5,101.0,3.4,31.0,329.0,702.62,537.28
2017,9,15,17,0,536.0,93.0,3.4,31.0,275.0,644.86,497.46
2017,9,15,17,15,475.5,82.5,3.2,30.0,221.5,567.39,442.7
2017,9,15,17,30,415.0,72.0,3.0,29.0,168.0,486.47,382.55
2017,9,15,17,45,326.5,57.0,2.8,28.0,119.5,385.06,303.24
2017,9,15,18,0,238.0,42.0,2.6,27.0,71.0,289.15,222.82
2017,9,15,18,15,119.0,21.0,2.7,26.5,35.5,152.23,79.36
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,22.5,6.5,2.0,21.5,7.5,0.0,0.0
2017,9,16,6,30,45.0,13.0,2.3,22.0,15.0,11.1,0.0
2017,9,16,6,45,145.0,34.0,2.65,22.5,53.0,26.1,15.07
2017,9,16,7,0,245.0,55.0,3.0,23.0,91.0,41.7,29.71
2017,9,16,7,15,324.0,70.5,3.1,23.5,140.5,52.8,39.72
2017,9,16,7,30,403.0,86.0,3.2,24.0,190.0,63.6,49.18
2017,9,16,7,45,465.0,96.0,3.35,24.5,244.0,70.17,54.74
2017,9,16,8,0,527.0,106.0,3.5,25.0,298.0,76.58,59.97
2017,9,16,8,15,567.0,114.0,3.45,25.5,351.0,82.18,64.38
2017,9,16,8,30,607.0,122.0,3.4,26.0,404.0,85.74,66.99
2017,9,16,8,45,643.0,125.5,3.35,27.0,456.5,85.94,66.62
2017,9,16,9,0,679.0,129.0,3.3,28.0,509.0,86.21,66.32
2017,9,16,9,15,477.5,207.0,3.25,28.0,485.5,129.68,101.74
2017,9,16,9,30,276.0,285.0,3.2,28.0,462.0,176.12,138.92
2017,9,16,9,45,251.5,310.5,3.15,28.5,480.5,196.86,143.55
2017,9,16,10,0,227.0,336.0,3.1,29.0,499.0,243.37,173.8
2017,9,16,10,15,508.0,241.5,3.05,29.5,629.0,235.99,155.0
2017,9,16,10,30,789.0,147.0,3.0,30.0,759.0,279.09,178.55
2017,9,16,10,45,801.0,147.0,3.0,30.5,787.5,333.89,223.92
2017,9,16,11,0,813.0,147.0,3.0,31.0,816.0,389.37,269.9
2017,9,16,11,15,818.5,148.5,3.0,31.0,836.5,443.78,315.02
2017,9,16,11,30,824.0,150.0,3.0,31.0,857.0,497.7,358.7
2017,9,16,11,45,807.5,163.5,3.0,31.5,864.0,548.91,398.4
2017,9,16,12,0,791.0,177.0,3.0,32.0,871.0,597.33,434.66
2017,9,16,12,15,792.0,177.0,3.0,32.0,874.0,642.83,468.84
2017,9,16,12,30,793.0,177.0,3.0,32.0,877.0,686.56,501.01
2017,9,16,12,45,793.0,175.5,3.0,32.5,871.5,726.34,528.77
2017,9,16,13,0,793.0,174.0,3.0,33.0,866.0,763.76,554.32
2017,9,16,13,15,788.5,173.0,3.0,33.0,852.0,795.55,576.76
2017,9,16,13,30,784.0,172.0,3.0,33.0,838.0,824.29,596.51
2017,9,16,13,45,778.5,169.5,3.0,33.5,816.0,847.62,611.01
2017,9,16,14,0,773.0,167.0,3.0,34.0,794.0,867.56,623.35
2017,9,16,14,15,763.0,164.0,3.0,33.5,763.5,879.5,633.16
2017,9,16,14,30,753.0,161.0,3.0,33.0,733.0,894.61,645.29
2017,9,16,14,45,747.0,154.0,3.0,33.0,697.5,899.06,649.32
2017,9,16,15,0,741.0,147.0,3.0,33.0,662.0,899.84,651.22
2017,9,16,15,15,723.5,143.0,3.0,33.0,619.0,889.47,646.02
2017,9,16,15,30,706.0,139.0,3.0,33.0,576.0,875.57,638.7
2017,9,16,15,45,683.5,133.0,3.0,33.0,527.5,851.14,624.49
2017,9,16,16,0,661.0,127.0,3.0,33.0,479.0,823.56,608.2
2017,9,16,16,15,629.5,120.5,3.0,32.5,427.5,783.91,584.75
2017,9,16,16,30,598.0,114.0,3.0,32.0,376.0,741.82,559.13
2017,9,16,16,45,555.5,105.0,3.0,31.5,322.5,684.54,522.0
2017,9,16,17,0,513.0,96.0,3.0,31.0,269.0,625.91,482.56
2017,9,16,17,15,452.0,84.5,2.7,30.0,216.0,541.67,422.3
2017,9,16,17,30,391.0,73.0,2.4,29.0,163.0,466.78,366.23
2017,9,16,17,45,304.5,57.5,2.15,28.5,115.0,367.49,287.52
2017,9,16,18,0,218.0,42.0,1.9,28.0,67.0,273.76,208.31
2017,9,16,18,15,109.0,21.0,1.95,27.5,33.5,143.14,60.61
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,34.0,7.0,1.55,21.5,8.0,0.0,0.0
2017,9,17,6,30,68.0,14.0,1.8,22.0,16.0,11.95,0.0
2017,9,17,6,45,188.0,32.0,2.05,22.5,55.5,24.71,13.82
2017,9,17,7,0,308.0,50.0,2.3,23.0,95.0,38.3,26.81
2017,9,17,7,15,391.0,62.5,2.4,23.5,146.0,47.44,35.13
2017,9,17,7,30,474.0,75.0,2.5,24.0,197.0,58.42,44.74
2017,9,17,7,45,499.0,86.0,2.65,24.5,242.5,65.17,50.47
2017,9,17,8,0,524.0,97.0,2.8,25.0,288.0,71.55,55.7
2017,9,17,8,15,598.5,101.0,2.8,25.5,352.0,73.0,56.62
2017,9,17,8,30,673.0,105.0,2.8,26.0,416.0,74.61,57.65
2017,9,17,8,45,699.5,110.5,2.85,26.5,468.0,76.65,59.01
2017,9,17,9,0,726.0,116.0,2.9,27.0,520.0,78.58,60.27
2017,9,17,9,15,746.5,120.5,2.85,27.5,567.5,79.67,60.83
2017,9,17,9,30,767.0,125.0,2.8,28.0,615.0,88.89,68.09
2017,9,17,9,45,777.0,130.5,2.75,28.5,655.5,110.55,68.45
2017,9,17,10,0,787.0,136.0,2.7,29.0,696.0,166.75,94.65
2017,9,17,10,15,798.5,139.0,2.6,29.5,731.5,222.69,133.04
2017,9,17,10,30,810.0,142.0,2.5,30.0,767.0,279.75,177.96
2017,9,17,10,45,816.5,144.5,2.45,30.5,794.5,335.92,224.38
2017,9,17,11,0,823.0,147.0,2.4,31.0,822.0,392.17,270.83
2017,9,17,11,15,828.0,148.5,2.35,31.0,842.0,446.93,315.9
2017,9,17,11,30,833.0,150.0,2.3,31.0,862.0,501.14,359.36
2017,9,17,11,45,838.5,149.0,2.25,31.5,874.0,552.87,399.01
2017,9,17,12,0,844.0,148.0,2.2,32.0,886.0,603.53,436.52
2017,9,17,12,15,844.0,148.0,2.15,32.0,888.5,650.34,471.07
2017,9,17,12,30,844.0,148.0,2.1,32.0,891.0,695.12,503.29
2017,9,17,12,45,842.5,147.5,2.1,32.5,885.0,736.17,531.45
2017,9,17,13,0,841.0,147.0,2.1,33.0,879.0,774.63,557.22
2017,9,17,13,15,836.5,146.0,2.1,33.0,864.0,807.51,579.46
2017,9,17,13,30,832.0,145.0,2.1,33.0,849.0,837.23,598.91
2017,9,17,13,45,825.5,143.5,2.1,33.0,826.0,861.47,614.87
2017,9,17,14,0,819.0,142.0,2.1,33.0,803.0,882.19,628.69
2017,9,17,14,15,809.5,140.0,2.15,33.0,772.5,896.12,638.77
2017,9,17,14,30,800.0,138.0,2.2,33.0,742.0,906.31,646.68
2017,9,17,14,45,787.5,135.0,2.25,33.0,704.5,908.88,649.94
2017,9,17,15,0,775.0,132.0,2.3,33.0,667.0,907.66,651.01
2017,9,17,15,15,758.0,128.5,2.35,32.5,623.5,897.87,648.06
2017,9,17,15,30,741.0,125.0,2.4,32.0,580.0,891.11,647.28
2017,9,17,15,45,719.5,120.0,2.5,32.0,532.0,868.63,635.32
2017,9,17,16,0,698.0,115.0,2.6,32.0,484.0,842.96,621.24
2017,9,17,16,15,667.5,109.0,2.6,31.5,431.5,804.56,598.92
2017,9,17,16,30,637.0,103.0,2.6,31.0,379.0,763.69,574.45
2017,9,17,16,45,596.5,95.0,2.65,31.0,325.0,708.99,538.7
2017,9,17,17,0,556.0,87.0,2.7,31.0,271.0,652.91,500.71
2017,9,17,17,15,494.0,77.0,2.45,30.0,217.0,574.61,445.43
2017,9,17,17,30,432.0,67.0,2.2,29.0,163.0,496.88,387.71
2017,9,17,17,45,341.5,52.5,2.0,28.0,115.0,389.49,304.2
2017,9,17,18,0,251.0,38.0,1.8,27.0,67.0,292.84,222.61
2017,9,17,18,15,125.5,19.0,1.9,26.5,33.5,149.52,44.24
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,32.5,6.5,0.9,21.5,7.5,0.0,0.0
2017,9,18,6,30,65.0,13.0,1.1,22.0,15.0,11.1,0.0
2017,9,18,6,45,187.0,30.5,1.3,22.5,53.5,23.58,12.78
2017,9,18,7,0,309.0,48.0,1.5,23.0,92.0,36.83,25.56
2017,9,18,7,15,392.5,60.0,1.6,23.5,143.0,45.65,33.6
2017,9,18,7,30,476.0,72.0,1.7,24.0,194.0,56.04,42.7
2017,9,18,7,45,537.0,79.5,1.85,25.0,248.5,60.44,46.33
2017,9,18,8,0,598.0,87.0,2.0,26.0,303.0,64.8,49.74
2017,9,18,8,15,636.0,93.5,2.0,26.5,357.0,68.07,52.23
2017,9,18,8,30,674.0,100.0,2.0,27.0,411.0,71.23,54.56
2017,9,18,8,45,701.5,105.0,2.05,27.5,462.0,73.09,55.79
2017,9,18,9,0,729.0,110.0,2.1,28.0,513.0,74.87,56.94
2017,9,18,9,15,601.5,168.5,2.05,28.5,521.5,108.53,84.23
2017,9,18,9,30,474.0,227.0,2.0,29.0,530.0,138.66,108.11
2017,9,18,9,45,502.0,234.0,1.95,29.5,573.5,154.67,106.85
2017,9,18,10,0,530.0,241.0,1.9,30.0,617.0,199.26,128.39
2017,9,18,10,15,520.0,260.5,1.85,30.0,645.0,248.76,163.24
2017,9,18,10,30,510.0,280.0,1.8,30.0,673.0,297.54,201.23
2017,9,18,10,45,672.5,207.0,1.75,30.5,744.5,331.62,224.34
2017,9,18,11,0,835.0,134.0,1.7,31.0,816.0,386.2,265.08
2017,9,18,11,15,840.0,135.0,1.7,31.0,836.0,441.02,310.08
2017,9,18,11,30,845.0,136.0,1.7,31.0,856.0,496.53,354.31
2017,9,18,11,45,616.5,260.5,1.7,31.5,790.0,522.21,375.29
2017,9,18,12,0,388.0,385.0,1.7,32.0,724.0,529.6,380.52
2017,9,18,12,15,600.0,274.0,1.7,32.0,799.5,602.28,434.03
2017,9,18,12,30,812.0,163.0,1.7,32.0,875.0,685.88,494.64
2017,9,18,12,45,811.5,162.0,1.75,32.5,869.5,726.12,522.05
2017,9,18,13,0,811.0,161.0,1.8,33.0,864.0,763.93,547.6
2017,9,18,13,15,806.5,160.0,1.85,33.0,849.0,795.97,570.08
2017,9,18,13,30,802.0,159.0,1.9,33.0,834.0,824.92,589.51
2017,9,18,13,45,521.5,274.5,1.95,33.0,709.0,729.06,523.33
2017,9,18,14,0,241.0,390.0,2.0,33.0,584.0,588.92,424.88
2017,9,18,14,15,505.5,270.0,2.1,32.5,656.0,752.55,544.84
2017,9,18,14,30,770.0,150.0,2.2,32.0,728.0,889.77,640.16
2017,9,18,14,45,737.0,156.0,2.3,32.0,687.0,889.33,640.71
2017,9,18,15,0,704.0,162.0,2.4,32.0,646.0,878.89,636.18
2017,9,18,15,15,685.5,157.5,2.45,31.5,603.0,866.82,631.62
2017,9,18,15,30,667.0,153.0,2.5,31.0,560.0,851.26,624.83
2017,9,18,15,45,647.0,145.0,2.65,31.0,512.5,827.01,611.68
2017,9,18,16,0,627.0,137.0,2.8,31.0,465.0,799.63,596.26
2017,9,18,16,15,463.5,151.0,2.75,30.5,379.5,650.86,495.15
2017,9,18,16,30,300.0,165.0,2.7,30.0,294.0,493.77,381.71
2017,9,18,16,45,274.0,146.5,2.7,30.0,251.5,447.84,349.35
2017,9,18,17,0,248.0,128.0,2.7,30.0,209.0,401.62,315.2
2017,9,18,17,15,303.0,101.0,2.6,29.0,180.5,413.3,326.99
2017,9,18,17,30,358.0,74.0,2.5,28.0,152.0,438.99,347.02
2017,9,18,17,45,274.0,56.5,2.4,27.5,105.5,340.57,267.26
2017,9,18,18,0,190.0,39.0,2.3,27.0,59.0,247.41,186.81
2017,9,18,18,15,95.0,19.5,2.35,26.5,29.5,126.31,12.58
2017,9,18,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,13.5,5.5,2.8,23.0,6.0,0.0,0.0
2017,9,19,6,30,27.0,11.0,3.0,23.0,12.0,9.39,0.0
2017,9,19,6,45,122.0,32.0,3.2,23.5,48.0,24.96,13.56
2017,9,19,7,0,217.0,53.0,3.4,24.0,84.0,40.17,28.18
2017,9,19,7,15,298.5,69.0,3.6,24.5,132.5,51.64,38.51
2017,9,19,7,30,380.0,85.0,3.8,25.0,181.0,62.83,48.29
2017,9,19,7,45,444.0,95.0,4.0,25.5,234.0,69.41,53.87
2017,9,19,8,0,508.0,105.0,4.2,26.0,287.0,75.83,59.12
2017,9,19,8,15,265.0,137.0,4.25,26.0,233.5,97.4,77.12
2017,9,19,8,30,22.0,169.0,4.3,26.0,180.0,130.06,104.1
2017,9,19,8,45,124.0,205.0,4.35,26.5,273.0,141.58,113.0
2017,9,19,9,0,226.0,241.0,4.4,27.0,366.0,163.13,130.02
2017,9,19,9,15,273.0,256.5,4.35,27.5,420.5,162.96,129.16
2017,9,19,9,30,320.0,272.0,4.3,28.0,475.0,170.51,134.61
2017,9,19,9,45,335.5,284.0,4.3,28.5,509.5,185.71,134.45
2017,9,19,10,0,351.0,296.0,4.3,29.0,544.0,222.15,153.73
2017,9,19,10,15,359.5,316.5,4.3,29.0,581.5,264.45,183.41
2017,9,19,10,30,368.0,337.0,4.3,29.0,619.0,308.38,216.98
2017,9,19,10,45,391.5,332.5,4.3,29.5,642.5,342.5,243.48
2017,9,19,11,0,415.0,328.0,4.3,30.0,666.0,372.6,267.58
2017,9,19,11,15,391.0,356.5,4.3,30.0,681.5,420.12,305.44
2017,9,19,11,30,367.0,385.0,4.3,30.0,697.0,459.7,336.53
2017,9,19,11,45,335.5,401.0,4.3,30.5,689.5,484.55,355.57
2017,9,19,12,0,304.0,417.0,4.3,31.0,682.0,506.3,371.64
2017,9,19,12,15,573.5,277.0,4.3,31.0,777.0,587.94,433.97
2017,9,19,12,30,843.0,137.0,4.3,31.0,872.0,679.04,503.5
2017,9,19,12,45,841.5,136.5,4.3,31.0,866.0,718.41,532.69
2017,9,19,13,0,840.0,136.0,4.3,31.0,860.0,755.26,559.85
2017,9,19,13,15,486.0,277.0,4.3,31.0,694.5,652.21,483.01
2017,9,19,13,30,132.0,418.0,4.3,31.0,529.0,495.98,365.76
2017,9,19,13,45,168.0,406.0,4.3,31.0,543.0,527.74,390.54
2017,9,19,14,0,204.0,394.0,4.3,31.0,557.0,560.43,415.32
2017,9,19,14,15,503.0,260.0,4.25,30.5,641.0,739.56,550.44
2017,9,19,14,30,802.0,126.0,4.2,30.0,725.0,892.6,659.95
2017,9,19,14,45,770.0,132.5,4.2,30.0,684.0,887.0,656.43
2017,9,19,15,0,738.0,139.0,4.2,30.0,643.0,883.66,655.68
2017,9,19,15,15,682.5,150.0,4.1,30.0,592.5,854.13,636.77
2017,9,19,15,30,627.0,161.0,4.0,30.0,542.0,820.34,615.08
2017,9,19,15,45,528.5,173.5,3.95,30.0,475.5,735.32,557.4
2017,9,19,16,0,430.0,186.0,3.9,30.0,409.0,658.73,503.04
2017,9,19,16,15,283.0,182.0,3.65,29.5,322.5,495.99,384.29
2017,9,19,16,30,136.0,178.0,3.4,29.0,236.0,338.1,263.91
2017,9,19,16,45,125.5,153.5,3.2,29.0,201.0,302.17,237.37
2017,9,19,17,0,115.0,129.0,3.0,29.0,166.0,265.43,209.22
2017,9,19,17,15,97.0,105.0,2.75,28.5,132.0,222.12,175.23
2017,9,19,17,30,79.0,81.0,2.5,28.0,98.0,178.36,139.81
2017,9,19,17,45,51.5,57.5,2.25,27.5,67.5,112.53,85.71
2017,9,19,18,0,24.0,34.0,2.0,27.0,37.0,60.47,41.41
2017,9,19,18,15,12.0,17.0,1.95,26.5,18.5,27.55,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,16.0,5.5,3.25,23.5,6.0,0.0,0.0
2017,9,20,6,30,32.0,11.0,3.4,24.0,12.0,9.39,0.0
2017,9,20,6,45,136.0,30.5,3.6,24.5,48.0,23.47,12.13
2017,9,20,7,0,240.0,50.0,3.8,25.0,84.0,38.06,26.25
2017,9,20,7,15,324.5,64.5,3.95,25.5,133.0,48.56,35.71
2017,9,20,7,30,409.0,79.0,4.1,26.0,182.0,58.82,44.68
2017,9,20,7,45,473.0,88.0,4.35,26.5,235.0,64.87,49.8
2017,9,20,8,0,537.0,97.0,4.6,27.0,288.0,72.01,55.66
2017,9,20,8,15,327.0,146.0,4.65,27.5,268.5,103.73,81.96
2017,9,20,8,30,117.0,195.0,4.7,28.0,249.0,134.96,107.35
2017,9,20,8,45,205.5,212.5,4.8,28.5,320.5,146.79,116.43
2017,9,20,9,0,294.0,230.0,4.9,29.0,392.0,150.24,118.59
2017,9,20,9,15,232.0,261.5,4.85,29.5,396.5,174.43,137.51
2017,9,20,9,30,170.0,293.0,4.8,30.0,401.0,189.39,148.76
2017,9,20,9,45,472.0,211.5,4.8,30.5,538.0,139.73,96.35
2017,9,20,10,0,774.0,130.0,4.8,31.0,675.0,159.29,89.33
2017,9,20,10,15,786.0,132.5,4.75,31.0,709.5,214.11,126.85
2017,9,20,10,30,798.0,135.0,4.7,31.0,744.0,270.09,171.35
2017,9,20,10,45,808.0,135.5,4.7,31.5,772.0,325.01,217.13
2017,9,20,11,0,818.0,136.0,4.7,32.0,800.0,380.33,263.49
