Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,11,15,823.5,137.5,4.65,32.0,819.5,434.76,309.1
2017,9,20,11,30,829.0,139.0,4.6,32.0,839.0,488.66,353.27
2017,9,20,11,45,834.5,138.0,4.6,32.5,851.0,539.83,393.64
2017,9,20,12,0,840.0,137.0,4.6,33.0,863.0,588.42,430.98
2017,9,20,12,15,840.5,137.0,4.55,33.0,865.5,633.59,465.7
2017,9,20,12,30,841.0,137.0,4.5,33.0,868.0,676.79,498.18
2017,9,20,12,45,838.5,137.5,4.5,33.5,862.0,716.15,526.35
2017,9,20,13,0,836.0,138.0,4.5,34.0,856.0,752.96,552.13
2017,9,20,13,15,832.0,137.0,4.45,34.0,841.5,792.28,579.32
2017,9,20,13,30,828.0,136.0,4.4,34.0,827.0,821.82,599.3
2017,9,20,13,45,820.5,135.0,4.4,34.0,804.0,845.16,615.4
2017,9,20,14,0,813.0,134.0,4.4,34.0,781.0,864.99,629.27
2017,9,20,14,15,804.0,132.0,4.4,33.5,750.5,878.86,640.63
2017,9,20,14,30,795.0,130.0,4.4,33.0,720.0,889.05,649.77
2017,9,20,14,45,613.0,198.0,4.4,33.0,639.5,815.67,601.15
2017,9,20,15,0,431.0,266.0,4.4,33.0,559.0,721.42,533.88
2017,9,20,15,15,579.0,193.5,4.35,32.5,558.5,793.09,590.67
2017,9,20,15,30,727.0,121.0,4.3,32.0,558.0,868.19,644.65
2017,9,20,15,45,701.5,116.5,4.3,32.0,509.5,842.38,628.52
2017,9,20,16,0,676.0,112.0,4.3,32.0,461.0,813.51,610.84
2017,9,20,16,15,643.5,106.5,4.15,31.5,409.0,774.02,586.21
2017,9,20,16,30,611.0,101.0,4.0,31.0,357.0,732.2,559.49
2017,9,20,16,45,564.5,93.5,3.85,31.0,303.5,673.15,518.55
2017,9,20,17,0,518.0,86.0,3.7,31.0,250.0,613.0,475.62
2017,9,20,17,15,451.0,75.5,3.5,30.5,198.0,530.91,415.34
2017,9,20,17,30,384.0,65.0,3.3,30.0,146.0,446.24,350.23
2017,9,20,17,45,285.5,50.0,3.1,29.5,99.5,339.09,264.19
2017,9,20,18,0,187.0,35.0,2.9,29.0,53.0,238.96,175.77
2017,9,20,18,15,93.5,17.5,2.95,28.5,26.5,118.01,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,8.54,0.0
2017,9,21,6,45,120.5,30.5,2.8,24.0,46.0,23.84,12.2
2017,9,21,7,0,227.0,51.0,2.9,24.0,82.0,38.77,26.93
2017,9,21,7,15,314.5,65.5,3.05,24.5,131.0,49.25,36.44
2017,9,21,7,30,402.0,80.0,3.2,25.0,180.0,59.51,45.45
2017,9,21,7,45,478.0,86.5,3.4,25.5,235.0,63.91,49.19
2017,9,21,8,0,554.0,93.0,3.6,26.0,290.0,69.19,53.5
2017,9,21,8,15,595.5,100.0,3.7,26.0,343.5,72.63,56.24
2017,9,21,8,30,637.0,107.0,3.8,26.0,397.0,75.95,58.83
2017,9,21,8,45,677.5,108.5,3.9,26.5,449.5,75.39,58.01
2017,9,21,9,0,718.0,110.0,4.0,27.0,502.0,75.0,57.35
2017,9,21,9,15,486.5,196.0,4.0,27.0,472.5,124.1,97.74
2017,9,21,9,30,255.0,282.0,4.0,27.0,443.0,174.69,138.61
2017,9,21,9,45,207.5,308.5,4.0,27.5,445.5,204.45,151.66
2017,9,21,10,0,160.0,335.0,4.0,28.0,448.0,234.46,170.87
2017,9,21,10,15,85.5,284.0,3.95,28.5,345.0,220.73,162.12
2017,9,21,10,30,11.0,233.0,3.9,29.0,242.0,187.53,139.52
2017,9,21,10,45,110.0,316.0,3.9,29.5,405.5,260.59,191.14
2017,9,21,11,0,209.0,399.0,3.9,30.0,569.0,360.89,263.1
2017,9,21,11,15,222.5,398.0,3.9,30.0,582.5,386.21,282.56
2017,9,21,11,30,236.0,397.0,3.9,30.0,596.0,412.37,302.83
2017,9,21,11,45,547.0,263.0,3.95,30.5,732.0,488.59,359.03
2017,9,21,12,0,858.0,129.0,4.0,31.0,868.0,591.55,435.85
2017,9,21,12,15,858.5,129.0,4.0,31.0,870.5,637.37,471.01
2017,9,21,12,30,859.0,129.0,4.0,31.0,873.0,681.16,504.16
2017,9,21,12,45,856.5,129.0,4.05,31.5,866.5,720.64,532.69
2017,9,21,13,0,854.0,129.0,4.1,32.0,860.0,757.47,558.78
2017,9,21,13,15,850.5,128.0,4.15,32.0,845.5,789.85,581.42
2017,9,21,13,30,847.0,127.0,4.2,32.0,831.0,819.17,601.79
2017,9,21,13,45,838.5,127.0,4.3,32.0,807.5,842.06,618.09
2017,9,21,14,0,830.0,127.0,4.4,32.0,784.0,871.2,638.76
2017,9,21,14,15,820.5,125.0,4.45,32.0,753.5,884.79,648.87
2017,9,21,14,30,811.0,123.0,4.5,32.0,723.0,894.64,656.73
2017,9,21,14,45,422.5,196.5,4.55,32.0,508.0,627.43,470.79
2017,9,21,15,0,34.0,270.0,4.6,32.0,293.0,294.1,219.76
2017,9,21,15,15,101.5,271.5,4.6,31.5,333.5,365.85,277.48
2017,9,21,15,30,169.0,273.0,4.6,31.0,374.0,459.5,349.91
2017,9,21,15,45,85.0,213.5,4.6,31.0,264.5,295.77,226.56
2017,9,21,16,0,1.0,154.0,4.6,31.0,155.0,138.16,103.32
2017,9,21,16,15,166.5,154.0,4.5,30.5,223.5,329.98,258.73
2017,9,21,16,30,332.0,154.0,4.4,30.0,292.0,507.85,398.14
2017,9,21,16,45,399.5,125.0,4.3,30.0,267.0,553.07,433.69
2017,9,21,17,0,467.0,96.0,4.2,30.0,242.0,571.71,448.75
2017,9,21,17,15,396.5,83.5,3.85,29.0,190.0,487.62,385.9
2017,9,21,17,30,326.0,71.0,3.5,28.0,138.0,406.04,321.93
2017,9,21,17,45,223.0,53.5,3.15,27.5,93.0,294.32,230.33
2017,9,21,18,0,120.0,36.0,2.8,27.0,48.0,172.55,125.01
2017,9,21,18,15,60.0,18.0,2.75,26.5,24.0,59.5,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,8.54,0.0
2017,9,22,6,45,141.5,29.0,2.65,22.5,47.0,22.37,10.93
2017,9,22,7,0,257.0,48.0,2.8,23.0,83.0,36.68,25.26
2017,9,22,7,15,347.0,60.5,2.95,23.5,132.0,45.83,33.66
2017,9,22,7,30,437.0,73.0,3.1,24.0,181.0,54.83,41.63
2017,9,22,7,45,501.5,81.0,3.3,24.5,234.5,61.67,47.48
2017,9,22,8,0,566.0,89.0,3.5,25.0,288.0,66.34,51.3
2017,9,22,8,15,606.5,95.5,3.55,25.5,341.5,69.54,53.75
2017,9,22,8,30,647.0,102.0,3.6,26.0,395.0,72.64,56.06
2017,9,22,8,45,683.0,104.5,3.65,27.0,446.5,72.87,55.79
2017,9,22,9,0,719.0,107.0,3.7,28.0,498.0,73.18,55.61
2017,9,22,9,15,363.5,151.0,3.7,28.5,349.0,95.46,73.67
2017,9,22,9,30,8.0,195.0,3.7,29.0,200.0,152.02,119.25
2017,9,22,9,45,9.0,207.5,3.75,29.5,214.0,161.88,120.87
2017,9,22,10,0,10.0,220.0,3.8,30.0,228.0,173.19,128.72
2017,9,22,10,15,12.0,230.0,3.85,30.0,239.5,183.07,135.83
2017,9,22,10,30,14.0,240.0,3.9,30.0,251.0,193.22,143.23
2017,9,22,10,45,420.0,185.5,3.95,30.5,523.5,246.64,170.86
2017,9,22,11,0,826.0,131.0,4.0,31.0,796.0,377.87,262.09
2017,9,22,11,15,831.0,132.0,4.0,31.0,815.5,432.05,307.48
2017,9,22,11,30,836.0,133.0,4.0,31.0,835.0,487.03,352.59
2017,9,22,11,45,519.0,282.5,4.05,31.5,720.5,488.54,357.28
2017,9,22,12,0,202.0,432.0,4.1,32.0,606.0,460.6,336.92
2017,9,22,12,15,293.0,408.0,4.1,32.0,661.0,517.73,379.38
2017,9,22,12,30,384.0,384.0,4.1,32.0,716.0,581.7,426.4
2017,9,22,12,45,280.0,407.0,4.2,32.0,648.0,555.09,407.2
2017,9,22,13,0,176.0,430.0,4.3,32.0,580.0,512.24,376.1
2017,9,22,13,15,484.5,292.5,4.3,32.0,695.5,663.24,489.77
2017,9,22,13,30,793.0,155.0,4.3,32.0,811.0,809.27,596.34
2017,9,22,13,45,550.5,261.0,4.35,32.0,710.5,737.6,543.45
2017,9,22,14,0,308.0,367.0,4.4,32.0,610.0,638.88,470.68
2017,9,22,14,15,267.0,359.0,4.4,32.0,563.5,610.46,451.4
2017,9,22,14,30,226.0,351.0,4.4,32.0,517.0,561.12,417.02
2017,9,22,14,45,149.0,325.5,4.45,32.0,433.0,473.65,353.87
2017,9,22,15,0,72.0,300.0,4.5,32.0,349.0,363.13,272.35
2017,9,22,15,15,390.5,212.5,4.5,31.5,447.0,633.58,479.99
2017,9,22,15,30,709.0,125.0,4.5,31.0,545.0,852.71,638.88
2017,9,22,15,45,687.5,119.0,4.55,31.0,497.5,828.9,623.25
2017,9,22,16,0,666.0,113.0,4.6,31.0,450.0,802.01,606.9
2017,9,22,16,15,632.0,107.0,4.55,30.5,398.0,760.6,580.93
2017,9,22,16,30,598.0,101.0,4.5,30.0,346.0,716.93,552.8
2017,9,22,16,45,553.0,92.5,4.5,29.5,293.0,658.33,513.0
2017,9,22,17,0,508.0,84.0,4.5,29.0,240.0,598.66,470.83
2017,9,22,17,15,438.0,73.5,4.2,28.5,188.5,508.06,402.58
2017,9,22,17,30,368.0,63.0,3.9,28.0,137.0,428.54,339.83
2017,9,22,17,45,266.0,47.5,3.65,27.5,92.0,319.04,250.02
2017,9,22,18,0,164.0,32.0,3.4,27.0,47.0,217.07,155.31
2017,9,22,18,15,82.0,16.0,3.2,26.5,23.5,73.73,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,32.0,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,64.0,10.0,1.6,21.0,12.0,8.54,0.0
2017,9,23,6,45,200.0,26.0,1.9,21.5,49.5,20.23,9.13
2017,9,23,7,0,336.0,42.0,2.2,22.0,87.0,34.19,23.26
2017,9,23,7,15,424.5,52.5,2.35,22.5,137.5,41.83,30.37
2017,9,23,7,30,513.0,63.0,2.5,23.0,188.0,49.33,37.07
2017,9,23,7,45,572.5,70.0,2.65,24.0,243.0,53.71,40.76
2017,9,23,8,0,632.0,77.0,2.8,25.0,298.0,58.03,44.22
2017,9,23,8,15,317.5,112.0,2.9,25.5,223.5,77.34,60.37
2017,9,23,8,30,3.0,147.0,3.0,26.0,149.0,114.97,91.53
2017,9,23,8,45,30.0,187.0,3.2,26.5,203.5,136.16,108.51
2017,9,23,9,0,57.0,227.0,3.4,27.0,258.0,160.56,127.88
2017,9,23,9,15,91.5,257.5,3.45,27.5,312.0,179.02,142.14
2017,9,23,9,30,126.0,288.0,3.5,28.0,366.0,186.08,147.09
2017,9,23,9,45,480.5,196.5,3.55,29.0,526.0,130.15,90.23
2017,9,23,10,0,835.0,105.0,3.6,30.0,686.0,146.47,77.99
2017,9,23,10,15,845.5,107.0,3.65,30.0,721.0,212.36,123.45
2017,9,23,10,30,856.0,109.0,3.7,30.0,756.0,269.82,169.18
2017,9,23,10,45,863.5,110.0,3.75,30.5,783.5,326.27,216.54
2017,9,23,11,0,871.0,111.0,3.8,31.0,811.0,382.62,264.15
2017,9,23,11,15,579.0,257.0,3.85,31.0,727.0,419.11,300.83
2017,9,23,11,30,287.0,403.0,3.9,31.0,643.0,435.2,317.61
2017,9,23,11,45,570.0,268.5,3.95,31.5,753.5,503.39,367.9
2017,9,23,12,0,853.0,134.0,4.0,32.0,864.0,590.66,433.29
2017,9,23,12,15,853.5,134.0,4.0,32.0,866.0,636.27,468.26
2017,9,23,12,30,854.0,134.0,4.0,32.0,868.0,679.86,501.15
2017,9,23,12,45,560.5,275.0,4.05,32.5,755.0,644.75,473.18
2017,9,23,13,0,267.0,416.0,4.1,33.0,642.0,574.92,419.48
2017,9,23,13,15,553.0,274.5,4.1,32.5,733.0,699.43,514.18
2017,9,23,13,30,839.0,133.0,4.1,32.0,824.0,823.99,605.47
2017,9,23,13,45,831.5,132.0,4.15,32.0,800.5,847.41,621.33
2017,9,23,14,0,824.0,131.0,4.2,32.0,777.0,867.27,635.53
2017,9,23,14,15,814.5,129.0,4.2,32.0,746.0,880.7,645.37
2017,9,23,14,30,805.0,127.0,4.2,32.0,715.0,890.39,652.9
2017,9,23,14,45,773.0,133.0,4.25,32.0,673.5,884.19,650.23
2017,9,23,15,0,741.0,139.0,4.3,32.0,632.0,880.43,649.46
2017,9,23,15,15,722.0,135.0,4.35,31.5,588.5,868.25,644.42
2017,9,23,15,30,703.0,131.0,4.4,31.0,545.0,852.56,637.12
2017,9,23,15,45,677.0,126.0,4.45,31.0,496.0,825.75,620.89
2017,9,23,16,0,651.0,121.0,4.5,31.0,447.0,795.88,602.47
2017,9,23,16,15,616.5,114.0,4.45,30.5,395.0,752.92,575.37
2017,9,23,16,30,582.0,107.0,4.4,30.0,343.0,707.66,546.03
2017,9,23,16,45,532.0,98.5,4.35,30.0,289.5,644.69,501.75
2017,9,23,17,0,482.0,90.0,4.3,30.0,236.0,574.51,450.66
2017,9,23,17,15,413.5,78.0,4.0,29.0,184.5,492.74,389.79
2017,9,23,17,30,345.0,66.0,3.7,28.0,133.0,413.44,327.6
2017,9,23,17,45,246.0,48.5,3.45,27.5,88.0,304.76,237.91
2017,9,23,18,0,147.0,31.0,3.2,27.0,43.0,202.52,140.59
2017,9,23,18,15,73.5,15.5,3.15,26.5,21.5,66.85,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,7.68,0.0
2017,9,24,6,45,151.0,27.5,2.45,21.5,46.0,21.27,9.53
2017,9,24,7,0,271.0,46.0,2.7,22.0,82.0,35.27,24.12
2017,9,24,7,15,361.0,59.0,2.9,22.5,131.5,44.85,32.94
2017,9,24,7,30,451.0,72.0,3.1,23.0,181.0,56.41,43.15
2017,9,24,7,45,530.0,76.5,3.3,24.0,236.5,58.51,44.88
2017,9,24,8,0,609.0,81.0,3.5,25.0,292.0,60.87,46.64
2017,9,24,8,15,305.5,112.5,3.6,25.5,218.5,77.6,60.6
2017,9,24,8,30,2.0,144.0,3.7,26.0,145.0,112.86,89.83
2017,9,24,8,45,125.5,188.5,3.8,26.5,256.0,132.26,105.37
2017,9,24,9,0,249.0,233.0,3.9,27.0,367.0,151.4,120.49
2017,9,24,9,15,250.0,256.0,3.9,27.5,401.0,162.7,129.02
2017,9,24,9,30,251.0,279.0,3.9,28.0,435.0,173.38,136.99
2017,9,24,9,45,545.0,190.0,3.9,28.5,559.0,128.23,88.53
2017,9,24,10,0,839.0,101.0,3.9,29.0,683.0,152.63,83.2
2017,9,24,10,15,491.0,234.0,3.85,29.5,579.0,225.38,148.3
2017,9,24,10,30,143.0,367.0,3.8,30.0,475.0,284.3,206.52
2017,9,24,10,45,139.0,381.0,3.8,30.5,489.5,308.61,224.79
2017,9,24,11,0,135.0,395.0,3.8,31.0,504.0,332.73,242.92
2017,9,24,11,15,273.5,375.0,3.75,31.0,601.0,384.82,279.81
2017,9,24,11,30,412.0,355.0,3.7,31.0,698.0,454.49,330.72
2017,9,24,11,45,620.5,251.0,3.7,31.5,775.5,514.3,375.17
2017,9,24,12,0,829.0,147.0,3.7,32.0,853.0,588.26,430.68
2017,9,24,12,15,829.5,147.0,3.7,32.0,855.0,634.29,465.78
2017,9,24,12,30,830.0,147.0,3.7,32.0,857.0,678.34,498.79
2017,9,24,12,45,829.5,145.5,3.75,32.0,850.5,718.16,528.4
2017,9,24,13,0,829.0,144.0,3.8,32.0,844.0,755.42,555.78
2017,9,24,13,15,825.0,143.0,3.8,32.0,829.0,787.72,579.0
2017,9,24,13,30,821.0,142.0,3.8,32.0,814.0,816.9,599.01
2017,9,24,13,45,816.5,138.5,3.85,32.0,791.0,839.95,615.19
2017,9,24,14,0,812.0,135.0,3.9,32.0,768.0,859.53,629.18
2017,9,24,14,15,520.0,240.5,3.95,32.0,640.5,730.74,539.67
2017,9,24,14,30,228.0,346.0,4.0,32.0,513.0,557.38,413.4
2017,9,24,14,45,499.5,234.0,4.05,32.0,572.0,736.43,547.96
2017,9,24,15,0,771.0,122.0,4.1,32.0,631.0,881.79,650.63
2017,9,24,15,15,449.5,193.5,4.1,31.5,486.0,666.34,501.51
2017,9,24,15,30,128.0,265.0,4.1,31.0,341.0,411.51,312.07
2017,9,24,15,45,68.5,216.5,4.2,31.0,257.0,284.57,217.5
2017,9,24,16,0,9.0,168.0,4.3,31.0,173.0,161.13,121.58
2017,9,24,16,15,5.0,150.0,4.25,30.5,152.5,141.74,107.11
2017,9,24,16,30,1.0,132.0,4.2,30.0,132.0,122.32,92.24
2017,9,24,16,45,0.5,111.5,4.2,29.5,111.5,103.18,77.46
2017,9,24,17,0,0.0,91.0,4.2,29.0,91.0,83.72,62.13
2017,9,24,17,15,185.5,75.0,3.95,28.5,110.5,270.98,217.2
2017,9,24,17,30,371.0,59.0,3.7,28.0,130.0,423.6,335.97
2017,9,24,17,45,262.5,44.0,3.45,27.5,85.5,310.25,241.8
2017,9,24,18,0,154.0,29.0,3.2,27.0,41.0,201.43,134.76
2017,9,24,18,15,77.0,14.5,3.15,26.5,20.5,68.31,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.5,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,21.0,9.0,2.1,21.0,9.0,7.68,0.0
2017,9,25,6,45,138.0,27.0,2.35,21.5,43.5,20.87,8.85
2017,9,25,7,0,255.0,45.0,2.6,22.0,78.0,34.48,23.41
2017,9,25,7,15,347.0,57.5,2.75,22.5,126.5,43.7,31.93
2017,9,25,7,30,439.0,70.0,2.9,23.0,175.0,54.75,41.71
2017,9,25,7,45,507.5,77.0,3.05,23.5,229.0,58.8,45.22
2017,9,25,8,0,576.0,84.0,3.2,24.0,283.0,62.89,48.58
2017,9,25,8,15,397.5,134.5,3.25,24.5,282.5,93.28,74.15
2017,9,25,8,30,219.0,185.0,3.3,25.0,282.0,130.52,104.94
2017,9,25,8,45,227.0,209.0,3.4,25.5,321.0,144.94,116.27
2017,9,25,9,0,235.0,233.0,3.5,26.0,360.0,158.81,127.02
2017,9,25,9,15,204.0,259.5,3.5,26.5,376.5,172.72,137.66
2017,9,25,9,30,173.0,286.0,3.5,27.0,393.0,185.9,147.6
2017,9,25,9,45,252.5,294.5,3.55,27.5,463.0,186.09,137.55
2017,9,25,10,0,332.0,303.0,3.6,28.0,533.0,222.04,155.37
2017,9,25,10,15,339.0,319.0,3.6,28.0,564.0,260.64,182.06
2017,9,25,10,30,346.0,335.0,3.6,28.0,595.0,300.47,212.42
2017,9,25,10,45,314.0,357.5,3.65,28.5,600.0,334.68,240.5
2017,9,25,11,0,282.0,380.0,3.7,29.0,605.0,365.79,265.86
2017,9,25,11,15,381.5,353.5,3.75,29.0,665.5,412.56,300.73
2017,9,25,11,30,481.0,327.0,3.8,29.0,726.0,465.55,341.03
2017,9,25,11,45,678.0,219.5,3.85,29.0,790.0,518.73,382.45
2017,9,25,12,0,875.0,112.0,3.9,29.0,854.0,583.71,433.59
2017,9,25,12,15,636.0,242.5,3.9,29.0,782.5,595.47,442.44
2017,9,25,12,30,397.0,373.0,3.9,29.0,711.0,580.07,430.02
2017,9,25,12,45,428.0,344.0,3.95,29.5,706.0,609.4,451.97
2017,9,25,13,0,459.0,315.0,4.0,30.0,701.0,635.06,471.06
2017,9,25,13,15,481.5,313.5,4.0,30.0,712.0,677.64,502.1
2017,9,25,13,30,504.0,312.0,4.0,30.0,723.0,719.94,532.61
2017,9,25,13,45,404.5,337.0,4.05,30.0,660.5,672.07,498.59
2017,9,25,14,0,305.0,362.0,4.1,30.0,598.0,630.3,468.34
2017,9,25,14,15,285.5,350.0,4.05,29.5,564.0,616.83,460.57
2017,9,25,14,30,266.0,338.0,4.0,29.0,530.0,600.85,450.82
2017,9,25,14,45,457.0,258.0,4.0,29.0,567.0,721.33,542.4
2017,9,25,15,0,648.0,178.0,4.0,29.0,604.0,833.44,625.23
2017,9,25,15,15,346.0,208.0,3.9,29.0,433.5,562.88,430.24
2017,9,25,15,30,44.0,238.0,3.8,29.0,263.0,280.73,214.04
2017,9,25,15,45,171.5,219.0,3.75,29.0,305.0,404.51,313.41
2017,9,25,16,0,299.0,200.0,3.7,29.0,347.0,527.23,408.67
2017,9,25,16,15,283.0,179.0,3.5,28.5,305.5,490.36,382.58
2017,9,25,16,30,267.0,158.0,3.3,28.0,264.0,452.12,355.64
2017,9,25,16,45,237.5,137.0,3.15,27.5,221.0,400.66,317.64
2017,9,25,17,0,208.0,116.0,3.0,27.0,178.0,348.94,278.24
2017,9,25,17,15,170.5,94.0,2.7,26.5,137.0,288.95,230.56
2017,9,25,17,30,133.0,72.0,2.4,26.0,96.0,213.59,169.31
2017,9,25,17,45,79.5,49.0,2.15,26.0,62.0,140.98,107.81
2017,9,25,18,0,26.0,26.0,1.9,26.0,28.0,52.42,29.36
2017,9,25,18,15,13.0,13.0,1.9,25.5,14.0,20.5,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,8.0,21.5,1.95,22.0,22.5,17.71,6.25
2017,9,26,7,0,16.0,43.0,2.2,22.0,45.0,34.12,23.06
2017,9,26,7,15,36.5,66.5,2.25,22.5,74.0,51.52,38.59
2017,9,26,7,30,57.0,90.0,2.3,23.0,103.0,68.59,53.57
2017,9,26,7,45,72.0,113.5,2.4,23.5,135.5,85.33,67.91
2017,9,26,8,0,87.0,137.0,2.5,24.0,168.0,101.73,81.63
2017,9,26,8,15,68.5,157.0,2.55,24.0,184.0,115.41,92.94
2017,9,26,8,30,50.0,177.0,2.6,24.0,200.0,128.71,103.76
2017,9,26,8,45,52.0,199.5,2.7,24.5,225.0,143.3,115.3
2017,9,26,9,0,54.0,222.0,2.8,25.0,250.0,157.5,126.36
2017,9,26,9,15,127.5,252.5,2.75,25.5,328.5,167.85,134.11
2017,9,26,9,30,201.0,283.0,2.7,26.0,407.0,184.91,147.23
2017,9,26,9,45,121.5,285.0,2.7,26.5,362.0,188.2,141.22
2017,9,26,10,0,42.0,287.0,2.7,27.0,317.0,206.87,154.75
2017,9,26,10,15,27.5,264.0,2.65,27.0,283.5,198.45,148.32
2017,9,26,10,30,13.0,241.0,2.6,27.0,250.0,193.46,144.94
2017,9,26,10,45,10.0,217.5,2.55,27.0,225.0,177.6,132.8
2017,9,26,11,0,7.0,194.0,2.5,27.0,200.0,160.23,119.51
2017,9,26,11,15,29.0,281.5,2.45,27.0,305.5,232.46,174.02
2017,9,26,11,30,51.0,369.0,2.4,27.0,411.0,311.86,232.84
2017,9,26,11,45,26.5,259.0,2.4,27.5,281.0,223.7,166.89
2017,9,26,12,0,2.0,149.0,2.4,28.0,151.0,124.94,91.76
2017,9,26,12,15,1.0,134.5,2.4,28.0,135.5,112.71,82.47
2017,9,26,12,30,0.0,120.0,2.4,28.0,120.0,100.22,72.82
2017,9,26,12,45,3.5,156.5,2.4,28.0,160.0,133.33,98.46
2017,9,26,13,0,7.0,193.0,2.4,28.0,200.0,167.2,124.45
2017,9,26,13,15,29.0,276.5,2.4,27.5,301.0,265.22,199.32
2017,9,26,13,30,51.0,360.0,2.4,27.0,402.0,364.67,273.64
2017,9,26,13,45,48.0,346.5,2.4,27.0,385.0,356.25,267.41
2017,9,26,14,0,45.0,333.0,2.4,27.0,368.0,347.05,261.07
2017,9,26,14,15,23.0,243.5,2.4,27.0,261.5,244.45,184.6
2017,9,26,14,30,1.0,154.0,2.4,27.0,155.0,131.83,98.22
2017,9,26,14,45,0.5,115.0,2.4,27.0,115.5,97.08,71.45
2017,9,26,15,0,0.0,76.0,2.4,27.0,76.0,63.2,44.88
2017,9,26,15,15,0.0,92.5,2.35,26.5,92.5,76.97,56.1
2017,9,26,15,30,0.0,109.0,2.3,26.0,109.0,91.88,68.26
2017,9,26,15,45,0.0,121.5,2.25,26.0,121.5,104.14,78.24
2017,9,26,16,0,0.0,134.0,2.2,26.0,134.0,117.82,89.4
2017,9,26,16,15,0.0,118.0,2.05,25.5,118.0,103.64,78.53
2017,9,26,16,30,0.0,102.0,1.9,25.0,102.0,89.35,67.43
2017,9,26,16,45,0.0,85.5,1.75,25.0,85.5,74.4,55.48
2017,9,26,17,0,0.0,69.0,1.6,25.0,69.0,59.26,43.18
2017,9,26,17,15,0.0,53.5,1.45,24.5,53.5,44.99,31.46
2017,9,26,17,30,0.0,38.0,1.3,24.0,38.0,31.41,20.11
2017,9,26,17,45,0.0,24.5,1.15,24.0,24.5,20.21,10.53
2017,9,26,18,0,0.0,11.0,1.0,24.0,11.0,9.05,0.0
2017,9,26,18,15,0.0,5.5,0.95,23.5,5.5,4.69,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,18.0,1.8,21.5,18.0,14.86,3.97
2017,9,27,7,0,0.0,36.0,2.0,22.0,36.0,29.29,18.98
2017,9,27,7,15,4.0,59.0,2.05,22.0,60.0,46.98,34.78
2017,9,27,7,30,8.0,82.0,2.1,22.0,84.0,64.44,50.21
2017,9,27,7,45,17.5,104.5,2.15,22.0,110.0,81.43,64.99
2017,9,27,8,0,27.0,127.0,2.2,22.0,136.0,95.11,76.64
2017,9,27,8,15,69.0,156.5,2.15,22.5,185.5,115.02,93.16
2017,9,27,8,30,111.0,186.0,2.1,23.0,235.0,129.54,104.82
2017,9,27,8,45,137.5,211.0,2.1,23.5,279.5,144.6,116.75
2017,9,27,9,0,164.0,236.0,2.1,24.0,324.0,159.14,128.08
2017,9,27,9,15,121.5,254.5,2.05,24.0,323.0,168.72,135.46
2017,9,27,9,30,79.0,273.0,2.0,24.0,322.0,188.01,150.71
2017,9,27,9,45,162.5,295.5,1.95,24.5,404.5,194.45,146.6
2017,9,27,10,0,246.0,318.0,1.9,25.0,487.0,232.03,167.52
2017,9,27,10,15,197.0,340.0,1.9,25.5,479.5,259.66,188.16
2017,9,27,10,30,148.0,362.0,1.9,26.0,472.0,281.88,206.51
2017,9,27,10,45,178.5,375.5,1.9,26.5,513.5,315.66,230.88
2017,9,27,11,0,209.0,389.0,1.9,27.0,555.0,353.25,258.36
2017,9,27,11,15,171.5,399.5,1.95,27.0,538.0,365.94,269.52
2017,9,27,11,30,134.0,410.0,2.0,27.0,521.0,374.53,277.09
2017,9,27,11,45,84.0,379.0,2.1,27.5,449.0,344.11,255.4
2017,9,27,12,0,34.0,348.0,2.2,28.0,377.0,302.4,224.75
2017,9,27,12,15,58.5,377.0,2.25,28.0,426.5,346.92,257.93
2017,9,27,12,30,83.0,406.0,2.3,28.0,476.0,395.03,293.25
2017,9,27,12,45,61.5,381.5,2.4,28.0,433.5,369.11,274.49
2017,9,27,13,0,40.0,357.0,2.5,28.0,391.0,339.92,253.34
2017,9,27,13,15,32.5,333.0,2.5,28.0,360.0,318.96,238.21
2017,9,27,13,30,25.0,309.0,2.5,28.0,329.0,285.11,213.4
2017,9,27,13,45,32.0,315.5,2.55,28.0,341.0,313.29,234.92
2017,9,27,14,0,39.0,322.0,2.6,28.0,353.0,331.17,248.66
2017,9,27,14,15,25.0,275.0,2.55,27.5,294.5,262.66,198.12
2017,9,27,14,30,11.0,228.0,2.5,27.0,236.0,208.49,157.55
2017,9,27,14,45,5.5,170.5,2.45,27.0,174.5,151.54,114.02
2017,9,27,15,0,0.0,113.0,2.4,27.0,113.0,95.0,69.97
2017,9,27,15,15,111.5,183.5,2.3,27.0,247.5,296.18,230.17
2017,9,27,15,30,223.0,254.0,2.2,27.0,382.0,487.84,375.15
2017,9,27,15,45,111.5,182.0,2.1,27.0,246.0,303.57,235.53
2017,9,27,16,0,0.0,110.0,2.0,27.0,110.0,94.22,70.04
2017,9,27,16,15,0.0,96.5,1.8,26.5,96.5,82.24,61.1
2017,9,27,16,30,0.0,83.0,1.6,26.0,83.0,70.19,51.7
2017,9,27,16,45,0.0,69.5,1.45,25.5,69.5,58.06,42.07
2017,9,27,17,0,0.0,56.0,1.3,25.0,56.0,46.37,32.62
2017,9,27,17,15,0.0,43.0,1.2,24.5,43.0,35.55,23.7
2017,9,27,17,30,0.0,30.0,1.1,24.0,30.0,24.75,14.64
2017,9,27,17,45,0.0,19.0,1.0,24.0,19.0,15.65,6.84
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,6.57,0.0
2017,9,27,18,15,0.0,4.0,1.0,23.5,4.0,3.41,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,4.0,2.85,21.0,4.0,3.28,0.0
2017,9,28,7,0,0.0,8.0,3.0,21.0,8.0,6.56,0.0
2017,9,28,7,15,0.0,14.0,3.1,21.5,14.0,11.51,4.29
2017,9,28,7,30,0.0,20.0,3.2,22.0,20.0,16.46,8.69
2017,9,28,7,45,0.0,26.5,3.35,22.5,26.5,21.84,13.39
2017,9,28,8,0,0.0,33.0,3.5,23.0,33.0,27.23,18.02
2017,9,28,8,15,0.0,83.5,3.5,23.0,83.5,68.58,53.57
2017,9,28,8,30,0.0,134.0,3.5,23.0,134.0,105.75,84.97
2017,9,28,8,45,0.0,107.0,3.5,23.5,107.0,87.22,68.81
2017,9,28,9,0,0.0,80.0,3.5,24.0,80.0,66.44,50.92
2017,9,28,9,15,0.0,115.0,3.4,24.5,115.0,94.02,73.78
2017,9,28,9,30,0.0,150.0,3.3,25.0,150.0,120.18,95.06
2017,9,28,9,45,5.0,182.5,3.25,25.5,186.0,144.06,109.1
2017,9,28,10,0,10.0,215.0,3.2,26.0,222.0,169.23,127.84
2017,9,28,10,15,9.0,212.0,3.15,26.0,218.5,169.34,127.58
2017,9,28,10,30,8.0,209.0,3.1,26.0,215.0,168.91,127.07
2017,9,28,10,45,19.5,263.5,3.05,26.5,278.5,214.11,160.91
2017,9,28,11,0,31.0,318.0,3.0,27.0,342.0,253.11,189.61
2017,9,28,11,15,33.5,323.5,2.95,27.0,350.5,264.37,197.98
2017,9,28,11,30,36.0,329.0,2.9,27.0,359.0,275.92,206.65
2017,9,28,11,45,51.0,351.5,2.9,27.0,394.5,306.9,229.8
2017,9,28,12,0,66.0,374.0,2.9,27.0,430.0,340.28,254.66
2017,9,28,12,15,61.5,379.0,2.9,27.0,431.0,350.32,262.16
2017,9,28,12,30,57.0,384.0,2.9,27.0,432.0,360.0,269.41
2017,9,28,12,45,62.5,385.5,2.9,27.5,438.0,373.26,278.93
2017,9,28,13,0,68.0,387.0,2.9,28.0,444.0,386.93,288.72
2017,9,28,13,15,71.0,382.0,2.95,28.0,440.5,393.16,293.73
2017,9,28,13,30,74.0,377.0,3.0,28.0,437.0,399.27,298.74
2017,9,28,13,45,83.5,370.0,3.05,28.0,436.0,408.75,306.46
2017,9,28,14,0,93.0,363.0,3.1,28.0,435.0,418.44,314.42
2017,9,28,14,15,84.0,343.5,3.15,27.5,406.5,399.12,301.39
2017,9,28,14,30,75.0,324.0,3.2,27.0,378.0,378.52,287.38
2017,9,28,14,45,94.5,311.0,3.25,27.0,375.0,389.93,297.4
2017,9,28,15,0,114.0,298.0,3.3,27.0,372.0,401.51,307.56
2017,9,28,15,15,206.0,269.0,3.3,27.0,390.5,481.21,370.41
2017,9,28,15,30,298.0,240.0,3.3,27.0,409.0,561.07,432.34
2017,9,28,15,45,287.0,218.0,3.3,27.0,368.5,531.29,411.65
2017,9,28,16,0,276.0,196.0,3.3,27.0,328.0,499.64,389.89
2017,9,28,16,15,269.5,172.0,3.15,26.5,288.5,467.81,368.26
2017,9,28,16,30,263.0,148.0,3.0,26.0,249.0,434.15,344.74
2017,9,28,16,45,239.5,126.5,2.95,25.5,207.5,387.2,309.93
2017,9,28,17,0,216.0,105.0,2.9,25.0,166.0,339.59,273.4
2017,9,28,17,15,182.0,83.5,2.7,24.5,127.0,282.71,227.59
2017,9,28,17,30,148.0,62.0,2.5,24.0,88.0,226.11,180.24
2017,9,28,17,45,85.5,41.5,2.3,23.5,55.0,133.89,102.19
2017,9,28,18,0,23.0,21.0,2.1,23.0,22.0,51.36,17.82
2017,9,28,18,15,11.5,10.5,2.2,23.0,11.0,17.17,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,4.5,3.8,20.0,4.5,3.69,0.0
2017,9,29,7,0,0.0,9.0,3.8,20.0,9.0,7.39,0.58
2017,9,29,7,15,0.0,15.5,3.8,20.0,15.5,12.74,5.41
2017,9,29,7,30,0.0,22.0,3.8,20.0,22.0,18.11,10.24
2017,9,29,7,45,0.0,29.0,3.8,20.5,29.0,23.91,15.34
2017,9,29,8,0,0.0,36.0,3.8,21.0,36.0,29.72,20.37
2017,9,29,8,15,0.0,29.0,3.85,21.5,29.0,23.93,15.22
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,18.15,10.11
2017,9,29,8,45,0.0,45.0,3.95,22.5,45.0,37.24,26.47
2017,9,29,9,0,0.0,68.0,4.0,23.0,68.0,56.42,42.66
2017,9,29,9,15,0.0,96.0,3.95,23.0,96.0,79.53,62.06
2017,9,29,9,30,0.0,124.0,3.9,23.0,124.0,101.06,79.92
2017,9,29,9,45,0.0,135.0,3.85,23.5,135.0,109.61,82.78
2017,9,29,10,0,0.0,146.0,3.8,24.0,146.0,118.45,89.41
2017,9,29,10,15,0.0,134.5,3.75,24.0,134.5,110.18,82.66
2017,9,29,10,30,0.0,123.0,3.7,24.0,123.0,101.49,75.63
2017,9,29,10,45,0.0,130.0,3.65,24.5,130.0,107.24,79.9
2017,9,29,11,0,0.0,137.0,3.6,25.0,137.0,113.05,84.18
2017,9,29,11,15,0.5,141.0,3.6,25.0,141.5,116.71,86.94
2017,9,29,11,30,1.0,145.0,3.6,25.0,146.0,120.45,89.79
2017,9,29,11,45,4.5,173.0,3.65,25.0,176.5,145.25,109.08
2017,9,29,12,0,8.0,201.0,3.7,25.0,207.0,170.67,128.76
2017,9,29,12,15,4.5,174.0,3.7,25.0,177.5,147.41,110.69
2017,9,29,12,30,1.0,147.0,3.7,25.0,148.0,123.34,91.93
2017,9,29,12,45,9.0,215.0,3.7,25.0,223.0,186.18,140.92
2017,9,29,13,0,17.0,283.0,3.7,25.0,298.0,251.15,190.8
2017,9,29,13,15,21.5,297.0,3.65,25.0,315.0,269.05,204.51
2017,9,29,13,30,26.0,311.0,3.6,25.0,332.0,299.18,227.58
2017,9,29,13,45,35.0,318.0,3.6,25.0,345.0,318.4,242.57
2017,9,29,14,0,44.0,325.0,3.6,25.0,358.0,338.71,258.45
2017,9,29,14,15,34.0,296.0,3.55,25.0,321.0,306.8,234.53
2017,9,29,14,30,24.0,267.0,3.5,25.0,284.0,257.31,197.13
2017,9,29,14,45,71.0,281.5,3.45,25.0,328.0,336.6,259.75
2017,9,29,15,0,118.0,296.0,3.4,25.0,372.0,421.98,325.71
2017,9,29,15,15,137.0,275.0,3.3,24.5,357.0,424.09,329.22
2017,9,29,15,30,156.0,254.0,3.2,24.0,342.0,425.28,332.46
2017,9,29,15,45,83.0,209.0,3.15,24.0,255.5,290.72,228.66
2017,9,29,16,0,10.0,164.0,3.1,24.0,169.0,159.27,123.63
2017,9,29,16,15,5.5,145.0,2.95,23.5,147.5,138.44,107.61
2017,9,29,16,30,1.0,126.0,2.8,23.0,126.0,117.55,91.06
2017,9,29,16,45,0.5,104.5,2.7,23.0,104.5,97.19,74.67
2017,9,29,17,0,0.0,83.0,2.6,23.0,83.0,76.4,57.64
2017,9,29,17,15,0.0,62.5,2.55,22.5,62.5,56.7,41.32
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,36.19,24.08
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,20.64,10.74
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,6.57,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.41,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,6,45,134.5,19.5,2.95,16.5,35.5,15.16,2.69
2017,9,30,7,0,269.0,39.0,3.1,17.0,71.0,30.11,19.97
2017,9,30,7,15,359.0,52.0,3.1,17.5,119.5,41.6,30.69
2017,9,30,7,30,449.0,65.0,3.1,18.0,168.0,51.1,39.35
2017,9,30,7,45,519.0,72.0,3.15,19.0,222.0,55.36,43.07
2017,9,30,8,0,589.0,79.0,3.2,20.0,276.0,59.63,46.59
2017,9,30,8,15,629.5,85.5,3.15,20.5,329.0,63.19,49.46
2017,9,30,8,30,670.0,92.0,3.1,21.0,382.0,66.65,52.16
2017,9,30,8,45,704.5,95.0,3.1,22.0,433.5,67.54,52.51
2017,9,30,9,0,739.0,98.0,3.1,23.0,485.0,74.96,58.39
2017,9,30,9,15,759.5,101.5,3.05,23.5,531.0,76.13,59.05
2017,9,30,9,30,780.0,105.0,3.0,24.0,577.0,77.26,59.69
2017,9,30,9,45,798.0,107.0,3.0,24.5,618.5,85.77,56.87
2017,9,30,10,0,816.0,109.0,3.0,25.0,660.0,141.33,77.83
2017,9,30,10,15,827.0,111.0,3.0,25.0,694.0,197.81,115.54
2017,9,30,10,30,838.0,113.0,3.0,25.0,728.0,255.17,161.41
2017,9,30,10,45,846.5,114.0,3.05,25.5,755.5,317.63,213.84
2017,9,30,11,0,855.0,115.0,3.1,26.0,783.0,373.19,261.48
2017,9,30,11,15,860.0,116.0,3.1,26.0,801.5,427.18,307.91
2017,9,30,11,30,865.0,117.0,3.1,26.0,820.0,480.35,352.68
2017,9,30,11,45,857.5,123.5,3.1,26.5,828.0,530.49,393.28
2017,9,30,12,0,850.0,130.0,3.1,27.0,836.0,578.32,430.79
2017,9,30,12,15,850.0,130.5,3.1,27.0,837.5,623.43,466.13
2017,9,30,12,30,850.0,131.0,3.1,27.0,839.0,666.46,499.12
2017,9,30,12,45,848.5,130.0,3.1,27.5,832.0,704.92,527.19
2017,9,30,13,0,847.0,129.0,3.1,28.0,825.0,740.76,552.78
