Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,13,15,842.5,128.5,3.1,28.0,809.5,771.98,575.26
2017,9,30,13,30,838.0,128.0,3.1,28.0,794.0,807.9,600.1
2017,9,30,13,45,830.5,126.5,3.1,28.0,770.0,830.2,615.64
2017,9,30,14,0,823.0,125.0,3.1,28.0,746.0,848.92,628.97
2017,9,30,14,15,813.0,123.0,3.05,28.0,715.0,861.31,637.88
2017,9,30,14,30,803.0,121.0,3.0,28.0,684.0,869.97,644.47
2017,9,30,14,45,779.5,122.0,3.0,28.0,643.5,865.96,643.07
2017,9,30,15,0,756.0,123.0,3.0,28.0,603.0,858.02,639.27
2017,9,30,15,15,737.0,119.0,2.95,27.5,559.5,850.84,637.11
2017,9,30,15,30,718.0,115.0,2.9,27.0,516.0,834.82,629.02
2017,9,30,15,45,695.0,109.5,2.85,27.0,467.5,809.98,613.68
2017,9,30,16,0,672.0,104.0,2.8,27.0,419.0,782.11,596.21
2017,9,30,16,15,636.0,97.5,2.55,26.5,367.0,738.39,567.29
2017,9,30,16,30,600.0,91.0,2.3,26.0,315.0,692.52,536.26
2017,9,30,16,45,552.5,82.0,2.05,25.5,262.5,631.67,493.3
2017,9,30,17,0,505.0,73.0,1.8,25.0,210.0,570.0,448.05
2017,9,30,17,15,429.5,61.5,1.6,24.0,159.0,481.68,381.37
2017,9,30,17,30,354.0,50.0,1.4,23.0,108.0,395.3,312.47
2017,9,30,17,45,244.5,34.0,1.25,22.5,66.5,278.75,213.17
2017,9,30,18,0,135.0,18.0,1.1,22.0,25.0,152.16,13.3
2017,9,30,18,15,67.5,9.0,1.1,21.5,12.5,55.48,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,166.5,17.5,0.65,17.5,37.0,14.11,1.39
2017,10,1,7,0,333.0,35.0,0.7,18.0,74.0,28.58,18.58
2017,10,1,7,15,426.0,46.0,0.7,18.5,124.0,36.89,26.51
2017,10,1,7,30,519.0,57.0,0.7,19.0,174.0,45.04,33.94
2017,10,1,7,45,578.0,64.0,0.75,19.5,228.0,49.61,37.99
2017,10,1,8,0,637.0,71.0,0.8,20.0,282.0,54.13,41.83
2017,10,1,8,15,676.0,76.5,0.95,21.0,335.5,57.26,44.24
2017,10,1,8,30,715.0,82.0,1.1,22.0,389.0,65.84,51.25
2017,10,1,8,45,743.5,86.0,1.3,23.0,440.5,67.83,52.53
2017,10,1,9,0,772.0,90.0,1.5,24.0,492.0,69.79,53.77
2017,10,1,9,15,792.0,93.0,1.45,24.5,538.5,70.86,54.37
2017,10,1,9,30,812.0,96.0,1.4,25.0,585.0,71.9,54.94
2017,10,1,9,45,826.0,99.0,1.4,25.5,626.0,80.43,61.75
2017,10,1,10,0,840.0,102.0,1.4,26.0,667.0,137.89,74.04
2017,10,1,10,15,850.5,104.0,1.4,26.0,701.5,203.73,118.21
2017,10,1,10,30,861.0,106.0,1.4,26.0,736.0,261.26,163.43
2017,10,1,10,45,867.5,108.0,1.45,26.5,762.5,318.16,210.98
2017,10,1,11,0,874.0,110.0,1.5,27.0,789.0,374.83,258.74
2017,10,1,11,15,878.5,111.0,1.55,27.0,808.0,429.56,304.96
2017,10,1,11,30,883.0,112.0,1.6,27.0,827.0,483.36,349.41
2017,10,1,11,45,885.5,112.5,1.7,27.5,837.0,534.67,390.31
2017,10,1,12,0,888.0,113.0,1.8,28.0,847.0,584.41,428.82
2017,10,1,12,15,888.5,113.0,1.85,28.0,848.5,630.77,464.51
2017,10,1,12,30,889.0,113.0,1.9,28.0,850.0,674.96,497.83
2017,10,1,12,45,886.0,113.0,1.95,28.5,842.5,714.4,526.14
2017,10,1,13,0,883.0,113.0,2.0,29.0,835.0,751.01,551.91
2017,10,1,13,15,878.5,112.5,2.05,29.0,819.0,783.05,574.17
2017,10,1,13,30,874.0,112.0,2.1,29.0,803.0,811.87,593.99
2017,10,1,13,45,866.0,111.0,2.2,29.0,778.5,834.02,609.87
2017,10,1,14,0,858.0,110.0,2.3,29.0,754.0,852.57,623.58
2017,10,1,14,15,848.5,108.5,2.35,29.0,722.5,865.68,633.48
2017,10,1,14,30,839.0,107.0,2.4,29.0,691.0,884.61,647.46
2017,10,1,14,45,825.0,104.5,2.45,29.0,652.0,885.59,649.72
2017,10,1,15,0,811.0,102.0,2.5,29.0,613.0,882.73,649.78
2017,10,1,15,15,793.0,99.0,2.5,28.5,568.5,871.86,645.59
2017,10,1,15,30,775.0,96.0,2.5,28.0,524.0,857.35,639.12
2017,10,1,15,45,749.5,92.5,2.5,28.0,474.5,831.87,623.98
2017,10,1,16,0,724.0,89.0,2.5,28.0,425.0,808.57,610.3
2017,10,1,16,15,689.0,83.5,2.3,27.5,372.5,766.49,583.14
2017,10,1,16,30,654.0,78.0,2.1,27.0,320.0,722.23,553.89
2017,10,1,16,45,603.0,71.5,1.95,26.5,266.0,660.82,511.62
2017,10,1,17,0,552.0,65.0,1.8,26.0,212.0,598.74,467.0
2017,10,1,17,15,474.5,55.5,1.65,25.0,160.0,510.54,401.15
2017,10,1,17,30,397.0,46.0,1.5,24.0,108.0,424.38,332.79
2017,10,1,17,45,272.0,31.5,1.35,23.5,66.0,299.62,226.22
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,160.58,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,7.26,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,20.0,1.2,19.5,34.0,15.54,1.1
2017,10,2,7,0,252.0,40.0,1.3,20.0,68.0,30.83,20.19
2017,10,2,7,15,345.5,53.5,1.5,20.5,116.5,40.89,29.65
2017,10,2,7,30,439.0,67.0,1.7,21.0,165.0,52.91,40.41
2017,10,2,7,45,505.0,75.5,1.95,21.5,218.0,58.24,45.1
2017,10,2,8,0,571.0,84.0,2.2,22.0,271.0,63.5,49.54
2017,10,2,8,15,613.5,90.5,2.45,22.5,324.0,66.9,52.24
2017,10,2,8,30,656.0,97.0,2.7,23.0,377.0,70.23,54.8
2017,10,2,8,45,479.0,155.5,2.95,24.0,373.5,104.99,83.73
2017,10,2,9,0,302.0,214.0,3.2,25.0,370.0,142.11,113.93
2017,10,2,9,15,288.0,239.0,3.25,25.5,399.5,154.79,123.7
2017,10,2,9,30,274.0,264.0,3.3,26.0,429.0,166.77,132.84
2017,10,2,9,45,282.5,280.0,3.35,26.5,460.5,177.09,140.57
2017,10,2,10,0,291.0,296.0,3.4,27.0,492.0,211.92,150.45
2017,10,2,10,15,567.0,204.0,3.4,27.0,609.0,213.02,137.23
2017,10,2,10,30,843.0,112.0,3.4,27.0,726.0,253.55,158.71
2017,10,2,10,45,855.0,111.0,3.45,27.5,753.5,315.77,210.55
2017,10,2,11,0,867.0,110.0,3.5,28.0,781.0,371.4,257.99
2017,10,2,11,15,547.5,254.0,3.55,28.0,681.5,400.88,290.93
2017,10,2,11,30,228.0,398.0,3.6,28.0,582.0,406.86,301.1
2017,10,2,11,45,547.0,260.0,3.65,28.5,708.5,479.96,355.11
2017,10,2,12,0,866.0,122.0,3.7,29.0,835.0,578.28,429.08
2017,10,2,12,15,866.0,122.0,3.75,29.0,836.0,623.45,464.45
2017,10,2,12,30,866.0,122.0,3.8,29.0,837.0,666.45,497.69
2017,10,2,12,45,549.0,262.0,3.85,29.5,714.0,618.62,460.61
2017,10,2,13,0,232.0,402.0,3.9,30.0,591.0,526.91,390.56
2017,10,2,13,15,544.5,259.5,3.9,30.0,691.0,671.31,500.3
2017,10,2,13,30,857.0,117.0,3.9,30.0,791.0,801.49,595.64
2017,10,2,13,45,851.0,114.5,3.95,30.0,767.0,823.38,610.65
2017,10,2,14,0,845.0,112.0,4.0,30.0,743.0,841.74,624.07
2017,10,2,14,15,835.0,110.5,3.95,29.5,711.5,863.19,640.58
2017,10,2,14,30,825.0,109.0,3.9,29.0,680.0,872.43,648.97
2017,10,2,14,45,789.5,115.5,3.9,29.0,637.0,863.96,644.52
2017,10,2,15,0,754.0,122.0,3.9,29.0,594.0,851.18,637.39
2017,10,2,15,15,734.0,118.5,3.8,28.5,550.0,843.61,634.79
2017,10,2,15,30,714.0,115.0,3.7,28.0,506.0,827.23,626.15
2017,10,2,15,45,686.5,110.0,3.6,28.0,457.0,798.87,607.98
2017,10,2,16,0,659.0,105.0,3.5,28.0,408.0,767.55,587.67
2017,10,2,16,15,620.5,98.5,3.2,27.5,356.0,721.76,556.98
2017,10,2,16,30,582.0,92.0,2.9,27.0,304.0,673.91,524.11
2017,10,2,16,45,524.5,84.0,2.65,26.5,251.0,605.92,475.52
2017,10,2,17,0,467.0,76.0,2.4,26.0,198.0,537.32,424.56
2017,10,2,17,15,382.0,64.0,2.2,25.5,148.0,437.83,347.63
2017,10,2,17,30,297.0,52.0,2.0,25.0,98.0,348.55,274.58
2017,10,2,17,45,148.5,35.5,1.85,24.5,58.5,208.74,154.76
2017,10,2,18,0,0.0,19.0,1.7,24.0,19.0,20.53,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.0,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,10.0,18.5,1.15,22.5,20.0,15.23,0.0
2017,10,3,7,0,20.0,37.0,1.3,23.0,40.0,29.59,18.8
2017,10,3,7,15,41.5,59.5,1.45,23.0,68.5,46.44,34.0
2017,10,3,7,30,63.0,82.0,1.6,23.0,97.0,62.99,48.66
2017,10,3,7,45,79.5,105.5,1.75,23.5,129.0,77.97,61.6
2017,10,3,8,0,96.0,129.0,1.9,24.0,161.0,93.73,74.87
2017,10,3,8,15,100.0,154.0,2.0,24.5,192.0,109.74,88.04
2017,10,3,8,30,104.0,179.0,2.1,25.0,223.0,125.18,100.48
2017,10,3,8,45,52.0,137.0,2.25,25.5,159.0,105.18,83.28
2017,10,3,9,0,0.0,95.0,2.4,26.0,95.0,78.44,60.57
2017,10,3,9,15,0.0,79.0,2.5,26.5,79.0,65.63,49.58
2017,10,3,9,30,0.0,63.0,2.6,27.0,63.0,52.3,38.23
2017,10,3,9,45,0.0,107.0,2.75,27.5,107.0,88.32,67.82
2017,10,3,10,0,0.0,151.0,2.9,28.0,151.0,122.07,90.82
2017,10,3,10,15,2.5,168.0,2.95,28.0,170.0,135.89,101.2
2017,10,3,10,30,5.0,185.0,3.0,28.0,189.0,150.18,111.93
2017,10,3,10,45,5.5,189.0,3.1,28.5,193.5,154.54,114.89
2017,10,3,11,0,6.0,193.0,3.2,29.0,198.0,158.93,117.91
2017,10,3,11,15,3.0,151.0,3.3,29.0,153.5,125.64,92.37
2017,10,3,11,30,0.0,109.0,3.4,29.0,109.0,90.72,65.41
2017,10,3,11,45,116.0,257.0,3.5,29.5,352.5,266.39,198.79
2017,10,3,12,0,232.0,405.0,3.6,30.0,596.0,454.51,336.14
2017,10,3,12,15,180.0,407.0,3.6,30.0,555.0,445.12,329.28
2017,10,3,12,30,128.0,409.0,3.6,30.0,514.0,430.44,318.79
2017,10,3,12,45,64.5,278.0,3.65,30.0,331.0,282.14,210.54
2017,10,3,13,0,1.0,147.0,3.7,30.0,148.0,123.88,90.49
2017,10,3,13,15,4.0,175.5,3.7,30.0,179.0,150.74,111.38
2017,10,3,13,30,7.0,204.0,3.7,30.0,210.0,178.43,132.63
2017,10,3,13,45,3.5,112.5,3.75,30.0,115.5,97.07,70.3
2017,10,3,14,0,0.0,21.0,3.8,30.0,21.0,17.44,8.11
2017,10,3,14,15,20.0,153.5,3.8,29.5,167.5,155.5,116.7
2017,10,3,14,30,40.0,286.0,3.8,29.0,314.0,308.13,233.46
2017,10,3,14,45,67.0,284.0,3.85,29.0,327.5,336.45,255.81
2017,10,3,15,0,94.0,282.0,3.9,29.0,341.0,366.06,279.52
2017,10,3,15,15,89.5,260.0,3.9,28.5,312.5,344.36,264.52
2017,10,3,15,30,85.0,238.0,3.9,28.0,284.0,321.82,248.85
2017,10,3,15,45,42.5,127.0,3.95,28.0,150.0,159.64,123.28
2017,10,3,16,0,0.0,16.0,4.0,28.0,16.0,13.2,5.05
2017,10,3,16,15,0.0,13.5,3.9,27.5,13.5,11.12,3.43
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,9.05,1.77
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,7.4,0.42
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,5.75,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.1,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.46,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.23,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,80.0,21.0,3.0,22.5,29.5,16.57,0.0
2017,10,4,7,0,160.0,42.0,3.1,23.0,59.0,32.41,21.01
2017,10,4,7,15,258.0,57.0,3.25,23.0,104.5,43.07,31.09
2017,10,4,7,30,356.0,72.0,3.4,23.0,150.0,53.89,40.85
2017,10,4,7,45,443.0,78.5,3.6,23.5,203.0,58.45,44.9
2017,10,4,8,0,530.0,85.0,3.8,24.0,256.0,64.09,49.65
2017,10,4,8,15,574.5,92.0,3.8,24.0,308.0,67.8,52.71
2017,10,4,8,30,619.0,99.0,3.8,24.0,360.0,71.43,55.63
2017,10,4,8,45,445.5,157.0,3.85,24.5,357.5,105.71,84.24
2017,10,4,9,0,272.0,215.0,3.9,25.0,355.0,142.32,114.23
2017,10,4,9,15,506.5,163.5,3.8,25.5,453.5,106.85,84.19
2017,10,4,9,30,741.0,112.0,3.7,26.0,552.0,81.9,63.1
2017,10,4,9,45,764.0,111.5,3.65,26.5,593.0,84.42,64.89
2017,10,4,10,0,787.0,111.0,3.6,27.0,634.0,136.51,75.52
2017,10,4,10,15,799.0,113.5,3.5,27.0,667.5,191.59,111.28
2017,10,4,10,30,811.0,116.0,3.4,27.0,701.0,247.7,155.43
2017,10,4,10,45,822.5,115.5,3.35,27.5,728.0,302.3,201.24
2017,10,4,11,0,834.0,115.0,3.3,28.0,755.0,361.92,251.38
2017,10,4,11,15,534.5,253.5,3.25,28.0,667.5,394.24,285.88
2017,10,4,11,30,235.0,392.0,3.2,28.0,580.0,405.11,299.38
2017,10,4,11,45,174.5,397.0,3.2,28.5,538.0,399.93,296.47
2017,10,4,12,0,114.0,402.0,3.2,29.0,496.0,387.61,287.57
2017,10,4,12,15,182.5,401.5,3.2,29.0,551.5,442.05,328.17
2017,10,4,12,30,251.0,401.0,3.2,29.0,607.0,506.28,375.48
2017,10,4,12,45,530.5,270.0,3.2,29.0,699.5,611.16,455.14
2017,10,4,13,0,810.0,139.0,3.2,29.0,792.0,723.25,539.15
2017,10,4,13,15,805.5,138.0,3.15,29.0,776.5,753.64,560.9
2017,10,4,13,30,801.0,137.0,3.1,29.0,761.0,780.94,580.08
2017,10,4,13,45,797.5,133.0,3.1,29.5,738.0,802.84,594.29
2017,10,4,14,0,794.0,129.0,3.1,30.0,715.0,821.36,606.3
2017,10,4,14,15,783.5,127.0,3.1,29.5,684.0,832.52,615.92
2017,10,4,14,30,773.0,125.0,3.1,29.0,653.0,840.03,623.33
2017,10,4,14,45,755.0,123.5,3.15,29.0,615.0,837.73,623.35
2017,10,4,15,0,737.0,122.0,3.2,29.0,577.0,837.16,624.79
2017,10,4,15,15,524.5,172.5,3.15,29.0,484.0,700.32,530.67
2017,10,4,15,30,312.0,223.0,3.1,29.0,391.0,550.68,421.15
2017,10,4,15,45,478.5,163.0,3.1,29.0,392.5,657.78,504.88
2017,10,4,16,0,645.0,103.0,3.1,29.0,394.0,748.4,571.38
2017,10,4,16,15,605.5,96.5,2.9,28.5,342.5,701.95,539.75
2017,10,4,16,30,566.0,90.0,2.7,28.0,291.0,653.54,506.81
2017,10,4,16,45,512.0,81.0,2.55,27.5,239.5,587.95,460.23
2017,10,4,17,0,458.0,72.0,2.4,27.0,188.0,521.83,411.2
2017,10,4,17,15,371.0,60.5,2.15,26.0,138.5,421.8,334.06
2017,10,4,17,30,284.0,49.0,1.9,25.0,89.0,332.75,261.05
2017,10,4,17,45,164.0,31.5,1.7,24.5,52.0,214.44,153.77
2017,10,4,18,0,44.0,14.0,1.5,24.0,15.0,43.99,0.0
2017,10,4,18,15,22.0,7.0,1.5,23.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,13.81,0.0
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,27.82,17.4
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,36.13,25.39
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,44.31,32.79
2017,10,5,7,45,552.5,63.0,1.25,22.5,215.0,48.89,36.85
2017,10,5,8,0,616.0,70.0,1.5,23.0,268.0,53.44,40.7
2017,10,5,8,15,657.0,75.5,1.55,23.5,321.0,56.6,43.23
2017,10,5,8,30,698.0,81.0,1.6,24.0,374.0,59.69,45.63
2017,10,5,8,45,727.0,85.0,1.7,24.5,424.0,67.19,51.72
2017,10,5,9,0,756.0,89.0,1.8,25.0,474.0,69.18,53.09
2017,10,5,9,15,512.0,174.5,1.7,25.5,446.0,113.74,89.86
2017,10,5,9,30,268.0,260.0,1.6,26.0,418.0,164.84,131.02
2017,10,5,9,45,274.0,276.0,1.55,26.5,447.5,173.64,137.33
2017,10,5,10,0,280.0,292.0,1.5,27.0,477.0,207.66,147.19
2017,10,5,10,15,307.0,306.5,1.45,27.0,519.0,244.97,171.49
2017,10,5,10,30,334.0,321.0,1.4,27.0,561.0,285.84,201.08
2017,10,5,10,45,319.0,338.5,1.4,27.5,574.5,320.97,228.76
2017,10,5,11,0,304.0,356.0,1.4,28.0,588.0,354.73,255.36
2017,10,5,11,15,588.0,233.0,1.4,28.0,695.5,398.72,285.08
2017,10,5,11,30,872.0,110.0,1.4,28.0,803.0,471.97,339.2
2017,10,5,11,45,470.0,244.0,1.45,28.5,618.5,428.01,313.1
2017,10,5,12,0,68.0,378.0,1.5,29.0,434.0,344.1,253.18
2017,10,5,12,15,473.5,244.0,1.55,29.0,630.0,491.93,363.47
2017,10,5,12,30,879.0,110.0,1.6,29.0,826.0,659.97,484.99
2017,10,5,12,45,877.5,109.5,1.65,29.0,818.5,699.2,513.03
2017,10,5,13,0,876.0,109.0,1.7,29.0,811.0,735.71,539.79
2017,10,5,13,15,871.5,108.0,1.75,29.0,795.0,766.64,561.55
2017,10,5,13,30,867.0,107.0,1.8,29.0,779.0,794.35,580.63
2017,10,5,13,45,860.0,106.0,1.85,29.0,754.5,816.71,596.27
2017,10,5,14,0,853.0,105.0,1.9,29.0,730.0,835.56,609.78
2017,10,5,14,15,843.0,103.5,1.9,29.0,698.5,847.76,618.64
2017,10,5,14,30,833.0,102.0,1.9,29.0,667.0,865.41,631.3
2017,10,5,14,45,812.0,102.5,1.95,29.0,627.0,863.24,631.56
2017,10,5,15,0,791.0,103.0,2.0,29.0,587.0,857.21,629.62
2017,10,5,15,15,470.0,171.0,2.0,28.5,453.0,647.54,488.18
2017,10,5,15,30,149.0,239.0,2.0,28.0,319.0,401.11,306.62
2017,10,5,15,45,421.5,164.5,2.05,28.0,359.5,606.22,465.9
2017,10,5,16,0,694.0,90.0,2.1,28.0,400.0,774.26,586.59
2017,10,5,16,15,656.5,84.5,1.95,27.5,348.0,730.46,556.5
2017,10,5,16,30,619.0,79.0,1.8,27.0,296.0,684.65,526.04
2017,10,5,16,45,561.0,72.0,1.65,27.0,242.5,617.53,478.05
2017,10,5,17,0,503.0,65.0,1.5,27.0,189.0,550.06,427.89
2017,10,5,17,15,416.0,54.5,1.4,26.0,139.5,454.79,356.02
2017,10,5,17,30,329.0,44.0,1.3,25.0,90.0,362.13,281.71
2017,10,5,17,45,196.5,28.0,1.2,24.5,52.0,231.94,161.91
2017,10,5,18,0,64.0,12.0,1.1,24.0,14.0,56.63,0.0
2017,10,5,18,15,32.0,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,17.5,1.4,19.5,32.0,13.66,0.0
2017,10,6,7,0,276.0,35.0,1.6,20.0,64.0,28.76,18.12
2017,10,6,7,15,377.5,46.5,1.7,20.5,112.0,37.44,26.57
2017,10,6,7,30,479.0,58.0,1.8,21.0,160.0,45.98,34.35
2017,10,6,7,45,544.5,65.5,1.95,22.0,213.5,50.88,38.64
2017,10,6,8,0,610.0,73.0,2.1,23.0,267.0,55.74,42.68
2017,10,6,8,15,651.5,79.0,2.1,23.5,320.0,59.17,45.44
2017,10,6,8,30,693.0,85.0,2.1,24.0,373.0,62.52,48.05
2017,10,6,8,45,711.5,93.0,2.1,24.5,422.0,66.83,51.43
2017,10,6,9,0,730.0,101.0,2.1,25.0,471.0,70.91,54.56
2017,10,6,9,15,752.0,104.5,2.0,25.5,517.0,78.84,60.89
2017,10,6,9,30,774.0,108.0,1.9,26.0,563.0,79.98,61.5
2017,10,6,9,45,784.5,113.5,1.85,26.5,602.5,84.43,64.87
2017,10,6,10,0,795.0,119.0,1.8,27.0,642.0,140.76,78.99
2017,10,6,10,15,806.5,121.5,1.8,27.0,675.5,196.28,114.28
2017,10,6,10,30,818.0,124.0,1.8,27.0,709.0,252.77,158.09
2017,10,6,10,45,828.0,124.5,1.85,27.5,736.0,308.15,203.98
2017,10,6,11,0,838.0,125.0,1.9,28.0,763.0,363.79,250.69
2017,10,6,11,15,843.5,126.0,1.95,28.0,781.0,418.13,296.54
2017,10,6,11,30,849.0,127.0,2.0,28.0,799.0,471.76,340.88
2017,10,6,11,45,587.0,253.0,2.05,28.5,720.0,491.25,359.23
2017,10,6,12,0,325.0,379.0,2.1,29.0,641.0,484.46,355.41
2017,10,6,12,15,600.5,247.5,2.15,29.0,733.5,569.39,419.44
2017,10,6,12,30,876.0,116.0,2.2,29.0,826.0,661.62,488.75
2017,10,6,12,45,642.5,228.5,2.25,29.0,747.0,651.3,480.11
2017,10,6,13,0,409.0,341.0,2.3,29.0,668.0,606.13,446.72
2017,10,6,13,15,323.5,358.0,2.35,29.0,613.0,581.18,429.46
2017,10,6,13,30,238.0,375.0,2.4,29.0,558.0,538.04,398.82
2017,10,6,13,45,204.5,365.0,2.45,29.0,519.0,516.13,383.95
2017,10,6,14,0,171.0,355.0,2.5,29.0,480.0,491.27,366.61
2017,10,6,14,15,505.0,228.5,2.5,29.0,574.0,692.29,517.43
2017,10,6,14,30,839.0,102.0,2.5,29.0,668.0,868.53,640.06
2017,10,6,14,45,824.5,100.0,2.55,29.0,629.0,869.32,640.83
2017,10,6,15,0,810.0,98.0,2.6,29.0,590.0,866.31,640.77
2017,10,6,15,15,791.0,95.0,2.6,28.5,545.5,854.33,635.77
2017,10,6,15,30,772.0,92.0,2.6,28.0,501.0,838.75,628.47
2017,10,6,15,45,747.0,87.5,2.65,28.0,451.5,812.5,612.96
2017,10,6,16,0,722.0,83.0,2.7,28.0,402.0,783.09,595.1
2017,10,6,16,15,685.0,78.0,2.55,27.5,349.5,745.14,570.81
2017,10,6,16,30,648.0,73.0,2.4,27.0,297.0,700.16,540.79
2017,10,6,16,45,593.0,66.5,2.25,27.0,243.5,636.02,494.65
2017,10,6,17,0,538.0,60.0,2.1,27.0,190.0,571.47,446.21
2017,10,6,17,15,451.0,50.0,1.95,26.0,139.5,476.46,373.75
2017,10,6,17,30,364.0,40.0,1.8,25.0,89.0,384.36,298.85
2017,10,6,17,45,222.5,25.5,1.7,24.0,51.0,247.78,167.89
2017,10,6,18,0,81.0,11.0,1.6,23.0,13.0,67.84,0.0
2017,10,6,18,15,40.5,5.5,1.75,22.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.5,18.0,2.3,19.5,29.0,14.01,0.0
2017,10,7,7,0,217.0,36.0,2.5,20.0,58.0,27.76,17.17
2017,10,7,7,15,316.5,49.5,2.55,20.5,104.5,37.89,26.91
2017,10,7,7,30,416.0,63.0,2.6,21.0,151.0,49.89,37.7
2017,10,7,7,45,477.0,73.0,2.7,22.0,202.0,56.49,43.47
2017,10,7,8,0,538.0,83.0,2.8,23.0,253.0,62.92,48.86
2017,10,7,8,15,582.0,90.5,2.85,23.5,304.5,67.09,52.23
2017,10,7,8,30,626.0,98.0,2.9,24.0,356.0,71.14,55.4
2017,10,7,8,45,649.5,105.5,2.95,24.5,404.5,74.79,58.18
2017,10,7,9,0,673.0,113.0,3.0,25.0,453.0,78.26,60.77
2017,10,7,9,15,696.5,117.5,3.0,25.5,498.0,79.58,61.54
2017,10,7,9,30,720.0,122.0,3.0,26.0,543.0,80.87,62.29
2017,10,7,9,45,728.5,129.5,3.05,26.5,581.0,84.77,65.22
2017,10,7,10,0,737.0,137.0,3.1,27.0,619.0,139.6,80.43
2017,10,7,10,15,750.0,140.0,3.0,27.0,652.5,193.16,114.61
2017,10,7,10,30,763.0,143.0,2.9,27.0,686.0,254.22,161.91
2017,10,7,10,45,431.0,248.0,2.85,27.5,557.5,285.1,200.31
2017,10,7,11,0,99.0,353.0,2.8,28.0,429.0,297.64,220.41
2017,10,7,11,15,94.5,366.0,2.7,28.0,439.5,316.48,234.91
2017,10,7,11,30,90.0,379.0,2.6,28.0,450.0,335.08,249.02
2017,10,7,11,45,141.0,390.5,2.55,28.5,503.5,378.28,280.32
2017,10,7,12,0,192.0,402.0,2.5,29.0,557.0,429.57,317.36
2017,10,7,12,15,127.0,387.0,2.4,29.0,490.0,397.56,294.36
2017,10,7,12,30,62.0,372.0,2.3,29.0,423.0,353.11,261.9
2017,10,7,12,45,54.0,359.5,2.25,29.5,403.0,345.21,255.95
2017,10,7,13,0,46.0,347.0,2.2,30.0,383.0,335.87,248.79
2017,10,7,13,15,74.5,359.0,2.2,30.0,416.5,374.98,278.12
2017,10,7,13,30,103.0,371.0,2.2,30.0,450.0,416.79,309.1
2017,10,7,13,45,112.0,360.5,2.2,30.0,444.0,423.2,314.35
2017,10,7,14,0,121.0,350.0,2.2,30.0,438.0,444.37,330.31
2017,10,7,14,15,132.0,334.5,2.25,29.5,426.5,448.19,334.86
2017,10,7,14,30,143.0,319.0,2.3,29.0,415.0,451.43,339.19
2017,10,7,14,45,108.5,293.0,2.35,29.0,364.0,384.18,290.56
2017,10,7,15,0,74.0,267.0,2.4,29.0,313.0,331.81,252.06
2017,10,7,15,15,73.5,246.5,2.4,29.0,289.0,315.06,240.6
2017,10,7,15,30,73.0,226.0,2.4,29.0,265.0,297.66,228.44
2017,10,7,15,45,36.5,170.5,2.4,29.0,190.0,204.09,156.67
2017,10,7,16,0,0.0,115.0,2.4,29.0,115.0,100.5,74.85
2017,10,7,16,15,0.0,99.5,2.2,28.5,99.5,86.68,64.34
2017,10,7,16,30,0.0,84.0,2.0,28.0,84.0,72.73,53.44
2017,10,7,16,45,191.5,82.0,1.8,27.5,128.0,279.47,224.05
2017,10,7,17,0,383.0,80.0,1.6,27.0,172.0,460.59,364.04
2017,10,7,17,15,296.0,64.5,1.45,26.5,124.5,364.82,286.72
2017,10,7,17,30,209.0,49.0,1.3,26.0,77.0,273.43,210.92
2017,10,7,17,45,104.5,29.0,1.2,25.5,43.0,144.14,90.47
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,7.68,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,159.0,16.0,1.15,17.5,32.0,13.08,0.0
2017,10,8,7,0,318.0,32.0,1.2,18.0,64.0,26.35,16.09
2017,10,8,7,15,425.5,43.0,1.3,18.5,114.5,34.81,24.49
2017,10,8,7,30,533.0,54.0,1.4,19.0,165.0,43.15,32.16
2017,10,8,7,45,600.5,60.5,1.5,19.5,220.5,47.5,36.1
2017,10,8,8,0,668.0,67.0,1.6,20.0,276.0,51.86,39.85
2017,10,8,8,15,710.0,72.5,1.35,21.0,331.5,60.16,46.8
2017,10,8,8,30,752.0,78.0,1.1,22.0,387.0,63.73,49.51
2017,10,8,8,45,783.0,81.0,0.9,23.0,439.5,65.19,50.36
2017,10,8,9,0,814.0,84.0,0.7,24.0,492.0,66.68,51.22
2017,10,8,9,15,834.5,87.0,0.9,25.0,540.0,68.0,51.93
2017,10,8,9,30,855.0,90.0,1.1,26.0,588.0,69.29,52.63
2017,10,8,9,45,871.5,92.0,1.3,27.0,630.0,79.55,60.73
2017,10,8,10,0,888.0,94.0,1.5,28.0,672.0,138.22,74.28
2017,10,8,10,15,898.5,96.0,1.5,28.0,707.0,197.58,111.05
2017,10,8,10,30,909.0,98.0,1.5,28.0,742.0,257.53,157.13
2017,10,8,10,45,917.5,98.5,1.55,28.5,769.5,316.27,205.66
2017,10,8,11,0,926.0,99.0,1.6,29.0,797.0,374.85,254.77
2017,10,8,11,15,930.5,100.0,1.6,29.0,815.5,431.91,302.67
2017,10,8,11,30,935.0,101.0,1.6,29.0,834.0,487.92,348.63
2017,10,8,11,45,938.0,101.0,1.6,29.5,844.0,541.12,390.49
2017,10,8,12,0,941.0,101.0,1.6,30.0,854.0,592.63,429.67
2017,10,8,12,15,941.0,101.0,1.65,30.0,855.0,640.48,466.25
2017,10,8,12,30,941.0,101.0,1.7,30.0,856.0,685.93,500.26
2017,10,8,12,45,938.0,101.0,1.75,30.5,847.5,726.79,529.35
2017,10,8,13,0,935.0,101.0,1.8,31.0,839.0,764.64,555.76
2017,10,8,13,15,930.0,100.0,1.85,31.0,821.5,796.9,578.01
2017,10,8,13,30,925.0,99.0,1.9,31.0,804.0,825.7,597.59
2017,10,8,13,45,916.0,99.0,2.0,31.5,778.0,848.76,612.74
2017,10,8,14,0,907.0,99.0,2.1,32.0,752.0,868.05,625.57
2017,10,8,14,15,896.5,97.0,2.15,31.5,718.5,880.16,636.02
2017,10,8,14,30,886.0,95.0,2.2,31.0,685.0,888.34,644.22
2017,10,8,14,45,869.0,93.5,2.3,31.0,644.0,887.49,645.89
2017,10,8,15,0,852.0,92.0,2.4,31.0,603.0,892.24,651.47
2017,10,8,15,15,832.5,89.5,2.45,30.5,556.5,880.55,647.23
2017,10,8,15,30,813.0,87.0,2.5,30.0,510.0,865.14,640.69
2017,10,8,15,45,783.0,84.0,2.55,30.0,458.5,836.13,623.67
2017,10,8,16,0,753.0,81.0,2.6,30.0,407.0,803.89,604.25
2017,10,8,16,15,714.0,76.0,2.4,29.5,352.5,763.88,578.57
2017,10,8,16,30,675.0,71.0,2.2,29.0,298.0,716.91,547.19
2017,10,8,16,45,613.5,65.0,2.05,28.5,242.5,647.71,498.88
2017,10,8,17,0,552.0,59.0,1.9,28.0,187.0,578.26,447.98
2017,10,8,17,15,458.5,49.0,1.9,27.0,135.5,478.16,372.45
2017,10,8,17,30,365.0,39.0,1.9,26.0,84.0,381.22,293.61
2017,10,8,17,45,182.5,19.5,1.9,25.0,42.0,203.1,120.82
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,20.5,28.5,13.26,0.0
2017,10,9,7,0,233.0,34.0,2.6,21.0,57.0,26.33,15.66
2017,10,9,7,15,339.0,47.0,2.8,21.5,104.5,37.96,26.78
2017,10,9,7,30,445.0,60.0,3.0,22.0,152.0,47.72,35.63
2017,10,9,7,45,515.0,68.0,3.25,23.0,205.0,52.91,40.19
2017,10,9,8,0,585.0,76.0,3.5,24.0,258.0,58.07,44.5
2017,10,9,8,15,629.0,82.5,3.6,24.5,310.5,61.78,47.49
2017,10,9,8,30,673.0,89.0,3.7,25.0,363.0,65.4,50.33
2017,10,9,8,45,705.0,93.0,3.8,26.0,413.5,67.04,51.33
2017,10,9,9,0,737.0,97.0,3.9,27.0,464.0,68.67,52.29
2017,10,9,9,15,758.5,100.5,4.0,27.5,510.0,76.45,58.48
2017,10,9,9,30,780.0,104.0,4.1,28.0,556.0,77.7,59.2
2017,10,9,9,45,795.0,107.5,4.2,28.5,596.0,78.82,59.83
2017,10,9,10,0,810.0,111.0,4.3,29.0,636.0,133.46,73.37
2017,10,9,10,15,821.5,113.5,4.3,29.5,669.5,189.63,108.17
2017,10,9,10,30,833.0,116.0,4.3,30.0,703.0,246.74,151.94
2017,10,9,10,45,840.0,118.0,4.35,30.5,729.0,303.01,198.7
2017,10,9,11,0,847.0,120.0,4.4,31.0,755.0,359.21,246.23
2017,10,9,11,15,852.0,121.0,4.4,31.0,772.5,416.68,294.78
2017,10,9,11,30,857.0,122.0,4.4,31.0,790.0,469.03,338.69
2017,10,9,11,45,863.0,120.5,4.4,31.5,800.5,518.87,378.98
2017,10,9,12,0,869.0,119.0,4.4,32.0,811.0,567.42,417.13
2017,10,9,12,15,869.0,119.0,4.4,32.0,811.5,612.21,452.41
2017,10,9,12,30,869.0,119.0,4.4,32.0,812.0,654.8,485.28
2017,10,9,12,45,865.5,119.0,4.4,32.0,804.0,692.68,514.15
2017,10,9,13,0,862.0,119.0,4.4,32.0,796.0,727.73,540.53
2017,10,9,13,15,857.5,118.0,4.35,32.0,779.5,758.17,562.96
2017,10,9,13,30,853.0,117.0,4.3,32.0,763.0,785.43,581.91
2017,10,9,13,45,844.5,116.0,4.3,32.5,738.5,813.87,600.69
2017,10,9,14,0,836.0,115.0,4.3,33.0,714.0,831.83,612.35
2017,10,9,14,15,825.0,113.0,4.25,32.5,681.5,842.93,621.86
2017,10,9,14,30,814.0,111.0,4.2,32.0,649.0,850.25,629.03
2017,10,9,14,45,797.5,109.0,4.2,32.0,610.0,848.98,629.53
2017,10,9,15,0,781.0,107.0,4.2,32.0,571.0,843.93,627.67
2017,10,9,15,15,760.5,103.5,4.15,31.5,526.5,829.9,620.87
2017,10,9,15,30,740.0,100.0,4.1,31.0,482.0,817.53,615.32
2017,10,9,15,45,710.0,96.0,4.05,31.0,432.5,788.11,596.65
2017,10,9,16,0,680.0,92.0,4.0,31.0,383.0,755.83,575.82
2017,10,9,16,15,639.5,86.0,3.7,30.5,331.0,709.14,544.5
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,660.54,510.91
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,589.16,459.36
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,517.59,405.34
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,416.74,326.78
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,319.06,245.47
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,166.73,87.7
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,18.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,10.0,6.35,13.0,10.0,8.23,0.0
2017,10,10,7,0,0.0,20.0,6.4,13.0,20.0,16.5,7.99
2017,10,10,7,15,0.0,37.5,6.45,13.0,37.5,30.84,21.49
2017,10,10,7,30,0.0,55.0,6.5,13.0,55.0,44.68,34.26
2017,10,10,7,45,0.0,75.0,6.55,13.5,75.0,60.16,48.27
2017,10,10,8,0,0.0,95.0,6.6,14.0,95.0,75.45,61.86
2017,10,10,8,15,0.5,114.5,6.55,14.0,115.0,90.25,74.88
2017,10,10,8,30,1.0,134.0,6.5,14.0,135.0,104.89,87.57
2017,10,10,8,45,37.5,172.5,6.5,14.5,191.0,126.31,105.85
2017,10,10,9,0,74.0,211.0,6.5,15.0,247.0,150.17,125.97
2017,10,10,9,15,41.0,199.5,6.4,15.5,220.0,144.78,120.66
2017,10,10,9,30,8.0,188.0,6.3,16.0,193.0,146.05,121.15
2017,10,10,9,45,18.5,221.0,6.2,16.5,233.0,168.96,140.09
2017,10,10,10,0,29.0,254.0,6.1,17.0,273.0,184.22,144.72
2017,10,10,10,15,47.0,285.0,6.0,17.0,317.5,211.97,165.63
2017,10,10,10,30,65.0,316.0,5.9,17.0,362.0,242.81,189.22
2017,10,10,10,45,106.0,340.5,5.8,17.5,418.5,278.59,215.83
2017,10,10,11,0,147.0,365.0,5.7,18.0,475.0,314.33,242.91
2017,10,10,11,15,181.0,373.5,5.6,18.5,512.0,349.0,269.75
2017,10,10,11,30,215.0,382.0,5.5,19.0,549.0,387.36,299.61
2017,10,10,11,45,530.5,256.0,5.45,19.5,674.5,462.6,357.48
2017,10,10,12,0,846.0,130.0,5.4,20.0,800.0,563.39,436.92
2017,10,10,12,15,846.0,130.0,5.3,20.0,800.5,608.51,474.07
2017,10,10,12,30,846.0,130.0,5.2,20.0,801.0,651.46,508.84
2017,10,10,12,45,845.0,128.5,5.1,20.5,793.5,690.0,538.53
2017,10,10,13,0,844.0,127.0,5.0,21.0,786.0,725.85,565.5
2017,10,10,13,15,839.0,126.0,4.9,21.0,769.5,756.38,589.11
2017,10,10,13,30,834.0,125.0,4.8,21.0,753.0,783.68,609.2
2017,10,10,13,45,826.5,123.0,4.7,21.5,728.5,804.62,623.11
2017,10,10,14,0,819.0,121.0,4.6,22.0,704.0,822.0,634.49
2017,10,10,14,15,808.0,119.0,4.5,22.0,672.0,832.81,642.54
2017,10,10,14,30,797.0,117.0,4.4,22.0,640.0,839.89,648.12
2017,10,10,14,45,784.0,113.0,4.35,22.0,602.0,839.3,648.95
2017,10,10,15,0,771.0,109.0,4.3,22.0,564.0,835.0,647.3
