Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,15,15,750.0,105.5,4.2,22.0,519.5,820.46,638.31
2017,10,10,15,30,729.0,102.0,4.1,22.0,475.0,807.95,630.9
2017,10,10,15,45,704.0,96.0,4.0,22.0,426.5,780.55,612.73
2017,10,10,16,0,679.0,90.0,3.9,22.0,378.0,750.21,592.3
2017,10,10,16,15,638.5,84.5,3.65,21.5,326.0,704.27,560.43
2017,10,10,16,30,598.0,79.0,3.4,21.0,274.0,656.41,526.21
2017,10,10,16,45,539.0,70.5,3.2,21.0,222.0,587.58,473.78
2017,10,10,17,0,480.0,62.0,3.0,21.0,170.0,518.5,418.92
2017,10,10,17,15,385.0,50.5,2.75,20.5,121.5,417.52,336.79
2017,10,10,17,30,290.0,39.0,2.5,20.0,73.0,319.25,251.46
2017,10,10,17,45,145.0,19.5,2.25,19.5,36.5,164.75,75.29
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,6,45,122.0,15.5,2.95,12.5,27.0,13.23,0.0
2017,10,11,7,0,244.0,31.0,3.1,13.0,54.0,25.47,15.26
2017,10,11,7,15,348.0,43.5,3.25,13.5,100.5,35.12,25.18
2017,10,11,7,30,452.0,56.0,3.4,14.0,147.0,44.56,34.03
2017,10,11,7,45,517.5,64.5,3.6,14.5,199.0,50.28,39.3
2017,10,11,8,0,583.0,73.0,3.8,15.0,251.0,55.9,44.28
2017,10,11,8,15,626.5,79.0,3.8,15.5,303.0,59.32,47.15
2017,10,11,8,30,670.0,85.0,3.8,16.0,355.0,62.68,49.87
2017,10,11,8,45,702.0,89.5,3.8,16.5,405.0,64.78,51.44
2017,10,11,9,0,734.0,94.0,3.8,17.0,455.0,73.13,58.41
2017,10,11,9,15,755.5,97.5,3.7,17.5,500.0,74.48,59.26
2017,10,11,9,30,777.0,101.0,3.6,18.0,545.0,75.82,60.1
2017,10,11,9,45,794.5,103.0,3.55,18.5,585.5,76.06,60.01
2017,10,11,10,0,812.0,105.0,3.5,19.0,626.0,127.34,72.14
2017,10,11,10,15,823.5,107.0,3.35,19.5,659.0,183.09,107.35
2017,10,11,10,30,835.0,109.0,3.2,20.0,692.0,239.72,152.08
2017,10,11,10,45,843.5,110.0,3.1,20.5,718.0,301.24,204.36
2017,10,11,11,0,852.0,111.0,3.0,21.0,744.0,355.98,252.17
2017,10,11,11,15,857.0,112.0,2.9,21.5,762.0,409.15,298.35
2017,10,11,11,30,862.0,113.0,2.8,22.0,780.0,461.44,342.66
2017,10,11,11,45,859.0,117.0,2.7,22.5,788.0,511.18,383.68
2017,10,11,12,0,856.0,121.0,2.6,23.0,796.0,558.95,421.74
2017,10,11,12,15,856.0,121.0,2.5,23.0,796.5,603.04,456.73
2017,10,11,12,30,856.0,121.0,2.4,23.0,797.0,644.95,489.13
2017,10,11,12,45,853.5,120.5,2.3,23.5,789.0,682.43,516.52
2017,10,11,13,0,851.0,120.0,2.2,24.0,781.0,717.16,541.18
2017,10,11,13,15,846.5,119.0,2.1,24.0,764.5,747.1,562.96
2017,10,11,13,30,842.0,118.0,2.0,24.0,748.0,780.75,585.68
2017,10,11,13,45,833.5,116.5,1.9,24.5,723.5,801.41,598.16
2017,10,11,14,0,825.0,115.0,1.8,25.0,699.0,818.45,608.26
2017,10,11,14,15,813.5,113.0,1.75,25.0,667.0,828.8,615.6
2017,10,11,14,30,802.0,111.0,1.7,25.0,635.0,835.39,620.63
2017,10,11,14,45,772.5,114.0,1.65,25.0,593.5,828.06,616.53
2017,10,11,15,0,743.0,117.0,1.6,25.0,552.0,822.01,613.58
2017,10,11,15,15,721.5,113.0,1.6,25.0,508.0,806.92,605.15
2017,10,11,15,30,700.0,109.0,1.6,25.0,464.0,788.45,594.56
2017,10,11,15,45,671.0,103.5,1.6,25.0,415.5,758.31,575.89
2017,10,11,16,0,642.0,98.0,1.6,25.0,367.0,725.33,555.04
2017,10,11,16,15,600.0,91.0,1.5,24.5,315.5,676.59,522.7
2017,10,11,16,30,558.0,84.0,1.4,24.0,264.0,626.0,488.04
2017,10,11,16,45,499.0,74.5,1.3,23.5,213.0,556.65,437.99
2017,10,11,17,0,440.0,65.0,1.2,23.0,162.0,487.04,385.24
2017,10,11,17,15,347.0,52.0,1.1,22.0,114.5,384.05,304.47
2017,10,11,17,30,254.0,39.0,1.0,21.0,67.0,291.54,225.24
2017,10,11,17,45,127.0,19.5,0.95,20.5,33.5,149.91,49.94
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,101.5,16.0,1.0,17.5,25.0,13.66,0.0
2017,10,12,7,0,203.0,32.0,1.1,18.0,50.0,24.76,14.15
2017,10,12,7,15,303.5,46.5,1.1,18.5,95.5,35.7,25.13
2017,10,12,7,30,404.0,61.0,1.1,19.0,141.0,48.64,36.86
2017,10,12,7,45,473.0,70.5,1.1,19.5,192.0,54.94,42.56
2017,10,12,8,0,542.0,80.0,1.1,20.0,243.0,61.14,47.93
2017,10,12,8,15,587.0,87.0,1.1,21.0,294.5,65.04,51.03
2017,10,12,8,30,632.0,94.0,1.1,22.0,346.0,68.87,53.95
2017,10,12,8,45,667.0,98.0,1.15,23.0,396.0,70.36,54.8
2017,10,12,9,0,702.0,102.0,1.2,24.0,446.0,71.86,55.66
2017,10,12,9,15,725.0,106.0,1.3,24.5,491.0,73.2,56.47
2017,10,12,9,30,748.0,110.0,1.4,25.0,536.0,81.8,63.36
2017,10,12,9,45,766.5,112.5,1.55,25.5,575.5,82.16,63.34
2017,10,12,10,0,785.0,115.0,1.7,26.0,615.0,131.1,74.15
2017,10,12,10,15,797.0,117.0,1.75,26.5,648.0,185.35,106.99
2017,10,12,10,30,809.0,119.0,1.8,27.0,681.0,240.6,148.95
2017,10,12,10,45,819.0,120.0,1.9,27.5,707.0,295.35,194.16
2017,10,12,11,0,829.0,121.0,2.0,28.0,733.0,350.36,240.49
2017,10,12,11,15,834.5,122.0,2.1,28.5,750.5,403.73,285.31
2017,10,12,11,30,840.0,123.0,2.2,29.0,768.0,456.37,328.58
2017,10,12,11,45,855.5,116.0,2.3,29.5,780.5,507.15,369.32
2017,10,12,12,0,871.0,109.0,2.4,30.0,793.0,555.46,407.27
2017,10,12,12,15,871.0,109.0,2.45,30.0,793.5,599.89,442.12
2017,10,12,12,30,871.0,109.0,2.5,30.0,794.0,642.1,474.57
2017,10,12,12,45,867.5,109.5,2.6,30.0,785.5,680.05,503.6
2017,10,12,13,0,864.0,110.0,2.7,30.0,777.0,715.19,530.22
2017,10,12,13,15,859.0,109.0,2.8,30.0,760.5,744.88,552.57
2017,10,12,13,30,854.0,108.0,2.9,30.0,744.0,771.36,571.49
2017,10,12,13,45,844.0,108.0,3.0,30.5,719.0,791.58,585.1
2017,10,12,14,0,834.0,108.0,3.1,31.0,694.0,816.13,601.78
2017,10,12,14,15,823.0,106.0,3.15,30.5,662.0,826.88,611.39
2017,10,12,14,30,812.0,104.0,3.2,30.0,630.0,833.89,618.79
2017,10,12,14,45,788.0,105.0,3.25,30.0,590.0,829.28,617.28
2017,10,12,15,0,764.0,106.0,3.3,30.0,550.0,820.81,613.36
2017,10,12,15,15,743.0,102.0,3.3,30.0,505.5,805.63,604.71
2017,10,12,15,30,722.0,98.0,3.3,30.0,461.0,792.15,597.33
2017,10,12,15,45,687.0,95.0,3.3,30.0,412.0,759.72,576.67
2017,10,12,16,0,652.0,92.0,3.3,30.0,363.0,724.56,553.87
2017,10,12,16,15,610.5,85.5,3.1,29.5,312.0,676.9,521.81
2017,10,12,16,30,569.0,79.0,2.9,29.0,261.0,627.43,487.42
2017,10,12,16,45,506.5,70.5,2.7,28.5,209.5,556.44,435.57
2017,10,12,17,0,444.0,62.0,2.5,28.0,158.0,485.35,381.17
2017,10,12,17,15,350.0,49.0,2.2,27.0,111.0,384.98,301.8
2017,10,12,17,30,256.0,36.0,1.9,26.0,64.0,287.58,218.14
2017,10,12,17,45,128.0,18.0,1.65,25.0,32.0,145.82,24.44
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,19.5,25.5,13.23,0.0
2017,10,13,7,0,229.0,31.0,2.0,20.0,51.0,24.08,13.22
2017,10,13,7,15,334.0,44.0,2.1,20.5,97.0,35.67,24.81
2017,10,13,7,30,439.0,57.0,2.2,21.0,143.0,45.52,33.81
2017,10,13,7,45,519.5,63.5,2.35,22.0,196.5,49.66,37.53
2017,10,13,8,0,600.0,70.0,2.5,23.0,250.0,53.9,41.1
2017,10,13,8,15,643.5,76.0,2.65,23.5,302.5,57.43,43.99
2017,10,13,8,30,687.0,82.0,2.8,24.0,355.0,60.91,46.75
2017,10,13,8,45,726.5,83.5,3.0,25.0,406.5,66.76,51.35
2017,10,13,9,0,766.0,85.0,3.2,26.0,458.0,67.13,51.27
2017,10,13,9,15,787.0,88.5,3.25,26.5,503.5,68.76,52.34
2017,10,13,9,30,808.0,92.0,3.3,27.0,549.0,70.35,53.39
2017,10,13,9,45,826.0,93.0,3.35,27.5,589.5,70.19,52.99
2017,10,13,10,0,844.0,94.0,3.4,28.0,630.0,128.7,70.45
2017,10,13,10,15,855.0,96.0,3.4,28.5,663.0,185.19,104.1
2017,10,13,10,30,866.0,98.0,3.4,29.0,696.0,242.33,147.45
2017,10,13,10,45,874.5,98.5,3.45,29.5,722.0,298.23,193.88
2017,10,13,11,0,883.0,99.0,3.5,30.0,748.0,353.99,241.29
2017,10,13,11,15,888.0,100.0,3.5,30.0,766.0,408.49,287.99
2017,10,13,11,30,893.0,101.0,3.5,30.0,784.0,462.06,333.1
2017,10,13,11,45,893.5,102.0,3.5,30.5,792.5,512.34,373.98
2017,10,13,12,0,894.0,103.0,3.5,31.0,801.0,560.79,412.23
2017,10,13,12,15,894.0,103.0,3.5,31.0,801.5,606.09,447.95
2017,10,13,12,30,894.0,103.0,3.5,31.0,802.0,649.09,481.17
2017,10,13,12,45,892.5,102.0,3.5,31.5,794.0,687.74,509.6
2017,10,13,13,0,891.0,101.0,3.5,32.0,786.0,723.58,535.41
2017,10,13,13,15,886.5,100.5,3.5,32.0,769.5,754.77,558.13
2017,10,13,13,30,882.0,100.0,3.5,32.0,753.0,782.71,577.55
2017,10,13,13,45,875.5,98.0,3.5,32.0,728.0,804.21,592.66
2017,10,13,14,0,869.0,96.0,3.5,32.0,703.0,822.12,605.51
2017,10,13,14,15,858.5,94.5,3.5,32.0,670.5,833.62,614.21
2017,10,13,14,30,848.0,93.0,3.5,32.0,638.0,841.41,620.61
2017,10,13,14,45,821.0,95.0,3.5,32.0,596.5,844.15,623.83
2017,10,13,15,0,794.0,97.0,3.5,32.0,555.0,834.54,618.89
2017,10,13,15,15,773.5,94.0,3.45,31.5,510.5,821.05,612.48
2017,10,13,15,30,753.0,91.0,3.4,31.0,466.0,804.03,603.71
2017,10,13,15,45,722.5,87.0,3.4,31.0,416.5,778.59,588.08
2017,10,13,16,0,692.0,83.0,3.4,31.0,367.0,745.94,567.19
2017,10,13,16,15,651.0,77.5,3.15,30.5,315.0,699.69,536.18
2017,10,13,16,30,610.0,72.0,2.9,30.0,263.0,651.62,502.86
2017,10,13,16,45,548.5,64.0,2.65,29.5,211.0,581.72,452.0
2017,10,13,17,0,487.0,56.0,2.4,29.0,159.0,511.82,398.64
2017,10,13,17,15,389.0,44.5,2.15,28.0,111.0,409.54,318.37
2017,10,13,17,30,291.0,33.0,1.9,27.0,63.0,311.59,233.57
2017,10,13,17,45,145.5,16.5,1.65,26.0,31.5,158.21,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,117.0,15.0,1.55,20.5,25.0,12.8,0.0
2017,10,14,7,0,234.0,30.0,1.7,21.0,50.0,23.34,12.32
2017,10,14,7,15,343.0,42.5,1.95,21.5,96.0,34.48,23.65
2017,10,14,7,30,452.0,55.0,2.2,22.0,142.0,43.99,32.33
2017,10,14,7,45,525.5,62.5,2.45,23.0,195.0,48.98,36.77
2017,10,14,8,0,599.0,70.0,2.7,24.0,248.0,53.97,40.99
2017,10,14,8,15,643.0,76.0,2.8,24.5,300.0,57.51,43.88
2017,10,14,8,30,687.0,82.0,2.9,25.0,352.0,60.99,46.63
2017,10,14,8,45,721.5,85.5,3.05,25.5,402.5,62.55,47.69
2017,10,14,9,0,756.0,89.0,3.2,26.0,453.0,70.04,53.73
2017,10,14,9,15,403.5,162.5,3.25,26.5,359.0,106.04,83.44
2017,10,14,9,30,51.0,236.0,3.3,27.0,265.0,166.13,132.25
2017,10,14,9,45,52.0,253.0,3.35,27.5,284.0,176.55,139.96
2017,10,14,10,0,53.0,270.0,3.4,28.0,303.0,194.09,145.13
2017,10,14,10,15,451.0,187.5,3.4,28.5,496.0,179.89,116.61
2017,10,14,10,30,849.0,105.0,3.4,29.0,689.0,235.66,143.01
2017,10,14,10,45,854.5,107.5,3.4,29.5,713.5,298.11,194.31
2017,10,14,11,0,860.0,110.0,3.4,30.0,738.0,353.39,241.17
2017,10,14,11,15,864.5,110.5,3.4,30.0,755.5,406.24,286.46
2017,10,14,11,30,869.0,111.0,3.4,30.0,773.0,458.11,330.18
2017,10,14,11,45,583.5,239.5,3.45,30.5,686.5,471.95,345.54
2017,10,14,12,0,298.0,368.0,3.5,31.0,600.0,457.88,336.91
2017,10,14,12,15,264.0,375.0,3.5,31.0,580.5,467.71,345.18
2017,10,14,12,30,230.0,382.0,3.5,31.0,561.0,468.92,346.77
2017,10,14,12,45,242.5,375.5,3.55,31.5,563.0,489.1,361.66
2017,10,14,13,0,255.0,369.0,3.6,32.0,565.0,517.96,382.45
2017,10,14,13,15,547.5,243.0,3.6,32.0,650.0,644.21,477.75
2017,10,14,13,30,840.0,117.0,3.6,32.0,735.0,771.87,571.45
2017,10,14,13,45,566.5,218.0,3.6,32.0,628.5,682.84,506.6
2017,10,14,14,0,293.0,319.0,3.6,32.0,522.0,567.35,421.38
2017,10,14,14,15,541.5,216.5,3.6,31.5,570.5,699.83,522.93
2017,10,14,14,30,790.0,114.0,3.6,31.0,619.0,821.54,611.22
2017,10,14,14,45,496.0,187.0,3.65,31.0,497.5,657.88,496.12
2017,10,14,15,0,202.0,260.0,3.7,31.0,376.0,455.6,345.99
2017,10,14,15,15,442.5,185.5,3.65,30.5,412.0,627.54,479.51
2017,10,14,15,30,683.0,111.0,3.6,30.0,448.0,769.2,584.27
2017,10,14,15,45,647.0,106.5,3.55,30.0,399.0,734.25,560.32
2017,10,14,16,0,611.0,102.0,3.5,30.0,350.0,696.55,535.18
2017,10,14,16,15,566.0,94.5,3.3,29.5,299.0,645.11,499.97
2017,10,14,16,30,521.0,87.0,3.1,29.0,248.0,591.88,462.31
2017,10,14,16,45,451.5,77.0,2.9,29.0,197.0,508.59,399.67
2017,10,14,17,0,382.0,67.0,2.7,29.0,146.0,434.36,341.46
2017,10,14,17,15,285.0,52.0,2.45,28.0,100.5,333.47,260.36
2017,10,14,17,30,188.0,37.0,2.2,27.0,55.0,238.31,176.63
2017,10,14,17,45,94.0,18.5,2.0,26.5,27.5,119.2,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.5,16.0,6.15,20.5,20.0,13.66,0.0
2017,10,15,7,0,99.0,32.0,6.7,20.0,40.0,24.84,13.18
2017,10,15,7,15,190.0,51.5,6.75,19.5,82.0,39.5,28.05
2017,10,15,7,30,281.0,71.0,6.8,19.0,124.0,53.11,40.61
2017,10,15,7,45,389.5,77.5,6.85,19.0,177.0,57.73,45.03
2017,10,15,8,0,498.0,84.0,6.9,19.0,230.0,64.34,50.92
2017,10,15,8,15,546.0,92.0,6.8,19.0,281.0,68.86,54.83
2017,10,15,8,30,594.0,100.0,6.7,19.0,332.0,73.28,58.54
2017,10,15,8,45,311.0,142.0,6.65,19.0,264.5,100.87,82.24
2017,10,15,9,0,28.0,184.0,6.6,19.0,197.0,133.83,110.26
2017,10,15,9,15,40.0,209.5,6.55,19.5,230.5,149.9,123.34
2017,10,15,9,30,52.0,235.0,6.5,20.0,264.0,165.48,135.87
2017,10,15,9,45,59.5,256.5,6.5,20.5,292.0,178.39,146.05
2017,10,15,10,0,67.0,278.0,6.5,21.0,320.0,199.15,153.54
2017,10,15,10,15,54.5,283.0,6.45,21.0,318.5,210.56,161.96
2017,10,15,10,30,42.0,288.0,6.4,21.0,317.0,219.97,169.64
2017,10,15,10,45,65.0,315.0,6.4,21.5,361.5,250.66,192.58
2017,10,15,11,0,88.0,342.0,6.4,22.0,406.0,284.88,218.49
2017,10,15,11,15,130.5,358.0,6.35,22.5,455.5,318.52,243.75
2017,10,15,11,30,173.0,374.0,6.3,23.0,505.0,362.21,277.11
2017,10,15,11,45,209.5,375.0,6.25,23.5,535.5,397.03,303.92
2017,10,15,12,0,246.0,376.0,6.2,24.0,566.0,435.0,333.18
2017,10,15,12,15,558.5,242.5,6.15,24.0,674.5,530.11,408.42
2017,10,15,12,30,871.0,109.0,6.1,24.0,783.0,636.39,493.07
2017,10,15,12,45,868.5,109.0,6.1,24.0,775.0,674.35,523.63
2017,10,15,13,0,866.0,109.0,6.1,24.0,767.0,709.56,551.86
2017,10,15,13,15,862.0,108.0,6.05,24.0,751.0,739.83,575.91
2017,10,15,13,30,858.0,107.0,6.0,24.0,735.0,766.95,596.07
2017,10,15,13,45,850.5,105.5,5.95,24.0,710.5,787.58,611.53
2017,10,15,14,0,843.0,104.0,5.9,24.0,686.0,804.7,624.58
2017,10,15,14,15,833.0,102.5,5.85,24.0,654.5,824.39,639.64
2017,10,15,14,30,823.0,101.0,5.8,24.0,623.0,832.81,646.7
2017,10,15,14,45,804.5,100.0,5.8,24.0,584.0,830.79,646.69
2017,10,15,15,0,786.0,99.0,5.8,24.0,545.0,825.0,644.15
2017,10,15,15,15,766.0,95.5,5.7,23.5,501.0,811.35,636.84
2017,10,15,15,30,746.0,92.0,5.6,23.0,457.0,794.17,627.0
2017,10,15,15,45,724.0,86.0,5.6,23.0,409.5,773.99,614.1
2017,10,15,16,0,702.0,80.0,5.6,23.0,362.0,746.19,595.3
2017,10,15,16,15,661.5,74.5,5.35,22.5,310.0,700.46,562.64
2017,10,15,16,30,621.0,69.0,5.1,22.0,258.0,652.91,527.54
2017,10,15,16,45,566.0,60.5,4.95,22.0,206.5,587.93,476.66
2017,10,15,17,0,511.0,52.0,4.8,22.0,155.0,522.8,423.13
2017,10,15,17,15,408.0,41.0,4.45,21.0,107.0,417.45,335.76
2017,10,15,17,30,305.0,30.0,4.1,20.0,59.0,317.02,241.15
2017,10,15,17,45,152.5,15.0,3.75,19.5,29.5,156.57,0.0
2017,10,15,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,194.0,12.5,3.75,10.0,27.5,10.67,0.0
2017,10,16,7,0,388.0,25.0,3.9,10.0,55.0,22.7,11.88
2017,10,16,7,15,506.0,34.0,3.95,10.5,107.5,30.44,21.18
2017,10,16,7,30,624.0,43.0,4.0,11.0,160.0,38.19,28.64
2017,10,16,7,45,690.0,48.5,4.1,12.0,217.0,42.55,32.72
2017,10,16,8,0,756.0,54.0,4.2,13.0,274.0,46.94,36.61
2017,10,16,8,15,796.5,58.0,4.35,13.5,330.5,49.89,39.14
2017,10,16,8,30,837.0,62.0,4.5,14.0,387.0,52.83,41.57
2017,10,16,8,45,864.5,65.0,4.7,15.0,440.0,61.54,48.95
2017,10,16,9,0,892.0,68.0,4.9,16.0,493.0,64.3,51.01
2017,10,16,9,15,911.5,70.5,4.8,16.5,541.5,66.5,52.65
2017,10,16,9,30,931.0,73.0,4.7,17.0,590.0,68.59,54.18
2017,10,16,9,45,944.5,75.0,4.6,17.5,632.5,70.15,55.27
2017,10,16,10,0,958.0,77.0,4.5,18.0,675.0,121.29,65.43
2017,10,16,10,15,968.0,78.5,4.45,18.5,710.0,183.61,102.83
2017,10,16,10,30,978.0,80.0,4.4,19.0,745.0,246.36,152.02
2017,10,16,10,45,984.0,81.5,4.35,19.5,772.5,308.31,205.62
2017,10,16,11,0,990.0,83.0,4.3,20.0,800.0,369.72,260.15
2017,10,16,11,15,994.5,83.5,4.2,20.5,818.5,429.04,312.59
2017,10,16,11,30,999.0,84.0,4.1,21.0,837.0,487.14,362.85
2017,10,16,11,45,1000.5,84.5,4.1,21.5,846.5,542.37,409.59
2017,10,16,12,0,1002.0,85.0,4.1,22.0,856.0,595.59,453.32
2017,10,16,12,15,1002.0,85.0,4.05,22.0,856.0,645.31,493.91
2017,10,16,12,30,1002.0,85.0,4.0,22.0,856.0,692.43,531.52
2017,10,16,12,45,999.5,85.0,4.0,22.5,847.0,735.15,564.12
2017,10,16,13,0,997.0,85.0,4.0,23.0,838.0,774.7,593.66
2017,10,16,13,15,992.5,84.0,3.95,23.0,820.0,808.51,618.41
2017,10,16,13,30,988.0,83.0,3.9,23.0,802.0,838.68,639.79
2017,10,16,13,45,981.0,82.0,3.85,23.5,775.5,863.18,655.98
2017,10,16,14,0,974.0,81.0,3.8,24.0,749.0,883.77,669.51
2017,10,16,14,15,964.5,79.5,3.75,24.0,714.5,897.77,679.94
2017,10,16,14,30,955.0,78.0,3.7,24.0,680.0,907.71,687.78
2017,10,16,14,45,941.5,76.0,3.7,24.0,638.5,909.59,690.59
2017,10,16,15,0,928.0,74.0,3.7,24.0,597.0,907.42,690.85
2017,10,16,15,15,909.5,71.5,3.65,23.5,549.5,896.34,686.17
2017,10,16,15,30,891.0,69.0,3.6,23.0,502.0,881.48,678.96
2017,10,16,15,45,865.5,66.0,3.55,23.0,449.0,856.31,663.13
2017,10,16,16,0,840.0,63.0,3.5,23.0,396.0,836.9,651.22
2017,10,16,16,15,801.0,59.0,3.05,22.0,340.0,792.43,621.06
2017,10,16,16,30,762.0,55.0,2.6,21.0,284.0,745.59,587.93
2017,10,16,16,45,701.5,49.0,2.2,20.5,227.5,676.35,535.53
2017,10,16,17,0,641.0,43.0,1.8,20.0,171.0,606.52,479.74
2017,10,16,17,15,531.5,34.5,1.7,19.0,118.0,495.56,391.28
2017,10,16,17,30,422.0,26.0,1.6,18.0,65.0,388.42,288.22
2017,10,16,17,45,211.0,13.0,1.5,17.0,32.5,162.98,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,173.0,12.5,1.15,9.5,25.5,10.67,0.0
2017,10,17,7,0,346.0,25.0,1.2,10.0,51.0,20.77,10.04
2017,10,17,7,15,465.0,34.5,1.3,10.5,101.5,28.27,19.27
2017,10,17,7,30,584.0,44.0,1.4,11.0,152.0,38.93,29.33
2017,10,17,7,45,651.0,50.5,1.5,12.0,208.0,44.05,34.1
2017,10,17,8,0,718.0,57.0,1.6,13.0,264.0,49.16,38.63
2017,10,17,8,15,760.0,61.5,1.65,14.0,319.5,52.37,41.3
2017,10,17,8,30,802.0,66.0,1.7,15.0,375.0,55.56,43.85
2017,10,17,8,45,831.0,69.5,1.75,16.0,427.5,57.8,45.49
2017,10,17,9,0,860.0,73.0,1.8,17.0,480.0,60.01,47.07
2017,10,17,9,15,880.0,75.5,1.7,17.5,527.5,69.38,54.94
2017,10,17,9,30,900.0,78.0,1.6,18.0,575.0,71.39,56.37
2017,10,17,9,45,915.0,80.0,1.55,18.5,617.0,72.9,57.38
2017,10,17,10,0,930.0,82.0,1.5,19.0,659.0,121.22,66.37
2017,10,17,10,15,940.0,83.5,1.4,19.5,693.5,181.91,101.84
2017,10,17,10,30,950.0,85.0,1.3,20.0,728.0,243.03,148.58
2017,10,17,10,45,957.5,86.0,1.25,20.5,755.0,303.37,199.36
2017,10,17,11,0,965.0,87.0,1.2,21.0,782.0,363.37,250.93
2017,10,17,11,15,970.0,87.5,1.15,21.5,800.0,421.49,300.48
2017,10,17,11,30,975.0,88.0,1.1,22.0,818.0,478.48,347.74
2017,10,17,11,45,978.0,88.0,1.05,22.5,828.0,532.77,391.32
2017,10,17,12,0,981.0,88.0,1.0,23.0,838.0,585.22,431.87
2017,10,17,12,15,981.5,88.0,0.95,23.0,838.5,634.22,469.32
2017,10,17,12,30,982.0,88.0,0.9,23.0,839.0,680.73,503.8
2017,10,17,12,45,980.5,87.0,0.9,23.5,830.5,722.33,533.48
2017,10,17,13,0,979.0,86.0,0.9,24.0,822.0,760.85,560.3
2017,10,17,13,15,975.0,85.5,0.95,24.0,804.5,794.83,584.44
2017,10,17,13,30,971.0,85.0,1.0,24.0,787.0,825.32,605.38
2017,10,17,13,45,965.5,83.5,1.05,24.5,761.5,849.97,621.42
2017,10,17,14,0,960.0,82.0,1.1,25.0,736.0,870.82,635.12
2017,10,17,14,15,950.5,80.5,1.15,25.0,702.0,884.52,645.6
2017,10,17,14,30,941.0,79.0,1.2,25.0,668.0,894.21,653.77
2017,10,17,14,45,928.5,76.5,1.25,25.0,627.0,896.18,657.18
2017,10,17,15,0,916.0,74.0,1.3,25.0,586.0,894.15,658.24
2017,10,17,15,15,897.5,71.5,1.35,24.5,539.0,883.01,654.76
2017,10,17,15,30,879.0,69.0,1.4,24.0,492.0,868.15,648.91
2017,10,17,15,45,854.0,66.0,1.45,24.0,440.0,843.5,635.13
2017,10,17,16,0,829.0,63.0,1.5,24.0,388.0,824.58,624.99
2017,10,17,16,15,790.0,59.0,1.35,23.0,333.0,780.33,596.89
2017,10,17,16,30,751.0,55.0,1.2,22.0,278.0,733.72,566.0
2017,10,17,16,45,690.5,49.0,1.1,21.5,221.5,664.85,516.67
2017,10,17,17,0,630.0,43.0,1.0,21.0,165.0,595.36,463.75
2017,10,17,17,15,520.0,34.5,1.05,20.0,113.0,484.56,377.6
2017,10,17,17,30,410.0,26.0,1.1,19.0,61.0,377.3,272.42
2017,10,17,17,45,205.0,13.0,1.15,18.0,30.5,157.98,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,12.0,1.25,10.5,25.5,10.24,0.0
2017,10,18,7,0,359.0,24.0,1.3,11.0,51.0,19.96,8.92
2017,10,18,7,15,478.5,34.0,1.55,11.5,102.0,27.95,18.85
2017,10,18,7,30,598.0,44.0,1.8,12.0,153.0,39.07,29.28
2017,10,18,7,45,663.0,50.5,2.05,13.0,209.0,44.19,34.05
2017,10,18,8,0,728.0,57.0,2.3,14.0,265.0,49.3,38.58
2017,10,18,8,15,770.0,62.0,2.4,15.0,320.5,52.92,41.62
2017,10,18,8,30,812.0,67.0,2.5,16.0,376.0,56.5,44.5
2017,10,18,8,45,840.5,70.0,2.65,17.0,429.0,58.34,45.79
2017,10,18,9,0,869.0,73.0,2.8,18.0,482.0,60.19,47.04
2017,10,18,9,15,889.0,76.0,2.9,19.0,530.0,69.84,55.02
2017,10,18,9,30,909.0,79.0,3.0,20.0,578.0,72.19,56.63
2017,10,18,9,45,923.5,80.5,3.1,21.0,619.5,73.37,57.23
2017,10,18,10,0,938.0,82.0,3.2,22.0,661.0,120.19,65.23
2017,10,18,10,15,948.0,84.0,3.2,22.5,696.0,181.63,100.65
2017,10,18,10,30,958.0,86.0,3.2,23.0,731.0,243.52,147.81
2017,10,18,10,45,965.5,87.0,3.2,23.5,757.5,304.28,199.08
2017,10,18,11,0,973.0,88.0,3.2,24.0,784.0,364.68,251.5
2017,10,18,11,15,977.0,88.5,3.2,24.5,802.0,422.83,301.96
2017,10,18,11,30,981.0,89.0,3.2,25.0,820.0,479.73,350.3
2017,10,18,11,45,980.5,90.5,3.2,25.5,829.0,533.9,395.19
2017,10,18,12,0,980.0,92.0,3.2,26.0,838.0,585.95,437.04
2017,10,18,12,15,980.0,92.0,3.2,26.0,838.0,634.66,476.05
2017,10,18,12,30,980.0,92.0,3.2,26.0,838.0,680.83,512.24
2017,10,18,12,45,977.5,92.0,3.2,26.5,829.0,722.67,543.44
2017,10,18,13,0,975.0,92.0,3.2,27.0,820.0,761.42,571.7
2017,10,18,13,15,970.0,91.0,3.2,27.0,802.0,794.16,595.85
2017,10,18,13,30,965.0,90.0,3.2,27.0,784.0,823.31,616.26
2017,10,18,13,45,957.5,89.0,3.2,27.5,758.0,846.87,631.68
2017,10,18,14,0,950.0,88.0,3.2,28.0,732.0,866.57,644.56
2017,10,18,14,15,940.0,86.5,3.2,27.5,697.5,879.79,655.8
2017,10,18,14,30,930.0,85.0,3.2,27.0,663.0,889.03,664.61
2017,10,18,14,45,902.5,87.5,3.25,27.0,619.0,884.05,663.0
2017,10,18,15,0,875.0,90.0,3.3,27.0,575.0,883.97,665.01
2017,10,18,15,15,854.0,87.0,3.25,26.5,528.0,870.45,658.61
2017,10,18,15,30,833.0,84.0,3.2,26.0,481.0,853.14,649.7
2017,10,18,15,45,801.5,80.5,3.15,26.0,428.5,822.51,630.14
2017,10,18,16,0,770.0,77.0,3.1,26.0,376.0,788.61,608.0
2017,10,18,16,15,726.5,71.5,2.7,25.0,320.5,739.13,574.46
2017,10,18,16,30,683.0,66.0,2.3,24.0,265.0,694.62,543.12
2017,10,18,16,45,612.5,58.5,1.95,23.0,209.5,617.68,486.2
2017,10,18,17,0,542.0,51.0,1.6,22.0,154.0,540.93,426.28
2017,10,18,17,15,426.5,39.5,1.6,21.0,104.0,425.63,334.38
2017,10,18,17,30,311.0,28.0,1.6,20.0,54.0,314.95,223.25
2017,10,18,17,45,155.5,14.0,1.6,19.0,27.0,122.85,0.0
2017,10,18,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,25.0,13.0,0.9,14.5,15.0,11.1,0.0
2017,10,19,7,0,50.0,26.0,0.9,15.0,30.0,20.73,8.71
2017,10,19,7,15,100.5,47.0,1.0,15.5,63.0,35.91,25.3
2017,10,19,7,30,151.0,68.0,1.1,16.0,96.0,51.09,39.28
2017,10,19,7,45,191.5,86.5,1.2,16.5,133.5,64.16,51.1
2017,10,19,8,0,232.0,105.0,1.3,17.0,171.0,76.88,62.3
2017,10,19,8,15,380.0,105.5,1.45,18.0,238.5,75.49,60.81
2017,10,19,8,30,528.0,106.0,1.6,19.0,306.0,77.75,62.4
2017,10,19,8,45,466.5,137.5,1.8,20.0,332.5,95.13,76.89
2017,10,19,9,0,405.0,169.0,2.0,21.0,359.0,112.87,91.38
2017,10,19,9,15,337.5,202.5,2.15,21.5,371.5,136.31,110.6
2017,10,19,9,30,270.0,236.0,2.3,22.0,384.0,153.22,124.11
2017,10,19,9,45,265.0,259.0,2.5,22.5,413.0,164.56,132.91
2017,10,19,10,0,260.0,282.0,2.7,23.0,442.0,194.34,142.7
2017,10,19,10,15,313.5,284.5,2.75,23.5,487.5,226.07,160.95
2017,10,19,10,30,367.0,287.0,2.8,24.0,533.0,263.69,186.79
2017,10,19,10,45,394.0,291.0,2.85,25.0,564.0,301.69,215.59
2017,10,19,11,0,421.0,295.0,2.9,26.0,595.0,338.91,244.64
2017,10,19,11,15,488.0,276.0,2.95,26.0,632.0,381.19,277.99
2017,10,19,11,30,555.0,257.0,3.0,26.0,669.0,428.98,315.97
2017,10,19,11,45,607.5,241.0,3.1,26.5,697.0,478.6,354.92
2017,10,19,12,0,660.0,225.0,3.2,27.0,725.0,530.49,395.15
2017,10,19,12,15,515.5,281.0,3.3,27.0,671.5,532.68,398.94
2017,10,19,12,30,371.0,337.0,3.4,27.0,618.0,518.84,389.78
2017,10,19,12,45,635.5,221.0,3.5,27.5,696.0,622.19,468.38
2017,10,19,13,0,900.0,105.0,3.6,28.0,774.0,720.29,542.55
2017,10,19,13,15,784.0,153.5,3.65,28.0,727.0,724.32,545.08
2017,10,19,13,30,668.0,202.0,3.7,28.0,680.0,718.27,540.51
2017,10,19,13,45,631.0,205.5,3.75,28.0,644.5,718.44,541.91
2017,10,19,14,0,594.0,209.0,3.8,28.0,609.0,708.51,536.17
2017,10,19,14,15,571.0,204.0,3.8,28.0,573.0,703.21,533.75
2017,10,19,14,30,548.0,199.0,3.8,28.0,537.0,694.52,528.87
2017,10,19,14,45,531.5,190.0,3.85,28.0,501.0,683.87,522.97
2017,10,19,15,0,515.0,181.0,3.9,28.0,465.0,670.28,514.96
2017,10,19,15,15,641.0,134.0,3.85,27.5,457.5,742.92,571.32
2017,10,19,15,30,767.0,87.0,3.8,27.0,450.0,796.67,611.8
2017,10,19,15,45,731.0,84.0,3.8,26.5,399.0,768.0,594.06
2017,10,19,16,0,695.0,81.0,3.8,26.0,348.0,732.27,571.3
2017,10,19,16,15,649.0,75.0,3.5,25.5,295.5,681.71,535.79
2017,10,19,16,30,603.0,69.0,3.2,25.0,243.0,629.47,497.76
2017,10,19,16,45,526.5,61.5,2.9,24.5,190.5,549.15,436.66
2017,10,19,17,0,450.0,54.0,2.6,24.0,138.0,469.24,372.93
2017,10,19,17,15,334.5,41.5,2.4,23.0,92.0,355.23,279.82
2017,10,19,17,30,219.0,29.0,2.2,22.0,46.0,244.37,166.66
2017,10,19,17,45,109.5,14.5,2.0,21.5,23.0,90.11,0.0
2017,10,19,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,70.5,13.0,2.15,17.0,18.0,11.1,0.0
2017,10,20,7,0,141.0,26.0,2.3,17.0,36.0,20.13,7.5
2017,10,20,7,15,254.5,41.5,2.35,17.5,79.0,31.91,21.56
2017,10,20,7,30,368.0,57.0,2.4,18.0,122.0,43.52,32.32
2017,10,20,7,45,462.5,63.5,2.45,18.5,173.5,49.94,38.26
2017,10,20,8,0,557.0,70.0,2.5,19.0,225.0,54.16,42.02
2017,10,20,8,15,604.5,76.5,2.55,19.5,276.0,58.06,45.32
2017,10,20,8,30,652.0,83.0,2.6,20.0,327.0,61.89,48.46
2017,10,20,8,45,326.0,91.0,2.7,21.0,213.0,63.19,49.22
2017,10,20,9,0,0.0,99.0,2.8,22.0,99.0,81.02,64.1
2017,10,20,9,15,3.0,138.5,2.9,22.5,140.5,110.37,88.55
2017,10,20,9,30,6.0,178.0,3.0,23.0,182.0,138.44,111.54
2017,10,20,9,45,3.0,155.5,3.15,24.0,157.5,123.67,98.52
2017,10,20,10,0,0.0,133.0,3.3,25.0,133.0,108.03,81.19
2017,10,20,10,15,22.0,207.5,3.3,25.0,222.0,165.76,125.57
2017,10,20,10,30,44.0,282.0,3.3,25.0,311.0,215.46,162.83
2017,10,20,10,45,48.5,297.0,3.35,25.5,330.5,233.84,176.35
2017,10,20,11,0,53.0,312.0,3.4,26.0,350.0,253.07,190.66
2017,10,20,11,15,100.5,337.5,3.4,26.0,411.0,295.59,222.1
2017,10,20,11,30,148.0,363.0,3.4,26.0,472.0,342.37,257.1
2017,10,20,11,45,152.5,362.5,3.45,26.5,476.5,359.49,270.13
2017,10,20,12,0,157.0,362.0,3.5,27.0,481.0,376.52,283.09
2017,10,20,12,15,326.0,323.5,3.55,27.0,569.5,457.23,344.37
2017,10,20,12,30,495.0,285.0,3.6,27.0,658.0,553.95,417.22
2017,10,20,12,45,513.0,275.0,3.7,27.5,658.0,586.03,441.24
2017,10,20,13,0,531.0,265.0,3.8,28.0,658.0,617.38,464.76
2017,10,20,13,15,584.0,239.0,3.8,28.0,662.0,657.92,495.93
