Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,13,30,637.0,213.0,3.8,28.0,666.0,703.37,530.31
2017,10,20,13,45,736.5,157.0,3.85,28.0,663.0,750.87,567.45
2017,10,20,14,0,836.0,101.0,3.9,28.0,660.0,791.31,597.37
2017,10,20,14,15,824.5,99.0,3.9,28.0,628.0,801.25,605.11
2017,10,20,14,30,813.0,97.0,3.9,28.0,596.0,807.47,610.63
2017,10,20,14,45,762.0,107.5,3.95,28.0,551.0,790.7,600.5
2017,10,20,15,0,711.0,118.0,4.0,28.0,506.0,775.0,591.3
2017,10,20,15,15,482.5,157.5,4.0,27.5,411.0,621.95,482.56
2017,10,20,15,30,254.0,197.0,4.0,27.0,316.0,458.4,359.01
2017,10,20,15,45,238.5,176.5,4.0,27.0,278.5,426.26,336.34
2017,10,20,16,0,223.0,156.0,4.0,27.0,241.0,392.67,311.61
2017,10,20,16,15,203.5,135.0,3.65,26.5,203.5,353.83,282.38
2017,10,20,16,30,184.0,114.0,3.3,26.0,166.0,314.12,251.6
2017,10,20,16,45,148.5,92.5,3.0,25.5,128.5,243.94,195.48
2017,10,20,17,0,113.0,71.0,2.7,25.0,91.0,190.69,151.15
2017,10,20,17,15,67.5,48.5,2.55,24.5,59.5,127.69,97.56
2017,10,20,17,30,22.0,26.0,2.4,24.0,28.0,48.41,27.09
2017,10,20,17,45,11.0,13.0,2.25,23.5,14.0,18.87,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.5,12.5,3.05,20.5,17.5,10.67,0.0
2017,10,21,7,0,163.0,25.0,3.2,21.0,35.0,19.42,6.08
2017,10,21,7,15,281.5,38.5,3.4,21.5,78.0,29.77,19.3
2017,10,21,7,30,400.0,52.0,3.6,22.0,121.0,41.83,30.27
2017,10,21,7,45,480.0,60.0,3.85,22.5,171.5,47.26,35.27
2017,10,21,8,0,560.0,68.0,4.1,23.0,222.0,52.7,40.04
2017,10,21,8,15,607.5,74.0,4.3,23.5,273.0,56.28,43.04
2017,10,21,8,30,655.0,80.0,4.5,24.0,324.0,59.82,45.9
2017,10,21,8,45,694.5,83.0,4.75,24.5,373.5,61.11,46.75
2017,10,21,9,0,734.0,86.0,5.0,25.0,423.0,68.21,52.52
2017,10,21,9,15,756.5,89.0,5.1,25.5,467.5,69.47,53.3
2017,10,21,9,30,779.0,92.0,5.2,26.0,512.0,70.74,54.09
2017,10,21,9,45,800.0,93.0,5.3,26.5,552.0,70.63,53.72
2017,10,21,10,0,821.0,94.0,5.4,27.0,592.0,107.8,59.15
2017,10,21,10,15,522.5,203.5,5.4,27.5,526.5,193.39,125.83
2017,10,21,10,30,224.0,313.0,5.4,28.0,461.0,259.12,187.45
2017,10,21,10,45,235.5,324.5,5.45,28.5,485.5,289.51,210.51
2017,10,21,11,0,247.0,336.0,5.5,29.0,510.0,321.18,235.12
2017,10,21,11,15,557.5,219.5,5.5,29.0,625.0,362.85,262.2
2017,10,21,11,30,868.0,103.0,5.5,29.0,740.0,439.12,319.47
2017,10,21,11,45,608.5,221.5,5.5,29.5,670.5,461.37,341.82
2017,10,21,12,0,349.0,340.0,5.5,30.0,601.0,457.6,341.24
2017,10,21,12,15,255.5,355.5,5.45,30.0,546.5,443.63,332.19
2017,10,21,12,30,162.0,371.0,5.4,30.0,492.0,415.88,311.96
2017,10,21,12,45,212.0,361.5,5.35,30.5,518.5,453.93,340.67
2017,10,21,13,0,262.0,352.0,5.3,31.0,545.0,503.61,377.51
2017,10,21,13,15,553.0,230.0,5.2,31.0,624.5,625.96,471.78
2017,10,21,13,30,844.0,108.0,5.1,31.0,704.0,749.69,565.26
2017,10,21,13,45,528.5,211.5,5.1,31.0,580.5,636.08,480.61
2017,10,21,14,0,213.0,315.0,5.1,31.0,457.0,480.35,362.81
2017,10,21,14,15,238.0,295.0,5.05,31.0,446.5,491.48,373.09
2017,10,21,14,30,263.0,275.0,5.0,31.0,436.0,518.34,394.21
2017,10,21,14,45,216.0,260.5,5.0,31.0,387.0,456.62,349.17
2017,10,21,15,0,169.0,246.0,5.0,31.0,338.0,409.25,314.09
2017,10,21,15,15,435.0,171.0,4.95,30.5,379.5,594.98,460.33
2017,10,21,15,30,701.0,96.0,4.9,30.0,421.0,750.64,577.54
2017,10,21,15,45,666.0,91.5,4.85,30.0,372.5,717.0,553.98
2017,10,21,16,0,631.0,87.0,4.8,30.0,324.0,680.73,529.05
2017,10,21,16,15,582.5,80.0,4.45,29.5,273.5,627.68,491.05
2017,10,21,16,30,534.0,73.0,4.1,29.0,223.0,573.11,450.95
2017,10,21,16,45,455.5,64.5,3.75,28.5,173.0,491.37,388.34
2017,10,21,17,0,377.0,56.0,3.4,28.0,123.0,407.3,321.15
2017,10,21,17,15,263.5,41.5,3.1,27.0,80.0,297.17,230.02
2017,10,21,17,30,150.0,27.0,2.8,26.0,37.0,185.3,111.32
2017,10,21,17,45,75.0,13.5,2.5,25.5,18.5,64.28,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,10.5,4.25,18.5,10.5,8.96,0.0
2017,10,22,7,0,0.0,21.0,4.5,18.0,21.0,17.14,4.0
2017,10,22,7,15,42.0,44.0,4.7,18.0,51.0,34.51,23.54
2017,10,22,7,30,84.0,67.0,4.9,18.0,81.0,50.78,38.52
2017,10,22,7,45,121.5,89.5,5.1,18.0,118.5,66.79,53.02
2017,10,22,8,0,159.0,112.0,5.3,18.0,156.0,82.45,66.96
2017,10,22,8,15,181.0,134.0,5.35,18.0,193.5,97.31,79.94
2017,10,22,8,30,203.0,156.0,5.4,18.0,231.0,111.76,92.34
2017,10,22,8,45,231.5,173.0,5.5,18.5,270.0,118.78,97.96
2017,10,22,9,0,260.0,190.0,5.6,19.0,309.0,128.72,105.99
2017,10,22,9,15,258.5,214.5,5.6,19.5,343.0,142.11,116.85
2017,10,22,9,30,257.0,239.0,5.6,20.0,377.0,154.89,127.08
2017,10,22,9,45,209.0,260.0,5.65,20.5,377.5,172.88,141.59
2017,10,22,10,0,161.0,281.0,5.7,21.0,378.0,194.69,148.01
2017,10,22,10,15,240.0,287.0,5.7,21.5,440.5,224.64,165.35
2017,10,22,10,30,319.0,293.0,5.7,22.0,503.0,256.71,186.14
2017,10,22,10,45,582.0,207.5,5.7,22.5,608.5,283.15,198.07
2017,10,22,11,0,845.0,122.0,5.7,23.0,714.0,340.64,238.91
2017,10,22,11,15,852.0,122.5,5.65,23.0,732.0,394.29,286.61
2017,10,22,11,30,859.0,123.0,5.6,23.0,750.0,447.29,333.18
2017,10,22,11,45,890.0,110.0,5.6,23.5,766.0,500.18,377.93
2017,10,22,12,0,921.0,97.0,5.6,24.0,782.0,551.6,420.69
2017,10,22,12,15,923.0,97.0,5.5,24.0,783.5,598.46,459.6
2017,10,22,12,30,925.0,97.0,5.4,24.0,785.0,643.12,495.89
2017,10,22,12,45,927.0,95.0,5.35,24.5,778.5,683.53,527.38
2017,10,22,13,0,929.0,93.0,5.3,25.0,772.0,721.25,556.15
2017,10,22,13,15,926.5,92.5,5.2,25.0,756.0,754.42,581.9
2017,10,22,13,30,924.0,92.0,5.1,25.0,740.0,784.36,603.58
2017,10,22,13,45,924.5,88.5,5.1,25.5,717.5,810.12,621.38
2017,10,22,14,0,925.0,85.0,5.1,26.0,695.0,832.43,636.78
2017,10,22,14,15,917.0,83.5,5.0,25.5,663.0,846.54,648.53
2017,10,22,14,30,909.0,82.0,4.9,25.0,631.0,856.85,657.82
2017,10,22,14,45,902.5,77.5,4.8,25.0,593.0,861.11,661.7
2017,10,22,15,0,896.0,73.0,4.7,25.0,555.0,861.5,663.03
2017,10,22,15,15,878.0,70.5,4.5,24.5,509.0,850.75,657.29
2017,10,22,15,30,860.0,68.0,4.3,24.0,463.0,836.42,649.47
2017,10,22,15,45,837.5,64.0,4.15,24.0,413.0,821.58,640.21
2017,10,22,16,0,815.0,60.0,4.0,24.0,363.0,794.8,622.06
2017,10,22,16,15,774.0,55.5,3.5,23.0,308.5,748.85,590.17
2017,10,22,16,30,733.0,51.0,3.0,22.0,254.0,700.72,555.16
2017,10,22,16,45,669.0,45.0,2.55,21.0,199.0,630.35,501.42
2017,10,22,17,0,605.0,39.0,2.1,20.0,144.0,559.66,443.94
2017,10,22,17,15,481.0,30.0,1.95,19.0,94.5,440.51,345.15
2017,10,22,17,30,357.0,21.0,1.8,18.0,45.0,317.98,183.16
2017,10,22,17,45,178.5,10.5,1.7,17.0,22.5,134.0,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.0,9.5,0.9,11.0,20.0,8.11,0.0
2017,10,23,7,0,342.0,19.0,0.9,11.0,40.0,17.16,3.29
2017,10,23,7,15,467.5,28.0,1.2,12.0,88.5,25.07,16.03
2017,10,23,7,30,593.0,37.0,1.5,13.0,137.0,32.97,23.63
2017,10,23,7,45,660.0,43.0,1.85,14.0,191.0,37.9,28.25
2017,10,23,8,0,727.0,49.0,2.2,15.0,245.0,42.83,32.66
2017,10,23,8,15,768.5,53.0,2.3,15.5,299.0,45.89,35.32
2017,10,23,8,30,810.0,57.0,2.4,16.0,353.0,48.94,37.87
2017,10,23,8,45,837.0,60.5,2.5,17.0,404.0,57.81,45.38
2017,10,23,9,0,864.0,64.0,2.6,18.0,455.0,60.98,47.8
2017,10,23,9,15,883.0,66.0,2.75,19.0,501.5,62.89,49.09
2017,10,23,9,30,902.0,68.0,2.9,20.0,548.0,64.71,50.29
2017,10,23,9,45,914.5,70.5,3.05,21.0,588.0,66.67,51.61
2017,10,23,10,0,927.0,73.0,3.2,22.0,628.0,105.32,57.02
2017,10,23,10,15,936.5,74.0,3.2,22.5,661.0,164.72,88.8
2017,10,23,10,30,946.0,75.0,3.2,23.0,694.0,224.47,133.27
2017,10,23,10,45,951.0,77.0,3.25,23.5,719.5,284.03,183.33
2017,10,23,11,0,956.0,79.0,3.3,24.0,745.0,343.0,234.71
2017,10,23,11,15,960.0,79.5,3.15,24.0,762.0,399.59,284.54
2017,10,23,11,30,964.0,80.0,3.0,24.0,779.0,454.94,332.47
2017,10,23,11,45,961.5,82.5,2.95,24.5,787.0,507.6,376.58
2017,10,23,12,0,959.0,85.0,2.9,25.0,795.0,558.03,417.52
2017,10,23,12,15,958.5,85.0,2.75,25.5,794.5,604.91,454.17
2017,10,23,12,30,958.0,85.0,2.6,26.0,794.0,649.26,487.66
2017,10,23,12,45,954.0,85.5,2.5,26.5,784.5,689.17,517.1
2017,10,23,13,0,950.0,86.0,2.4,27.0,775.0,725.99,543.46
2017,10,23,13,15,945.0,85.0,2.2,27.0,757.5,757.37,565.84
2017,10,23,13,30,940.0,84.0,2.0,27.0,740.0,785.26,583.7
2017,10,23,13,45,930.5,83.5,1.85,27.0,713.5,806.7,597.41
2017,10,23,14,0,921.0,83.0,1.7,27.0,687.0,824.34,608.52
2017,10,23,14,15,910.0,81.5,1.5,27.0,653.5,835.84,614.98
2017,10,23,14,30,899.0,80.0,1.3,27.0,620.0,843.47,618.79
2017,10,23,14,45,883.0,78.5,1.15,27.0,579.5,843.1,617.95
2017,10,23,15,0,867.0,77.0,1.0,27.0,539.0,838.94,614.71
2017,10,23,15,15,846.5,74.5,0.85,26.5,493.5,834.64,612.6
2017,10,23,15,30,826.0,72.0,0.7,26.0,448.0,818.39,602.55
2017,10,23,15,45,796.0,68.5,0.55,26.0,397.5,789.34,582.86
2017,10,23,16,0,766.0,65.0,0.4,26.0,347.0,757.21,560.95
2017,10,23,16,15,722.0,60.0,0.45,25.5,293.5,708.71,531.59
2017,10,23,16,30,678.0,55.0,0.5,25.0,240.0,658.17,499.14
2017,10,23,16,45,608.0,48.5,0.55,24.5,187.0,583.29,446.86
2017,10,23,17,0,538.0,42.0,0.6,24.0,134.0,516.78,396.68
2017,10,23,17,15,412.0,31.5,0.7,23.0,87.0,397.51,302.44
2017,10,23,17,30,286.0,21.0,0.8,22.0,40.0,272.23,136.36
2017,10,23,17,45,143.0,10.5,0.95,21.0,20.0,108.68,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,24,6,45,157.5,9.5,3.15,10.5,18.5,8.11,0.0
2017,10,24,7,0,315.0,19.0,3.4,11.0,37.0,17.17,2.0
2017,10,24,7,15,443.0,28.5,3.45,11.5,84.5,25.5,16.32
2017,10,24,7,30,571.0,38.0,3.5,12.0,132.0,33.82,24.42
2017,10,24,7,45,641.0,44.0,3.6,13.0,186.0,38.69,29.03
2017,10,24,8,0,711.0,50.0,3.7,14.0,240.0,43.58,33.44
2017,10,24,8,15,754.0,54.0,3.85,15.0,293.5,46.59,36.0
2017,10,24,8,30,797.0,58.0,4.0,16.0,347.0,49.61,38.46
2017,10,24,8,45,825.0,61.5,4.2,17.0,398.0,52.06,40.34
2017,10,24,9,0,853.0,65.0,4.4,18.0,449.0,61.52,48.28
2017,10,24,9,15,872.5,67.5,4.55,18.5,495.0,63.76,49.96
2017,10,24,9,30,892.0,70.0,4.7,19.0,541.0,65.9,51.55
2017,10,24,9,45,905.5,72.0,4.85,20.0,581.0,67.52,52.57
2017,10,24,10,0,919.0,74.0,5.0,21.0,621.0,103.85,57.11
2017,10,24,10,15,929.0,75.5,5.05,21.0,654.5,163.14,88.81
2017,10,24,10,30,939.0,77.0,5.1,21.0,688.0,222.84,133.77
2017,10,24,10,45,945.0,78.5,5.15,21.5,713.5,281.82,183.96
2017,10,24,11,0,951.0,80.0,5.2,22.0,739.0,340.3,235.79
2017,10,24,11,15,955.5,80.5,5.25,22.0,757.0,396.72,286.7
2017,10,24,11,30,960.0,81.0,5.3,22.0,775.0,451.98,336.03
2017,10,24,11,45,959.5,83.0,5.35,22.5,783.0,504.86,381.79
2017,10,24,12,0,959.0,85.0,5.4,23.0,791.0,555.69,424.65
2017,10,24,12,15,960.0,85.0,5.45,23.0,792.0,603.3,464.79
2017,10,24,12,30,961.0,85.0,5.5,23.0,793.0,648.53,502.23
2017,10,24,12,45,961.0,84.0,5.6,23.5,785.0,689.59,534.97
2017,10,24,13,0,961.0,83.0,5.7,24.0,777.0,727.76,564.91
2017,10,24,13,15,958.0,82.0,5.7,24.0,760.5,760.78,591.33
2017,10,24,13,30,955.0,81.0,5.7,24.0,744.0,790.41,613.35
2017,10,24,13,45,951.5,79.0,5.75,24.0,719.5,815.1,632.11
2017,10,24,14,0,948.0,77.0,5.8,24.0,695.0,836.14,648.39
2017,10,24,14,15,939.5,75.5,5.8,23.5,662.0,850.01,660.79
2017,10,24,14,30,931.0,74.0,5.8,23.0,629.0,859.99,670.64
2017,10,24,14,45,919.5,72.0,5.85,23.0,589.5,863.02,674.62
2017,10,24,15,0,908.0,70.0,5.9,23.0,550.0,862.2,676.0
2017,10,24,15,15,889.5,67.5,5.8,22.5,504.0,851.05,670.61
2017,10,24,15,30,871.0,65.0,5.7,22.0,458.0,836.27,662.6
2017,10,24,15,45,843.5,62.0,5.65,22.0,407.0,809.81,644.77
2017,10,24,16,0,816.0,59.0,5.6,22.0,356.0,788.82,630.67
2017,10,24,16,15,774.0,54.5,5.2,21.0,301.5,742.27,597.45
2017,10,24,16,30,732.0,50.0,4.8,20.0,247.0,693.58,561.07
2017,10,24,16,45,661.5,44.5,4.4,19.5,192.0,619.09,501.45
2017,10,24,17,0,591.0,39.0,4.0,19.0,137.0,544.34,438.57
2017,10,24,17,15,460.5,29.5,3.6,18.0,88.5,420.86,332.14
2017,10,24,17,30,330.0,20.0,3.2,17.0,40.0,291.03,127.59
2017,10,24,17,45,165.0,10.0,2.8,16.0,20.0,123.11,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,166.0,9.5,2.15,8.5,18.5,8.11,0.0
2017,10,25,7,0,332.0,19.0,2.3,9.0,37.0,17.26,0.53
2017,10,25,7,15,463.5,28.0,2.6,10.0,85.0,25.16,16.06
2017,10,25,7,30,595.0,37.0,2.9,11.0,133.0,33.07,23.84
2017,10,25,7,45,664.0,43.0,3.2,12.0,187.5,38.01,28.54
2017,10,25,8,0,733.0,49.0,3.5,13.0,242.0,42.95,33.02
2017,10,25,8,15,775.5,53.0,3.3,14.0,296.5,46.03,35.65
2017,10,25,8,30,818.0,57.0,3.1,15.0,351.0,49.1,38.17
2017,10,25,8,45,846.0,60.0,2.95,16.0,402.5,57.49,45.31
2017,10,25,9,0,874.0,63.0,2.8,17.0,454.0,60.36,47.48
2017,10,25,9,15,893.5,65.5,2.85,18.0,500.5,62.66,49.12
2017,10,25,9,30,913.0,68.0,2.9,19.0,547.0,64.85,50.66
2017,10,25,9,45,927.0,70.0,2.95,20.0,588.0,66.53,51.74
2017,10,25,10,0,941.0,72.0,3.0,21.0,629.0,101.9,55.78
2017,10,25,10,15,951.0,73.0,3.0,21.5,662.5,162.01,86.91
2017,10,25,10,30,961.0,74.0,3.0,22.0,696.0,222.5,131.5
2017,10,25,10,45,967.5,75.5,3.05,22.5,722.0,282.71,181.96
2017,10,25,11,0,974.0,77.0,3.1,23.0,748.0,342.45,234.05
2017,10,25,11,15,978.0,77.5,3.1,23.5,765.5,399.81,284.34
2017,10,25,11,30,982.0,78.0,3.1,24.0,783.0,455.91,332.64
2017,10,25,11,45,976.5,82.5,3.15,24.5,790.5,509.68,377.99
2017,10,25,12,0,971.0,87.0,3.2,25.0,798.0,560.97,420.01
2017,10,25,12,15,970.5,87.0,3.15,25.0,798.0,608.31,458.46
2017,10,25,12,30,970.0,87.0,3.1,25.0,798.0,653.09,494.01
2017,10,25,12,45,968.0,86.5,3.05,25.0,788.5,693.74,525.72
2017,10,25,13,0,966.0,86.0,3.0,25.0,779.0,731.34,554.56
2017,10,25,13,15,961.0,85.0,2.9,25.0,761.5,763.17,578.54
2017,10,25,13,30,956.0,84.0,2.8,25.0,744.0,791.47,598.27
2017,10,25,13,45,949.0,83.0,2.7,25.5,718.0,814.66,613.03
2017,10,25,14,0,942.0,82.0,2.6,26.0,692.0,834.08,625.21
2017,10,25,14,15,931.5,80.5,2.5,26.0,658.0,846.36,633.83
2017,10,25,14,30,921.0,79.0,2.4,26.0,624.0,854.71,639.95
2017,10,25,14,45,891.0,82.0,2.3,26.0,580.5,848.31,636.24
2017,10,25,15,0,861.0,85.0,2.2,26.0,537.0,846.39,635.83
2017,10,25,15,15,838.5,81.5,2.0,25.5,490.5,831.01,626.66
2017,10,25,15,30,816.0,78.0,1.8,25.0,444.0,811.94,614.96
2017,10,25,15,45,785.0,74.0,1.6,25.0,393.0,781.61,594.12
2017,10,25,16,0,754.0,70.0,1.4,25.0,342.0,748.16,570.75
2017,10,25,16,15,706.5,64.5,1.2,24.0,288.0,696.41,535.87
2017,10,25,16,30,659.0,59.0,1.0,23.0,234.0,649.48,502.81
2017,10,25,16,45,584.0,51.5,0.85,22.5,180.5,571.11,444.19
2017,10,25,17,0,509.0,44.0,0.7,22.0,127.0,493.42,382.71
2017,10,25,17,15,374.0,32.5,0.8,21.0,80.5,367.76,280.83
2017,10,25,17,30,239.0,21.0,0.9,20.0,34.0,232.14,74.86
2017,10,25,17,45,119.5,10.5,1.05,19.0,17.0,91.58,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,110.5,10.0,3.5,10.5,16.0,8.54,0.0
2017,10,26,7,0,221.0,20.0,3.7,11.0,32.0,16.6,0.0
2017,10,26,7,15,360.0,32.0,3.85,11.5,78.0,26.3,16.81
2017,10,26,7,30,499.0,44.0,4.0,12.0,124.0,35.89,26.18
2017,10,26,7,45,577.0,52.0,4.15,13.0,177.0,41.73,31.71
2017,10,26,8,0,655.0,60.0,4.3,14.0,230.0,47.54,36.96
2017,10,26,8,15,703.0,65.5,4.55,15.0,284.0,55.69,44.09
2017,10,26,8,30,751.0,71.0,4.8,16.0,338.0,59.55,47.25
2017,10,26,8,45,783.0,75.0,5.05,17.0,389.0,62.01,49.09
2017,10,26,9,0,815.0,79.0,5.3,18.0,440.0,64.46,50.87
2017,10,26,9,15,837.0,82.0,5.65,19.0,486.5,66.01,51.83
2017,10,26,9,30,859.0,85.0,6.0,20.0,533.0,67.55,52.79
2017,10,26,9,45,874.5,87.5,6.35,21.0,573.0,68.63,53.34
2017,10,26,10,0,890.0,90.0,6.7,22.0,613.0,109.53,63.83
2017,10,26,10,15,901.0,91.5,6.65,22.5,646.5,167.45,93.54
2017,10,26,10,30,912.0,93.0,6.6,23.0,680.0,225.9,136.52
2017,10,26,10,45,918.5,95.0,6.6,24.0,705.5,284.01,185.04
2017,10,26,11,0,925.0,97.0,6.6,25.0,731.0,341.72,235.22
2017,10,26,11,15,929.5,97.5,6.55,25.0,748.0,396.98,284.67
2017,10,26,11,30,934.0,98.0,6.5,25.0,765.0,451.11,332.67
2017,10,26,11,45,946.0,93.5,6.5,25.5,776.0,503.07,377.33
2017,10,26,12,0,958.0,89.0,6.5,26.0,787.0,553.89,419.99
2017,10,26,12,15,957.5,89.0,6.45,26.0,786.5,600.6,459.24
2017,10,26,12,30,957.0,89.0,6.4,26.0,786.0,644.8,495.66
2017,10,26,12,45,951.5,89.5,6.4,26.5,775.5,683.67,526.42
2017,10,26,13,0,946.0,90.0,6.4,27.0,765.0,719.33,554.09
2017,10,26,13,15,940.5,89.5,6.35,27.0,747.0,750.69,579.08
2017,10,26,13,30,935.0,89.0,6.3,27.0,729.0,778.58,600.21
2017,10,26,13,45,924.0,88.5,6.3,27.5,702.5,798.8,614.27
2017,10,26,14,0,913.0,88.0,6.3,28.0,676.0,815.18,625.67
2017,10,26,14,15,901.5,86.5,6.2,27.5,642.0,826.22,635.55
2017,10,26,14,30,890.0,85.0,6.1,27.0,608.0,833.43,642.89
2017,10,26,14,45,872.5,83.0,6.05,27.0,567.5,831.31,642.63
2017,10,26,15,0,855.0,81.0,6.0,27.0,527.0,833.68,645.81
2017,10,26,15,15,832.5,78.0,5.8,26.5,480.5,818.86,637.28
2017,10,26,15,30,810.0,75.0,5.6,26.0,434.0,800.41,626.15
2017,10,26,15,45,777.0,71.5,5.45,26.0,383.5,769.11,604.41
2017,10,26,16,0,744.0,68.0,5.3,26.0,333.0,734.77,580.03
2017,10,26,16,15,696.5,62.5,4.85,25.0,280.0,683.3,543.06
2017,10,26,16,30,649.0,57.0,4.4,24.0,227.0,636.4,507.9
2017,10,26,16,45,570.5,50.0,4.0,23.5,174.0,556.42,444.98
2017,10,26,17,0,492.0,43.0,3.6,23.0,121.0,477.33,379.38
2017,10,26,17,15,357.0,31.0,3.45,22.0,76.0,352.09,271.98
2017,10,26,17,30,222.0,19.0,3.3,21.0,31.0,215.3,40.99
2017,10,26,17,45,111.0,9.5,3.15,20.5,15.5,84.52,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.9,10.0,13.5,8.11,0.0
2017,10,27,7,0,161.0,19.0,7.1,10.0,27.0,15.66,0.0
2017,10,27,7,15,288.0,33.0,7.25,10.0,69.5,27.04,17.41
2017,10,27,7,30,415.0,47.0,7.4,10.0,112.0,38.17,28.36
2017,10,27,7,45,488.5,57.0,7.6,10.5,162.0,45.4,35.3
2017,10,27,8,0,562.0,67.0,7.8,11.0,212.0,52.5,41.86
2017,10,27,8,15,612.5,74.0,7.8,11.0,263.5,56.91,45.89
2017,10,27,8,30,663.0,81.0,7.8,11.0,315.0,61.25,49.74
2017,10,27,8,45,693.5,87.5,7.8,11.5,363.5,64.92,52.8
2017,10,27,9,0,724.0,94.0,7.8,12.0,412.0,68.48,55.71
2017,10,27,9,15,748.5,98.0,7.75,12.0,457.0,70.15,57.01
2017,10,27,9,30,773.0,102.0,7.7,12.0,502.0,78.64,64.36
2017,10,27,9,45,784.0,108.0,7.7,12.5,540.5,81.7,66.74
2017,10,27,10,0,795.0,114.0,7.7,13.0,579.0,111.77,71.02
2017,10,27,10,15,808.0,116.5,7.6,13.5,611.5,165.93,99.8
2017,10,27,10,30,821.0,119.0,7.5,14.0,644.0,221.15,141.58
2017,10,27,10,45,822.0,124.5,7.45,14.5,667.5,276.78,189.92
2017,10,27,11,0,823.0,130.0,7.4,15.0,691.0,331.74,239.77
2017,10,27,11,15,829.0,131.5,7.35,15.0,708.5,384.36,288.35
2017,10,27,11,30,835.0,133.0,7.3,15.0,726.0,436.3,335.95
2017,10,27,11,45,447.5,230.0,7.25,15.5,548.5,387.32,305.4
2017,10,27,12,0,60.0,327.0,7.2,16.0,371.0,297.13,236.05
2017,10,27,12,15,119.5,341.5,7.15,16.0,428.0,352.12,280.5
2017,10,27,12,30,179.0,356.0,7.1,16.0,485.0,410.79,327.85
2017,10,27,12,45,199.0,350.0,7.05,16.0,492.0,432.73,346.13
2017,10,27,13,0,219.0,344.0,7.0,16.0,499.0,455.34,365.04
2017,10,27,13,15,172.5,335.5,6.9,16.0,456.0,430.16,345.25
2017,10,27,13,30,126.0,327.0,6.8,16.0,413.0,401.01,322.05
2017,10,27,13,45,88.0,301.0,6.7,16.0,360.0,344.5,277.16
2017,10,27,14,0,50.0,275.0,6.6,16.0,307.0,296.14,238.15
2017,10,27,14,15,212.0,257.0,6.55,15.5,382.5,427.33,348.87
2017,10,27,14,30,374.0,239.0,6.5,15.0,458.0,565.26,463.12
2017,10,27,14,45,188.0,201.0,6.45,15.0,311.5,364.15,300.19
2017,10,27,15,0,2.0,163.0,6.4,15.0,165.0,145.51,116.34
2017,10,27,15,15,24.0,170.5,6.3,14.5,181.5,174.37,141.97
2017,10,27,15,30,46.0,178.0,6.2,14.0,198.0,221.62,182.76
2017,10,27,15,45,322.0,137.5,6.15,14.0,252.5,442.75,373.97
2017,10,27,16,0,598.0,97.0,6.1,14.0,307.0,651.82,546.61
2017,10,27,16,15,546.0,88.0,5.9,13.5,256.5,594.43,500.9
2017,10,27,16,30,494.0,79.0,5.7,13.0,206.0,535.39,453.1
2017,10,27,16,45,436.0,64.5,5.55,12.5,157.5,465.21,393.89
2017,10,27,17,0,378.0,50.0,5.4,12.0,109.0,395.43,331.92
2017,10,27,17,15,257.0,34.5,5.0,11.5,67.5,278.88,223.85
2017,10,27,17,30,136.0,19.0,4.6,11.0,26.0,149.43,2.89
2017,10,27,17,45,68.0,9.5,4.25,10.5,13.0,54.74,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,45,136.5,8.5,3.05,1.5,15.0,7.26,0.0
2017,10,28,7,0,273.0,17.0,3.2,2.0,30.0,14.09,0.0
2017,10,28,7,15,414.5,27.5,3.25,2.5,76.5,24.7,15.89
2017,10,28,7,30,556.0,38.0,3.3,3.0,123.0,33.98,25.39
2017,10,28,7,45,626.0,45.5,3.35,4.0,176.5,40.12,31.4
2017,10,28,8,0,696.0,53.0,3.4,5.0,230.0,46.2,37.1
2017,10,28,8,15,742.0,57.5,3.65,6.0,284.0,49.52,40.05
2017,10,28,8,30,788.0,62.0,3.9,7.0,338.0,52.84,42.87
2017,10,28,8,45,814.0,67.0,4.15,8.5,388.0,56.3,45.64
2017,10,28,9,0,840.0,72.0,4.4,10.0,438.0,59.66,48.25
2017,10,28,9,15,861.0,74.5,4.4,10.5,484.5,61.04,49.23
2017,10,28,9,30,882.0,77.0,4.4,11.0,531.0,70.41,57.31
2017,10,28,9,45,617.0,159.5,4.4,11.5,488.5,106.73,89.01
2017,10,28,10,0,352.0,242.0,4.4,12.0,446.0,171.06,130.65
2017,10,28,10,15,638.5,165.0,4.3,12.0,561.0,173.36,113.39
2017,10,28,10,30,925.0,88.0,4.2,12.0,676.0,220.69,137.0
2017,10,28,10,45,621.0,197.0,4.15,12.5,598.5,278.05,198.88
2017,10,28,11,0,317.0,306.0,4.1,13.0,521.0,312.54,239.95
2017,10,28,11,15,357.0,303.5,4.05,13.0,551.5,349.37,270.51
2017,10,28,11,30,397.0,301.0,4.0,13.0,582.0,389.59,304.11
2017,10,28,11,45,671.0,198.5,4.0,13.5,679.5,460.75,359.71
2017,10,28,12,0,945.0,96.0,4.0,14.0,777.0,548.7,430.18
2017,10,28,12,15,944.5,96.0,4.0,14.0,776.5,594.86,469.79
2017,10,28,12,30,944.0,96.0,4.0,14.0,776.0,638.54,506.68
2017,10,28,12,45,940.5,96.0,4.0,14.5,767.0,677.72,538.35
2017,10,28,13,0,937.0,96.0,4.0,15.0,758.0,713.87,566.97
2017,10,28,13,15,932.0,95.0,4.0,15.0,740.0,744.83,592.27
2017,10,28,13,30,927.0,94.0,4.0,15.0,722.0,772.39,614.15
2017,10,28,13,45,920.0,92.5,4.0,15.0,696.5,794.43,631.0
2017,10,28,14,0,913.0,91.0,4.0,15.0,671.0,812.8,645.32
2017,10,28,14,15,901.5,89.0,3.95,15.0,637.5,823.37,653.9
2017,10,28,14,30,890.0,87.0,3.9,15.0,604.0,830.08,659.88
2017,10,28,14,45,876.0,84.0,3.9,15.0,563.5,837.71,666.97
2017,10,28,15,0,862.0,81.0,3.9,15.0,523.0,833.89,665.85
2017,10,28,15,15,839.5,78.0,3.8,15.0,477.0,819.2,656.44
2017,10,28,15,30,817.0,75.0,3.7,15.0,431.0,800.86,644.37
2017,10,28,15,45,785.0,71.0,3.65,15.0,380.0,769.93,622.98
2017,10,28,16,0,753.0,67.0,3.6,15.0,329.0,735.92,598.78
2017,10,28,16,15,704.5,61.5,3.1,14.0,275.5,683.82,560.06
2017,10,28,16,30,656.0,56.0,2.6,13.0,222.0,636.39,523.08
2017,10,28,16,45,579.0,48.5,2.15,12.5,169.5,557.32,458.22
2017,10,28,17,0,502.0,41.0,1.7,12.0,117.0,479.17,390.59
2017,10,28,17,15,361.5,29.0,1.55,11.0,72.5,350.8,275.49
2017,10,28,17,30,221.0,17.0,1.4,10.0,28.0,207.59,0.0
2017,10,28,17,45,110.5,8.5,1.3,9.0,14.0,82.71,0.0
2017,10,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,131.0,8.0,2.2,4.5,14.0,6.83,0.0
2017,10,29,7,0,262.0,16.0,2.4,5.0,28.0,14.43,0.0
2017,10,29,7,15,406.0,26.5,2.7,6.0,74.0,23.79,14.7
2017,10,29,7,30,550.0,37.0,3.0,7.0,120.0,33.09,24.13
2017,10,29,7,45,627.0,44.0,3.4,8.0,173.5,38.85,29.71
2017,10,29,8,0,704.0,51.0,3.8,9.0,227.0,44.61,35.04
2017,10,29,8,15,750.0,55.5,3.75,10.0,281.0,47.99,38.03
2017,10,29,8,30,796.0,60.0,3.7,11.0,335.0,51.38,40.89
2017,10,29,8,45,827.0,63.0,3.7,12.0,386.5,53.44,42.46
2017,10,29,9,0,858.0,66.0,3.7,13.0,438.0,62.15,49.9
2017,10,29,9,15,879.0,69.0,3.75,14.0,484.5,64.79,51.87
2017,10,29,9,30,900.0,72.0,3.8,15.0,531.0,67.32,53.71
2017,10,29,9,45,914.5,74.0,3.85,16.5,571.5,68.97,54.67
2017,10,29,10,0,929.0,76.0,3.9,18.0,612.0,96.71,56.25
2017,10,29,10,15,939.0,77.5,3.75,18.5,645.5,156.22,85.13
2017,10,29,10,30,949.0,79.0,3.6,19.0,679.0,216.12,128.61
2017,10,29,10,45,955.5,80.0,3.45,19.5,704.5,275.05,178.04
2017,10,29,11,0,962.0,81.0,3.3,20.0,730.0,333.48,229.43
2017,10,29,11,15,966.0,82.0,3.25,20.0,747.0,390.35,280.42
2017,10,29,11,30,970.0,83.0,3.2,20.0,764.0,446.0,329.73
2017,10,29,11,45,970.5,84.0,3.15,20.5,772.0,498.66,374.93
2017,10,29,12,0,971.0,85.0,3.1,21.0,780.0,549.31,417.13
2017,10,29,12,15,970.5,85.0,3.05,21.0,779.5,596.31,456.13
2017,10,29,12,30,970.0,85.0,3.0,21.0,779.0,640.77,492.18
2017,10,29,12,45,967.5,84.5,3.0,21.5,770.0,680.79,523.3
2017,10,29,13,0,965.0,84.0,3.0,22.0,761.0,717.75,551.43
2017,10,29,13,15,960.0,83.0,2.95,22.0,743.5,749.29,575.93
2017,10,29,13,30,955.0,82.0,2.9,22.0,726.0,777.33,596.66
2017,10,29,13,45,948.0,81.0,2.9,22.5,700.0,800.29,612.22
2017,10,29,14,0,941.0,80.0,2.9,23.0,674.0,819.52,625.26
2017,10,29,14,15,930.0,78.5,2.85,23.0,640.5,831.27,634.14
2017,10,29,14,30,919.0,77.0,2.8,23.0,607.0,839.11,640.51
2017,10,29,14,45,898.5,76.5,2.8,23.0,565.5,836.53,640.17
2017,10,29,15,0,878.0,76.0,2.8,23.0,524.0,830.11,637.37
2017,10,29,15,15,856.0,73.5,2.65,22.5,477.5,824.54,635.51
2017,10,29,15,30,834.0,71.0,2.5,22.0,431.0,807.29,625.38
2017,10,29,15,45,803.0,67.0,2.45,22.0,380.5,777.21,605.5
2017,10,29,16,0,772.0,63.0,2.4,22.0,330.0,744.05,582.94
2017,10,29,16,15,724.5,58.0,2.1,20.5,276.5,693.41,548.34
2017,10,29,16,30,677.0,53.0,1.8,19.0,223.0,640.77,510.26
2017,10,29,16,45,600.0,46.0,1.55,18.0,170.0,561.1,448.46
2017,10,29,17,0,523.0,39.0,1.3,17.0,117.0,490.91,389.85
2017,10,29,17,15,379.5,27.5,1.4,16.0,72.0,361.08,275.11
2017,10,29,17,30,236.0,16.0,1.5,15.0,27.0,214.73,0.0
2017,10,29,17,45,118.0,8.0,1.6,14.0,13.5,6.83,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,6.5,13.0,6.83,0.0
2017,10,30,7,0,230.0,16.0,2.7,7.0,26.0,13.24,0.0
2017,10,30,7,15,376.5,27.0,2.9,8.0,70.5,22.23,13.08
2017,10,30,7,30,523.0,38.0,3.1,9.0,115.0,31.17,22.17
2017,10,30,7,45,599.0,45.5,3.3,10.0,168.0,40.08,30.55
2017,10,30,8,0,675.0,53.0,3.5,11.0,221.0,46.17,36.16
2017,10,30,8,15,723.0,58.0,3.45,12.0,274.0,49.88,39.42
2017,10,30,8,30,771.0,63.0,3.4,13.0,327.0,53.58,42.53
2017,10,30,8,45,801.0,67.0,3.4,14.0,377.5,56.27,44.64
2017,10,30,9,0,831.0,71.0,3.4,15.0,428.0,58.93,46.67
2017,10,30,9,15,852.5,74.0,3.7,16.0,474.0,60.69,47.88
2017,10,30,9,30,874.0,77.0,4.0,17.0,520.0,70.28,55.87
2017,10,30,9,45,888.0,79.5,4.35,18.5,560.0,72.19,57.01
2017,10,30,10,0,902.0,82.0,4.7,20.0,600.0,97.7,58.15
2017,10,30,10,15,913.0,84.0,4.65,20.5,633.0,156.12,85.85
2017,10,30,10,30,924.0,86.0,4.6,21.0,666.0,215.1,128.1
2017,10,30,10,45,929.5,88.0,4.55,21.5,691.0,273.2,176.51
2017,10,30,11,0,935.0,90.0,4.5,22.0,716.0,330.76,226.96
2017,10,30,11,15,939.5,90.5,4.35,22.5,733.0,386.07,275.85
2017,10,30,11,30,944.0,91.0,4.2,23.0,750.0,440.23,323.04
2017,10,30,11,45,943.5,92.5,4.1,23.5,758.0,491.68,367.06
2017,10,30,12,0,943.0,94.0,4.0,24.0,766.0,541.1,408.13
2017,10,30,12,15,942.5,94.0,3.85,24.0,765.5,586.98,446.03
2017,10,30,12,30,942.0,94.0,3.7,24.0,765.0,630.39,481.01
2017,10,30,12,45,937.0,94.5,3.55,24.5,755.0,668.88,510.48
