Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,13,0,932.0,95.0,3.4,25.0,745.0,704.26,536.82
2017,10,30,13,15,926.5,94.0,3.25,25.0,727.5,734.6,559.98
2017,10,30,13,30,921.0,93.0,3.1,25.0,710.0,761.52,580.0
2017,10,30,13,45,910.5,92.5,3.0,25.5,683.5,781.76,593.09
2017,10,30,14,0,900.0,92.0,2.9,26.0,657.0,798.26,603.62
2017,10,30,14,15,887.5,90.0,2.8,25.5,623.0,807.8,611.83
2017,10,30,14,30,875.0,88.0,2.7,25.0,589.0,821.02,622.77
2017,10,30,14,45,855.0,86.5,2.65,25.0,548.5,817.83,621.6
2017,10,30,15,0,835.0,85.0,2.6,25.0,508.0,810.75,617.99
2017,10,30,15,15,811.0,82.0,2.5,24.5,462.0,794.82,609.16
2017,10,30,15,30,787.0,79.0,2.4,24.0,416.0,775.31,597.79
2017,10,30,15,45,750.5,75.0,2.35,24.0,365.5,740.88,574.77
2017,10,30,16,0,714.0,71.0,2.3,24.0,315.0,709.08,553.14
2017,10,30,16,15,662.5,65.0,2.05,23.0,262.5,655.42,515.48
2017,10,30,16,30,611.0,59.0,1.8,22.0,210.0,600.3,474.91
2017,10,30,16,45,526.5,50.5,1.55,21.0,158.5,515.3,409.26
2017,10,30,17,0,442.0,42.0,1.3,20.0,107.0,431.5,340.71
2017,10,30,17,15,299.5,29.0,1.3,19.0,64.5,303.15,226.54
2017,10,30,17,30,157.0,16.0,1.3,18.0,22.0,156.71,0.0
2017,10,30,17,45,78.5,8.0,1.35,17.0,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.5,3.3,8.0,2.5,0.0,0.0
2017,10,31,7,0,0.0,5.0,3.4,8.0,5.0,4.27,0.0
2017,10,31,7,15,0.0,17.0,3.5,8.5,17.0,14.01,6.01
2017,10,31,7,30,0.0,29.0,3.6,9.0,29.0,23.94,15.7
2017,10,31,7,45,0.0,43.5,3.75,9.5,43.5,35.99,26.9
2017,10,31,8,0,0.0,58.0,3.9,10.0,58.0,47.6,37.59
2017,10,31,8,15,0.0,73.5,3.95,10.0,73.5,59.82,48.72
2017,10,31,8,30,0.0,89.0,4.0,10.0,89.0,71.91,59.58
2017,10,31,8,45,0.0,104.0,4.05,10.5,104.0,83.53,69.73
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,95.03,79.62
2017,10,31,9,15,0.0,63.5,4.05,11.5,63.5,52.63,41.56
2017,10,31,9,30,0.0,8.0,4.0,12.0,8.0,6.6,0.26
2017,10,31,9,45,0.0,75.5,4.0,12.5,75.5,62.69,50.08
2017,10,31,10,0,0.0,143.0,4.0,13.0,143.0,114.82,91.16
2017,10,31,10,15,0.0,142.0,3.9,13.0,142.0,114.93,90.99
2017,10,31,10,30,0.0,141.0,3.8,13.0,141.0,114.82,90.72
2017,10,31,10,45,0.0,116.0,3.7,13.5,116.0,95.78,74.63
2017,10,31,11,0,0.0,91.0,3.6,14.0,91.0,75.77,57.81
2017,10,31,11,15,0.0,91.5,3.45,14.5,91.5,76.21,58.01
2017,10,31,11,30,0.0,92.0,3.3,15.0,92.0,76.65,58.2
2017,10,31,11,45,0.0,98.0,3.2,15.5,98.0,81.62,62.14
2017,10,31,12,0,0.0,104.0,3.1,16.0,104.0,86.6,66.07
2017,10,31,12,15,0.0,68.0,3.0,16.0,68.0,56.58,41.36
2017,10,31,12,30,0.0,32.0,2.9,16.0,32.0,26.57,16.5
2017,10,31,12,45,3.0,114.5,2.8,16.5,116.5,97.34,74.86
2017,10,31,13,0,6.0,197.0,2.7,17.0,201.0,169.69,133.23
2017,10,31,13,15,63.0,257.0,2.65,17.0,299.5,270.93,214.83
2017,10,31,13,30,120.0,317.0,2.6,17.0,398.0,385.97,305.19
2017,10,31,13,45,68.0,270.0,2.55,17.5,315.5,298.51,236.14
2017,10,31,14,0,16.0,223.0,2.5,18.0,233.0,206.31,162.49
2017,10,31,14,15,8.0,129.5,2.4,17.5,134.5,115.79,90.2
2017,10,31,14,30,0.0,36.0,2.3,17.0,36.0,29.81,19.33
2017,10,31,14,45,0.0,68.5,2.25,17.0,68.5,56.84,42.02
2017,10,31,15,0,0.0,101.0,2.2,17.0,101.0,85.01,65.56
2017,10,31,15,15,0.0,65.5,2.1,16.5,65.5,54.3,40.19
2017,10,31,15,30,0.0,30.0,2.0,16.0,30.0,24.77,15.44
2017,10,31,15,45,0.0,26.0,1.95,16.0,26.0,21.45,12.67
2017,10,31,16,0,0.0,22.0,1.9,16.0,22.0,18.13,9.88
2017,10,31,16,15,0.0,18.0,1.9,15.5,18.0,14.82,7.07
2017,10,31,16,30,0.0,14.0,1.9,15.0,14.0,11.51,4.23
2017,10,31,16,45,0.0,10.5,1.9,14.5,10.5,8.62,1.71
2017,10,31,17,0,0.0,7.0,1.9,14.0,7.0,5.74,0.0
2017,10,31,17,15,0.0,4.0,1.8,13.5,4.0,3.28,0.0
2017,10,31,17,30,0.0,1.0,1.7,13.0,1.0,0.85,0.0
2017,10,31,17,45,0.0,0.5,1.65,13.0,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.0,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,10.0,19.0,16.22,0.0
2017,11,1,7,15,173.0,33.0,1.65,10.5,57.5,25.44,15.13
2017,11,1,7,30,346.0,47.0,1.8,11.0,96.0,38.43,28.3
2017,11,1,7,45,443.0,56.0,1.95,11.5,146.0,44.82,34.56
2017,11,1,8,0,540.0,65.0,2.1,12.0,196.0,51.24,40.54
2017,11,1,8,15,297.5,99.5,2.1,12.5,174.0,73.92,60.83
2017,11,1,8,30,55.0,134.0,2.1,13.0,152.0,99.35,83.18
2017,11,1,8,45,31.5,141.0,2.1,14.0,151.5,105.08,87.67
2017,11,1,9,0,8.0,148.0,2.1,15.0,151.0,114.87,95.6
2017,11,1,9,15,106.0,184.5,2.2,16.0,237.0,129.18,107.27
2017,11,1,9,30,204.0,221.0,2.3,17.0,323.0,151.16,125.28
2017,11,1,9,45,119.0,224.0,2.4,18.0,285.0,152.22,125.33
2017,11,1,10,0,34.0,227.0,2.5,19.0,247.0,163.32,127.43
2017,11,1,10,15,50.0,251.5,2.65,19.5,282.0,186.22,143.8
2017,11,1,10,30,66.0,276.0,2.8,20.0,317.0,211.7,162.43
2017,11,1,10,45,92.5,296.0,2.95,21.0,356.0,239.16,182.18
2017,11,1,11,0,119.0,316.0,3.1,22.0,395.0,266.25,201.98
2017,11,1,11,15,193.0,321.0,3.25,22.5,452.5,307.13,231.97
2017,11,1,11,30,267.0,326.0,3.4,23.0,510.0,354.85,267.94
2017,11,1,11,45,578.5,215.0,3.55,24.0,620.5,425.66,319.41
2017,11,1,12,0,890.0,104.0,3.7,25.0,731.0,519.41,390.26
2017,11,1,12,15,890.0,104.0,3.7,25.5,731.0,563.25,425.69
2017,11,1,12,30,890.0,104.0,3.7,26.0,731.0,604.8,458.61
2017,11,1,12,45,888.5,103.0,3.75,26.5,722.5,642.09,487.72
2017,11,1,13,0,887.0,102.0,3.8,27.0,714.0,676.61,514.17
2017,11,1,13,15,881.5,101.0,3.75,27.5,696.5,705.52,535.76
2017,11,1,13,30,876.0,100.0,3.7,28.0,679.0,731.18,554.61
2017,11,1,13,45,868.0,98.0,3.7,28.5,654.0,750.63,568.16
2017,11,1,14,0,860.0,96.0,3.7,29.0,629.0,773.09,583.52
2017,11,1,14,15,847.0,94.0,3.65,29.0,596.5,782.1,590.53
2017,11,1,14,30,834.0,92.0,3.6,29.0,564.0,787.31,595.14
2017,11,1,14,45,809.5,91.5,3.55,29.0,523.5,781.24,592.06
2017,11,1,15,0,785.0,91.0,3.5,29.0,483.0,771.32,586.46
2017,11,1,15,15,760.0,87.5,3.3,28.5,438.5,753.88,576.11
2017,11,1,15,30,735.0,84.0,3.1,28.0,394.0,737.8,566.65
2017,11,1,15,45,697.0,79.5,2.95,27.5,345.0,702.6,543.46
2017,11,1,16,0,659.0,75.0,2.8,27.0,296.0,664.82,517.83
2017,11,1,16,15,606.0,68.5,2.75,26.0,245.5,610.19,480.05
2017,11,1,16,30,553.0,62.0,2.7,25.0,195.0,554.19,439.17
2017,11,1,16,45,465.5,53.0,2.7,24.0,145.5,467.65,372.29
2017,11,1,17,0,378.0,44.0,2.7,23.0,96.0,382.2,302.1
2017,11,1,17,15,242.0,29.0,2.9,22.0,57.0,259.33,187.64
2017,11,1,17,30,106.0,14.0,3.1,21.0,18.0,85.89,0.0
2017,11,1,17,45,53.0,7.0,3.35,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,6,45,35.0,7.5,2.85,17.5,8.5,0.0,0.0
2017,11,2,7,0,70.0,15.0,3.0,18.0,17.0,12.8,0.0
2017,11,2,7,15,199.0,31.5,3.25,18.5,55.0,24.39,13.38
2017,11,2,7,30,328.0,48.0,3.5,19.0,93.0,36.95,25.99
2017,11,2,7,45,415.0,59.0,3.8,19.5,141.5,47.37,35.56
2017,11,2,8,0,502.0,70.0,4.1,20.0,190.0,55.24,42.66
2017,11,2,8,15,557.5,78.0,4.2,20.5,240.0,60.29,47.09
2017,11,2,8,30,613.0,86.0,4.3,21.0,290.0,65.28,51.29
2017,11,2,8,45,649.0,92.5,4.45,22.0,338.0,68.85,54.05
2017,11,2,9,0,685.0,99.0,4.6,23.0,386.0,72.36,56.67
2017,11,2,9,15,712.0,103.5,4.6,23.5,430.0,74.26,58.0
2017,11,2,9,30,739.0,108.0,4.6,24.0,474.0,76.17,59.32
2017,11,2,9,45,762.5,109.5,4.7,25.0,513.5,76.05,58.81
2017,11,2,10,0,786.0,111.0,4.8,26.0,553.0,99.94,63.4
2017,11,2,10,15,799.5,113.5,4.7,26.0,585.0,153.01,86.9
2017,11,2,10,30,813.0,116.0,4.6,26.0,617.0,207.2,124.19
2017,11,2,10,45,826.5,115.5,4.6,26.5,643.0,259.98,166.44
2017,11,2,11,0,840.0,115.0,4.6,27.0,669.0,313.28,211.65
2017,11,2,11,15,845.5,116.5,4.5,27.5,685.5,365.88,256.99
2017,11,2,11,30,851.0,118.0,4.4,28.0,702.0,417.71,301.11
2017,11,2,11,45,856.5,116.5,4.35,28.5,710.5,466.01,341.69
2017,11,2,12,0,862.0,115.0,4.3,29.0,719.0,512.94,380.14
2017,11,2,12,15,861.0,115.0,4.2,29.0,718.5,556.26,415.59
2017,11,2,12,30,860.0,115.0,4.1,29.0,718.0,597.27,448.44
2017,11,2,12,45,856.0,115.0,4.05,29.5,708.5,634.0,476.59
2017,11,2,13,0,852.0,115.0,4.0,30.0,699.0,667.87,501.99
2017,11,2,13,15,845.5,113.5,3.95,30.0,681.5,695.6,523.57
2017,11,2,13,30,839.0,112.0,3.9,30.0,664.0,720.02,542.5
2017,11,2,13,45,828.5,111.0,3.85,30.0,638.5,738.66,557.12
2017,11,2,14,0,818.0,110.0,3.8,30.0,613.0,753.7,568.31
2017,11,2,14,15,804.0,107.5,3.8,30.0,581.0,760.82,574.26
2017,11,2,14,30,790.0,105.0,3.8,30.0,549.0,764.21,577.81
2017,11,2,14,45,769.5,102.5,3.8,30.0,509.5,758.69,575.29
2017,11,2,15,0,749.0,100.0,3.8,30.0,470.0,754.06,573.55
2017,11,2,15,15,722.5,95.5,3.7,29.5,426.0,734.76,562.23
2017,11,2,15,30,696.0,91.0,3.6,29.0,382.0,712.2,548.51
2017,11,2,15,45,655.5,86.5,3.55,29.0,333.5,675.21,523.17
2017,11,2,16,0,615.0,82.0,3.5,29.0,285.0,635.65,495.34
2017,11,2,16,15,560.0,74.5,3.25,28.0,235.5,578.68,454.81
2017,11,2,16,30,505.0,67.0,3.0,27.0,186.0,520.32,411.28
2017,11,2,16,45,416.5,56.5,2.75,26.0,138.0,432.03,342.29
2017,11,2,17,0,328.0,46.0,2.5,25.0,90.0,345.03,270.18
2017,11,2,17,15,200.0,29.5,2.5,24.5,53.0,227.39,159.28
2017,11,2,17,30,72.0,13.0,2.5,24.0,16.0,61.11,0.0
2017,11,2,17,45,36.0,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.0,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,19.0,10.0,8.54,0.0
2017,11,3,7,15,81.0,33.5,0.65,19.5,44.0,25.85,14.14
2017,11,3,7,30,153.0,57.0,0.8,20.0,78.0,43.03,31.02
2017,11,3,7,45,242.5,74.0,0.95,21.0,124.0,55.66,42.44
2017,11,3,8,0,332.0,91.0,1.1,22.0,170.0,67.06,52.45
2017,11,3,8,15,391.0,103.5,1.25,22.5,217.5,75.32,59.58
2017,11,3,8,30,450.0,116.0,1.4,23.0,265.0,83.38,66.31
2017,11,3,8,45,510.5,120.0,1.55,23.5,313.5,85.58,67.91
2017,11,3,9,0,571.0,124.0,1.7,24.0,362.0,89.88,71.23
2017,11,3,9,15,391.0,170.0,1.75,24.5,341.0,113.86,90.99
2017,11,3,9,30,211.0,216.0,1.8,25.0,320.0,148.45,119.14
2017,11,3,9,45,215.0,234.5,1.85,26.0,348.0,159.05,126.94
2017,11,3,10,0,219.0,253.0,1.9,27.0,376.0,175.01,130.07
2017,11,3,10,15,222.5,269.0,1.85,27.0,399.5,204.32,147.07
2017,11,3,10,30,226.0,285.0,1.8,27.0,423.0,234.24,168.05
2017,11,3,10,45,502.0,210.5,1.8,27.5,534.0,253.28,171.71
2017,11,3,11,0,778.0,136.0,1.8,28.0,645.0,306.44,205.45
2017,11,3,11,15,498.0,232.0,1.75,28.5,561.0,336.21,239.21
2017,11,3,11,30,218.0,328.0,1.7,29.0,477.0,337.25,247.31
2017,11,3,11,45,482.0,246.5,1.7,29.5,581.0,406.42,296.15
2017,11,3,12,0,746.0,165.0,1.7,30.0,685.0,497.17,361.88
2017,11,3,12,15,746.0,165.0,1.7,30.0,684.5,537.59,393.46
2017,11,3,12,30,746.0,165.0,1.7,30.0,684.0,576.07,423.2
2017,11,3,12,45,510.0,242.0,1.7,30.0,595.0,535.35,395.2
2017,11,3,13,0,274.0,319.0,1.7,30.0,506.0,472.23,349.67
2017,11,3,13,15,298.5,305.5,1.7,30.0,504.5,493.58,366.67
2017,11,3,13,30,323.0,292.0,1.7,30.0,503.0,514.81,383.08
2017,11,3,13,45,525.5,217.5,1.75,30.0,546.0,618.28,460.38
2017,11,3,14,0,728.0,143.0,1.8,30.0,589.0,721.32,535.68
2017,11,3,14,15,712.5,139.5,1.8,30.0,557.0,725.59,539.28
2017,11,3,14,30,697.0,136.0,1.8,30.0,525.0,726.3,541.27
2017,11,3,14,45,683.5,129.0,1.85,30.0,488.5,721.35,539.52
2017,11,3,15,0,670.0,122.0,1.9,30.0,452.0,712.98,535.56
2017,11,3,15,15,641.5,117.0,1.9,29.5,408.5,691.33,523.11
2017,11,3,15,30,613.0,112.0,1.9,29.0,365.0,666.46,508.28
2017,11,3,15,45,573.0,104.5,1.95,29.0,318.5,626.53,481.62
2017,11,3,16,0,533.0,97.0,2.0,29.0,272.0,584.02,452.34
2017,11,3,16,15,475.5,87.0,1.75,28.0,223.5,518.42,405.21
2017,11,3,16,30,418.0,77.0,1.5,27.0,175.0,458.68,360.25
2017,11,3,16,45,335.0,63.5,1.3,26.5,129.0,375.11,294.03
2017,11,3,17,0,252.0,50.0,1.1,26.0,83.0,294.38,226.97
2017,11,3,17,15,143.5,31.0,1.15,25.5,48.0,187.99,126.62
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,34.45,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,6,45,8.0,5.5,2.65,19.5,5.5,0.0,0.0
2017,11,4,7,0,16.0,11.0,2.8,20.0,11.0,9.39,0.0
2017,11,4,7,15,108.5,32.0,2.9,20.5,45.5,24.82,12.8
2017,11,4,7,30,201.0,53.0,3.0,21.0,80.0,40.48,28.61
2017,11,4,7,45,285.0,68.5,3.15,21.5,125.0,51.42,38.66
2017,11,4,8,0,369.0,84.0,3.3,22.0,170.0,62.38,48.42
2017,11,4,8,15,184.5,73.0,3.35,22.0,116.0,55.24,42.41
2017,11,4,8,30,0.0,62.0,3.4,22.0,62.0,51.36,39.06
2017,11,4,8,45,0.0,59.0,3.5,22.5,59.0,48.85,36.74
2017,11,4,9,0,0.0,56.0,3.6,23.0,56.0,46.36,34.41
2017,11,4,9,15,0.0,63.0,3.6,23.5,63.0,52.21,39.23
2017,11,4,9,30,0.0,70.0,3.6,24.0,70.0,58.07,44.0
2017,11,4,9,45,38.5,160.0,3.6,24.5,181.5,120.6,96.32
2017,11,4,10,0,77.0,250.0,3.6,25.0,293.0,176.06,134.45
2017,11,4,10,15,80.0,263.5,3.6,25.0,310.5,194.64,146.61
2017,11,4,10,30,83.0,277.0,3.6,25.0,328.0,213.6,160.4
2017,11,4,10,45,85.0,289.0,3.65,25.5,343.0,231.88,174.05
2017,11,4,11,0,87.0,301.0,3.7,26.0,358.0,250.46,188.19
2017,11,4,11,15,169.5,311.0,3.7,26.5,425.0,291.02,217.07
2017,11,4,11,30,252.0,321.0,3.7,27.0,492.0,344.06,256.19
2017,11,4,11,45,187.0,328.0,3.7,27.5,456.0,341.63,256.05
2017,11,4,12,0,122.0,335.0,3.7,28.0,420.0,332.64,250.18
2017,11,4,12,15,259.0,315.5,3.7,28.0,495.5,403.53,303.87
2017,11,4,12,30,396.0,296.0,3.7,28.0,571.0,482.2,363.42
2017,11,4,12,45,241.5,307.0,3.7,28.0,474.0,423.24,320.21
2017,11,4,13,0,87.0,318.0,3.7,28.0,377.0,335.06,253.84
2017,11,4,13,15,429.0,226.5,3.7,28.0,506.5,516.67,394.62
2017,11,4,13,30,771.0,135.0,3.7,28.0,636.0,692.6,526.75
2017,11,4,13,45,764.5,131.0,3.7,28.5,612.0,710.21,539.03
2017,11,4,14,0,758.0,127.0,3.7,29.0,588.0,724.5,549.73
2017,11,4,14,15,743.5,124.0,3.65,29.0,556.5,730.39,555.05
2017,11,4,14,30,729.0,121.0,3.6,29.0,525.0,732.72,557.65
2017,11,4,14,45,713.5,115.5,3.6,29.0,488.0,727.96,555.59
2017,11,4,15,0,698.0,110.0,3.6,29.0,451.0,719.74,551.21
2017,11,4,15,15,508.5,134.5,3.55,28.5,370.5,592.67,460.6
2017,11,4,15,30,319.0,159.0,3.5,28.0,290.0,455.28,357.64
2017,11,4,15,45,448.5,122.0,3.5,28.0,281.5,537.79,423.88
2017,11,4,16,0,578.0,85.0,3.5,28.0,273.0,605.24,475.71
2017,11,4,16,15,521.5,77.0,3.2,27.0,224.5,547.09,432.91
2017,11,4,16,30,465.0,69.0,2.9,26.0,176.0,487.57,387.7
2017,11,4,16,45,390.5,56.0,2.65,25.5,130.0,408.54,324.24
2017,11,4,17,0,316.0,43.0,2.4,25.0,84.0,329.96,257.46
2017,11,4,17,15,158.0,28.0,2.35,24.5,48.5,190.88,126.47
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,11.1,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,2.65,20.0,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,2.7,20.0,1.0,0.85,0.0
2017,11,5,7,15,0.0,4.5,2.95,20.5,4.5,3.69,0.0
2017,11,5,7,30,0.0,8.0,3.2,21.0,8.0,6.56,0.0
2017,11,5,7,45,0.0,13.5,3.5,21.5,13.5,11.09,3.93
2017,11,5,8,0,0.0,19.0,3.8,22.0,19.0,15.63,7.96
2017,11,5,8,15,0.0,24.0,3.85,22.0,24.0,19.77,11.61
2017,11,5,8,30,0.0,29.0,3.9,22.0,29.0,23.92,15.23
2017,11,5,8,45,0.0,21.5,4.0,22.5,21.5,17.72,9.77
2017,11,5,9,0,0.0,14.0,4.1,23.0,14.0,11.54,4.35
2017,11,5,9,15,0.0,15.5,4.1,23.5,15.5,12.78,5.38
2017,11,5,9,30,0.0,17.0,4.1,24.0,17.0,14.03,6.4
2017,11,5,9,45,0.0,27.0,4.1,24.5,27.0,22.32,13.43
2017,11,5,10,0,0.0,37.0,4.1,25.0,37.0,30.63,19.31
2017,11,5,10,15,0.0,39.5,4.05,25.5,39.5,32.72,20.9
2017,11,5,10,30,0.0,42.0,4.0,26.0,42.0,34.82,22.49
2017,11,5,10,45,0.0,66.5,3.95,26.5,66.5,55.24,38.76
2017,11,5,11,0,0.0,91.0,3.9,27.0,91.0,75.75,54.9
2017,11,5,11,15,2.5,140.5,3.85,27.0,142.5,116.41,86.81
2017,11,5,11,30,5.0,190.0,3.8,27.0,194.0,157.12,118.43
2017,11,5,11,45,31.0,248.5,3.8,27.5,270.5,215.02,162.45
2017,11,5,12,0,57.0,307.0,3.8,28.0,347.0,278.09,209.91
2017,11,5,12,15,68.0,314.0,3.75,28.0,361.5,296.57,224.0
2017,11,5,12,30,79.0,321.0,3.7,28.0,376.0,316.23,239.13
2017,11,5,12,45,149.5,322.5,3.7,28.5,424.0,374.38,283.12
2017,11,5,13,0,220.0,324.0,3.7,29.0,472.0,432.37,326.69
2017,11,5,13,15,401.5,264.0,3.65,29.0,526.5,521.25,395.11
2017,11,5,13,30,583.0,204.0,3.6,29.0,581.0,620.85,470.43
2017,11,5,13,45,487.0,226.0,3.6,29.5,533.0,595.23,450.68
2017,11,5,14,0,391.0,248.0,3.6,30.0,485.0,550.29,417.46
2017,11,5,14,15,299.5,249.0,3.55,30.0,425.0,495.83,377.66
2017,11,5,14,30,208.0,250.0,3.5,30.0,365.0,421.95,322.86
2017,11,5,14,45,207.5,232.5,3.5,30.0,340.5,411.46,316.49
2017,11,5,15,0,207.0,215.0,3.5,30.0,316.0,399.72,308.92
2017,11,5,15,15,433.5,155.5,3.35,29.5,340.5,554.54,430.4
2017,11,5,15,30,660.0,96.0,3.2,29.0,365.0,682.14,526.92
2017,11,5,15,45,629.0,88.5,3.05,29.0,319.0,649.67,503.31
2017,11,5,16,0,598.0,81.0,2.9,29.0,273.0,614.63,478.23
2017,11,5,16,15,542.5,73.0,2.6,28.0,224.5,557.36,436.98
2017,11,5,16,30,487.0,65.0,2.3,27.0,176.0,498.8,392.85
2017,11,5,16,45,407.5,53.5,2.0,26.0,129.5,417.54,328.88
2017,11,5,17,0,328.0,42.0,1.7,25.0,83.0,337.54,261.59
2017,11,5,17,15,197.0,26.5,1.75,24.5,47.5,214.2,137.65
2017,11,5,17,30,66.0,11.0,1.8,24.0,12.0,54.68,0.0
2017,11,5,17,45,33.0,5.5,1.9,24.0,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.3,19.0,5.5,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.4,19.0,11.0,8.54,0.0
2017,11,6,7,15,150.5,27.5,2.7,19.5,45.0,21.28,9.23
2017,11,6,7,30,268.0,45.0,3.0,20.0,79.0,34.56,23.6
2017,11,6,7,45,364.0,56.5,3.35,20.5,125.5,43.13,31.63
2017,11,6,8,0,460.0,68.0,3.7,21.0,172.0,53.81,41.17
2017,11,6,8,15,235.0,91.5,3.75,21.5,145.0,68.07,53.6
2017,11,6,8,30,10.0,115.0,3.8,22.0,118.0,89.45,71.9
2017,11,6,8,45,25.0,138.0,3.85,23.0,147.5,106.32,85.86
2017,11,6,9,0,40.0,161.0,3.9,24.0,177.0,117.89,95.05
2017,11,6,9,15,54.5,183.5,3.85,24.5,208.0,132.53,106.85
2017,11,6,9,30,69.0,206.0,3.8,25.0,239.0,146.78,118.16
2017,11,6,9,45,132.0,228.0,3.75,25.5,298.0,154.16,123.67
2017,11,6,10,0,195.0,250.0,3.7,26.0,357.0,170.46,128.76
2017,11,6,10,15,244.5,259.0,3.6,26.5,401.0,198.34,143.05
2017,11,6,10,30,294.0,268.0,3.5,27.0,445.0,225.96,159.84
2017,11,6,10,45,568.5,185.5,3.45,27.5,545.5,245.71,164.08
2017,11,6,11,0,843.0,103.0,3.4,28.0,646.0,296.4,196.5
2017,11,6,11,15,849.0,104.0,3.35,28.0,662.5,348.34,241.52
2017,11,6,11,30,855.0,105.0,3.3,28.0,679.0,399.52,285.65
2017,11,6,11,45,860.0,104.5,3.25,28.5,688.0,449.58,327.47
2017,11,6,12,0,865.0,104.0,3.2,29.0,697.0,495.69,365.25
2017,11,6,12,15,865.0,104.0,3.15,29.0,696.5,538.11,400.04
2017,11,6,12,30,865.0,104.0,3.1,29.0,696.0,578.32,432.34
2017,11,6,12,45,861.5,103.5,3.1,29.5,687.5,613.65,459.62
2017,11,6,13,0,858.0,103.0,3.1,30.0,679.0,649.6,486.55
2017,11,6,13,15,852.0,102.0,3.1,30.0,662.0,677.95,508.63
2017,11,6,13,30,846.0,101.0,3.1,30.0,645.0,703.06,528.14
2017,11,6,13,45,835.0,100.0,3.1,30.0,620.0,721.28,542.6
2017,11,6,14,0,824.0,99.0,3.1,30.0,595.0,735.9,553.69
2017,11,6,14,15,811.0,97.0,3.05,29.5,563.0,744.31,561.38
2017,11,6,14,30,798.0,95.0,3.0,29.0,531.0,749.07,566.72
2017,11,6,14,45,772.5,94.0,3.0,29.0,492.0,741.47,562.71
2017,11,6,15,0,747.0,93.0,3.0,29.0,453.0,730.12,556.22
2017,11,6,15,15,721.0,89.5,2.85,28.5,409.5,716.64,548.64
2017,11,6,15,30,695.0,86.0,2.7,28.0,366.0,696.01,535.86
2017,11,6,15,45,659.5,80.0,2.55,27.5,319.5,661.67,512.89
2017,11,6,16,0,624.0,74.0,2.4,27.0,273.0,624.82,487.44
2017,11,6,16,15,568.5,67.0,2.2,26.0,224.0,568.82,447.35
2017,11,6,16,30,513.0,60.0,2.0,25.0,175.0,511.61,404.33
2017,11,6,16,45,428.5,49.5,1.8,24.5,128.5,427.74,337.66
2017,11,6,17,0,344.0,39.0,1.6,24.0,82.0,345.47,267.94
2017,11,6,17,15,172.0,25.0,1.55,23.5,46.5,191.84,118.43
2017,11,6,17,30,0.0,11.0,1.5,23.0,11.0,9.39,0.0
2017,11,6,17,45,0.0,5.5,1.45,22.5,5.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,17.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.27,0.0
2017,11,7,7,15,13.5,24.0,1.3,18.5,26.0,19.48,7.43
2017,11,7,7,30,27.0,43.0,1.6,19.0,47.0,33.99,23.17
2017,11,7,7,45,48.5,65.0,1.95,20.0,75.0,50.23,37.78
2017,11,7,8,0,70.0,87.0,2.3,21.0,103.0,66.17,51.82
2017,11,7,8,15,89.0,107.5,2.4,21.5,133.0,79.12,63.1
2017,11,7,8,30,108.0,128.0,2.5,22.0,163.0,92.95,74.85
2017,11,7,8,45,140.5,149.0,2.65,22.5,201.5,106.83,86.41
2017,11,7,9,0,173.0,170.0,2.8,23.0,240.0,120.36,97.46
2017,11,7,9,15,97.5,175.5,2.65,23.0,216.0,128.43,103.95
2017,11,7,9,30,22.0,181.0,2.5,23.0,192.0,138.54,112.08
2017,11,7,9,45,17.5,187.5,2.4,23.5,196.5,143.94,116.01
2017,11,7,10,0,13.0,194.0,2.3,24.0,201.0,149.52,120.08
2017,11,7,10,15,14.5,205.0,2.05,24.5,213.5,160.26,122.2
2017,11,7,10,30,16.0,216.0,1.8,25.0,226.0,171.19,129.96
2017,11,7,10,45,17.0,224.5,1.6,25.5,235.0,180.44,136.53
2017,11,7,11,0,18.0,233.0,1.4,26.0,244.0,189.79,143.2
2017,11,7,11,15,14.5,226.0,1.3,26.0,235.5,186.24,140.46
2017,11,7,11,30,11.0,219.0,1.2,26.0,227.0,181.81,137.08
2017,11,7,11,45,11.0,221.0,1.1,26.5,229.0,185.2,139.35
2017,11,7,12,0,11.0,223.0,1.0,27.0,231.0,188.55,141.55
2017,11,7,12,15,6.0,194.0,1.15,27.0,198.5,163.91,122.89
2017,11,7,12,30,1.0,165.0,1.3,27.0,166.0,138.04,103.13
2017,11,7,12,45,1.0,165.5,1.45,27.0,166.5,138.98,104.01
2017,11,7,13,0,1.0,166.0,1.6,27.0,167.0,139.95,104.87
2017,11,7,13,15,0.5,165.5,1.75,27.0,166.0,139.76,104.84
2017,11,7,13,30,0.0,165.0,1.9,27.0,165.0,139.59,104.86
2017,11,7,13,45,30.0,213.5,2.1,27.0,231.5,215.27,164.34
2017,11,7,14,0,60.0,262.0,2.3,27.0,298.0,290.45,222.51
2017,11,7,14,15,75.5,252.5,2.45,26.5,295.5,298.78,230.14
2017,11,7,14,30,91.0,243.0,2.6,26.0,293.0,307.53,238.47
2017,11,7,14,45,118.0,227.5,2.8,26.0,287.5,334.14,260.38
2017,11,7,15,0,145.0,212.0,3.0,26.0,282.0,345.81,271.04
2017,11,7,15,15,109.0,189.5,3.15,25.5,239.0,297.82,234.64
2017,11,7,15,30,73.0,167.0,3.3,25.0,196.0,232.66,184.06
2017,11,7,15,45,59.5,147.5,3.45,25.0,169.5,204.53,162.04
2017,11,7,16,0,46.0,128.0,3.6,25.0,143.0,176.07,139.23
2017,11,7,16,15,167.0,108.5,3.7,24.0,148.0,267.77,216.88
2017,11,7,16,30,288.0,89.0,3.8,23.0,153.0,355.43,288.76
2017,11,7,16,45,211.5,69.5,3.95,22.5,109.5,273.48,220.15
2017,11,7,17,0,135.0,50.0,4.1,22.0,66.0,193.66,151.2
2017,11,7,17,15,67.5,25.0,4.2,21.0,33.0,101.1,57.95
2017,11,7,17,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,5.0,4.5,9.0,5.0,4.1,0.0
2017,11,8,7,30,0.0,10.0,4.5,9.0,10.0,8.21,1.54
2017,11,8,7,45,0.0,16.5,4.5,9.0,16.5,13.57,6.58
2017,11,8,8,0,0.0,23.0,4.5,9.0,23.0,18.94,11.6
2017,11,8,8,15,0.0,29.5,4.5,9.0,29.5,24.32,16.59
2017,11,8,8,30,0.0,36.0,4.5,9.0,36.0,29.72,21.53
2017,11,8,8,45,0.0,27.0,4.5,9.0,27.0,22.27,14.7
2017,11,8,9,0,0.0,18.0,4.5,9.0,18.0,14.84,7.89
2017,11,8,9,15,0.0,81.0,4.55,9.0,81.0,67.14,55.19
2017,11,8,9,30,0.0,144.0,4.6,9.0,144.0,113.54,96.46
2017,11,8,9,45,0.0,133.0,4.7,9.5,133.0,106.5,89.74
2017,11,8,10,0,0.0,122.0,4.8,10.0,122.0,98.98,82.71
2017,11,8,10,15,0.0,135.0,4.9,10.0,135.0,109.3,87.58
2017,11,8,10,30,0.0,148.0,5.0,10.0,148.0,119.75,96.19
2017,11,8,10,45,0.0,123.0,5.15,10.0,123.0,101.12,80.36
2017,11,8,11,0,0.0,98.0,5.3,10.0,98.0,81.46,63.68
2017,11,8,11,15,0.0,130.0,5.2,10.0,130.0,107.22,85.31
2017,11,8,11,30,0.0,162.0,5.1,10.0,162.0,133.07,106.85
2017,11,8,11,45,0.0,90.5,5.1,10.0,90.5,75.36,58.35
2017,11,8,12,0,0.0,19.0,5.1,10.0,19.0,15.75,7.79
2017,11,8,12,15,6.5,125.0,4.95,10.0,129.5,107.23,85.22
2017,11,8,12,30,13.0,231.0,4.8,10.0,240.0,199.59,161.97
2017,11,8,12,45,6.5,163.0,4.7,10.5,167.5,140.07,112.38
2017,11,8,13,0,0.0,95.0,4.6,11.0,95.0,79.13,61.31
2017,11,8,13,15,4.0,149.5,4.5,11.0,152.5,128.25,102.62
2017,11,8,13,30,8.0,204.0,4.4,11.0,210.0,179.61,145.37
2017,11,8,13,45,4.0,178.5,4.35,11.0,181.5,155.23,125.23
2017,11,8,14,0,0.0,153.0,4.3,11.0,153.0,130.28,104.56
2017,11,8,14,15,1.5,162.0,4.2,11.0,163.0,140.53,113.4
2017,11,8,14,30,3.0,171.0,4.1,11.0,173.0,151.57,122.92
2017,11,8,14,45,1.5,159.0,4.1,11.0,160.0,140.59,113.96
2017,11,8,15,0,0.0,147.0,4.1,11.0,147.0,129.53,104.92
2017,11,8,15,15,0.0,80.0,4.05,11.0,80.0,66.45,51.58
2017,11,8,15,30,0.0,13.0,4.0,11.0,13.0,10.71,3.64
2017,11,8,15,45,0.0,11.5,3.95,11.0,11.5,9.47,2.59
2017,11,8,16,0,0.0,10.0,3.9,11.0,10.0,8.22,1.51
2017,11,8,16,15,0.0,8.0,3.8,10.5,8.0,6.57,0.08
2017,11,8,16,30,0.0,6.0,3.7,10.0,6.0,4.92,0.0
2017,11,8,16,45,0.0,4.0,3.65,10.0,4.0,3.28,0.0
2017,11,8,17,0,0.0,2.0,3.6,10.0,2.0,1.64,0.0
2017,11,8,17,15,0.0,1.0,3.55,9.5,1.0,0.82,0.0
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,144.0,21.0,2.75,6.5,38.0,16.33,4.32
2017,11,9,7,30,288.0,42.0,2.9,7.0,76.0,32.44,22.89
2017,11,9,7,45,382.5,54.5,3.1,7.5,123.0,44.18,34.26
2017,11,9,8,0,477.0,67.0,3.3,8.0,170.0,53.48,43.08
2017,11,9,8,15,536.0,75.5,3.3,8.5,219.0,59.02,48.24
2017,11,9,8,30,595.0,84.0,3.3,9.0,268.0,64.49,53.15
2017,11,9,8,45,633.5,91.0,3.35,9.5,316.0,68.52,56.6
2017,11,9,9,0,672.0,98.0,3.4,10.0,364.0,72.48,59.91
2017,11,9,9,15,348.5,139.5,3.35,10.5,278.5,94.56,79.3
2017,11,9,9,30,25.0,181.0,3.3,11.0,193.0,138.29,117.41
2017,11,9,9,45,12.5,167.5,3.25,11.5,173.5,130.48,109.99
2017,11,9,10,0,0.0,154.0,3.2,12.0,154.0,121.89,102.03
2017,11,9,10,15,5.0,177.5,3.15,12.0,180.5,140.27,112.43
2017,11,9,10,30,10.0,201.0,3.1,12.0,207.0,159.53,127.82
2017,11,9,10,45,15.5,219.5,3.05,12.5,229.5,176.25,140.8
2017,11,9,11,0,21.0,238.0,3.0,13.0,252.0,193.87,154.53
2017,11,9,11,15,13.5,217.5,2.95,13.5,226.5,179.27,142.57
2017,11,9,11,30,6.0,197.0,2.9,14.0,201.0,162.74,129.06
2017,11,9,11,45,6.5,199.5,2.85,14.5,204.0,166.19,131.59
2017,11,9,12,0,7.0,202.0,2.8,15.0,207.0,169.67,134.14
2017,11,9,12,15,14.5,229.0,2.75,15.0,239.0,196.78,156.01
2017,11,9,12,30,22.0,256.0,2.7,15.0,271.0,225.26,178.88
2017,11,9,12,45,26.0,260.5,2.7,15.5,278.0,234.05,185.69
2017,11,9,13,0,30.0,265.0,2.7,16.0,285.0,250.77,198.87
2017,11,9,13,15,18.0,229.5,2.65,16.0,241.5,207.14,164.16
2017,11,9,13,30,6.0,194.0,2.6,16.0,198.0,169.34,133.83
2017,11,9,13,45,3.0,167.5,2.55,16.0,169.5,144.69,114.05
2017,11,9,14,0,0.0,141.0,2.5,16.0,141.0,119.54,93.66
2017,11,9,14,15,19.5,180.0,2.45,16.0,191.0,170.96,136.49
2017,11,9,14,30,39.0,219.0,2.4,16.0,241.0,240.91,193.7
2017,11,9,14,45,365.5,169.5,2.35,16.0,344.0,494.87,402.03
2017,11,9,15,0,692.0,120.0,2.3,16.0,447.0,714.67,572.06
2017,11,9,15,15,346.0,84.5,2.25,15.5,248.0,393.33,324.55
2017,11,9,15,30,0.0,49.0,2.2,15.0,49.0,40.53,28.79
2017,11,9,15,45,0.0,42.5,2.15,15.0,42.5,35.12,24.45
2017,11,9,16,0,0.0,36.0,2.1,15.0,36.0,29.72,19.87
2017,11,9,16,15,213.0,55.0,1.9,14.5,101.0,259.71,219.48
2017,11,9,16,30,426.0,74.0,1.7,14.0,166.0,453.85,376.36
2017,11,9,16,45,338.0,59.5,1.55,13.5,120.0,366.83,301.48
2017,11,9,17,0,250.0,45.0,1.4,13.0,74.0,282.92,226.72
2017,11,9,17,15,125.0,22.5,1.3,12.5,37.0,149.88,79.93
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
