Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.0,2.05,7.5,35.0,17.04,3.66
2017,11,10,7,30,229.0,44.0,2.0,8.0,70.0,33.76,23.85
2017,11,10,7,45,325.5,58.5,2.0,8.5,116.5,44.51,34.39
2017,11,10,8,0,422.0,73.0,2.0,9.0,163.0,55.1,44.36
2017,11,10,8,15,482.5,83.0,2.0,9.5,211.0,62.07,50.81
2017,11,10,8,30,543.0,93.0,2.0,10.0,259.0,71.45,59.21
2017,11,10,8,45,282.0,120.0,2.05,11.0,207.0,87.12,72.89
2017,11,10,9,0,21.0,147.0,2.1,12.0,155.0,113.23,95.49
2017,11,10,9,15,20.0,161.0,2.1,12.5,169.5,123.8,104.27
2017,11,10,9,30,19.0,175.0,2.1,13.0,184.0,134.23,112.83
2017,11,10,9,45,42.5,203.0,2.1,13.5,225.0,145.61,122.11
2017,11,10,10,0,66.0,231.0,2.1,14.0,266.0,162.75,136.21
2017,11,10,10,15,64.5,246.5,2.05,14.0,282.5,180.93,142.51
2017,11,10,10,30,63.0,262.0,2.0,14.0,299.0,199.16,156.34
2017,11,10,10,45,77.0,276.5,1.95,14.5,323.5,219.8,171.73
2017,11,10,11,0,91.0,291.0,1.9,15.0,348.0,242.25,188.88
2017,11,10,11,15,57.5,272.0,1.85,15.0,308.5,229.01,179.76
2017,11,10,11,30,24.0,253.0,1.8,15.0,269.0,212.22,167.44
2017,11,10,11,45,67.0,286.5,1.8,15.5,331.5,257.84,202.81
2017,11,10,12,0,110.0,320.0,1.8,16.0,394.0,310.87,243.73
2017,11,10,12,15,131.5,322.0,1.75,16.5,410.5,336.87,263.67
2017,11,10,12,30,153.0,324.0,1.7,17.0,427.0,362.38,283.31
2017,11,10,12,45,99.5,303.0,1.7,17.5,370.0,319.32,250.08
2017,11,10,13,0,46.0,282.0,1.7,18.0,313.0,275.87,216.08
2017,11,10,13,15,24.5,230.0,1.65,18.0,246.5,211.77,166.12
2017,11,10,13,30,3.0,178.0,1.6,18.0,180.0,153.13,119.47
2017,11,10,13,45,1.5,161.0,1.55,18.0,162.0,137.84,107.46
2017,11,10,14,0,0.0,144.0,1.5,18.0,144.0,122.25,95.02
2017,11,10,14,15,6.5,167.0,1.45,18.0,170.5,149.03,117.1
2017,11,10,14,30,13.0,190.0,1.4,18.0,197.0,177.86,140.69
2017,11,10,14,45,6.5,159.0,1.4,18.0,162.5,144.69,114.0
2017,11,10,15,0,0.0,128.0,1.4,18.0,128.0,111.01,86.7
2017,11,10,15,15,0.0,115.5,1.4,18.0,115.5,100.26,78.15
2017,11,10,15,30,0.0,103.0,1.4,18.0,103.0,89.43,69.42
2017,11,10,15,45,290.0,93.5,1.4,18.0,182.5,367.88,303.21
2017,11,10,16,0,580.0,84.0,1.4,18.0,262.0,594.1,478.67
2017,11,10,16,15,520.5,75.5,1.25,17.0,213.5,534.02,431.55
2017,11,10,16,30,461.0,67.0,1.1,16.0,165.0,472.52,383.66
2017,11,10,16,45,373.0,54.0,0.95,15.5,119.0,383.8,310.66
2017,11,10,17,0,285.0,41.0,0.8,15.0,73.0,301.27,237.66
2017,11,10,17,15,142.5,20.5,0.8,14.5,36.5,156.86,75.86
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.0,18.0,2.05,11.5,35.5,14.56,1.04
2017,11,11,7,30,310.0,36.0,2.3,12.0,71.0,29.58,19.73
2017,11,11,7,45,404.0,46.5,2.6,12.5,116.5,37.54,27.61
2017,11,11,8,0,498.0,57.0,2.9,13.0,162.0,45.4,34.98
2017,11,11,8,15,556.0,64.5,3.05,13.5,210.0,50.46,39.64
2017,11,11,8,30,614.0,72.0,3.2,14.0,258.0,55.47,44.08
2017,11,11,8,45,307.5,101.5,3.35,15.0,195.0,71.67,58.2
2017,11,11,9,0,1.0,131.0,3.5,16.0,132.0,102.34,84.68
2017,11,11,9,15,112.0,165.5,3.6,16.5,218.0,117.76,97.64
2017,11,11,9,30,223.0,200.0,3.7,17.0,304.0,139.3,115.68
2017,11,11,9,45,223.0,219.0,3.8,17.5,330.0,150.36,124.57
2017,11,11,10,0,223.0,238.0,3.9,18.0,356.0,161.03,133.07
2017,11,11,10,15,225.0,252.5,3.95,18.5,378.0,189.0,141.86
2017,11,11,10,30,227.0,267.0,4.0,19.0,400.0,217.48,161.61
2017,11,11,10,45,193.0,281.0,4.05,19.5,397.5,239.26,179.81
2017,11,11,11,0,159.0,295.0,4.1,20.0,395.0,257.41,195.8
2017,11,11,11,15,157.5,304.5,4.1,20.5,405.5,278.69,213.07
2017,11,11,11,30,156.0,314.0,4.1,21.0,416.0,299.8,230.12
2017,11,11,11,45,79.0,243.5,4.2,21.5,295.5,229.35,177.04
2017,11,11,12,0,2.0,173.0,4.3,22.0,175.0,143.86,110.36
2017,11,11,12,15,7.5,200.0,4.35,22.0,205.5,169.43,130.77
2017,11,11,12,30,13.0,227.0,4.4,22.0,236.0,196.1,151.89
2017,11,11,12,45,6.5,195.5,4.45,22.0,200.5,167.47,129.3
2017,11,11,13,0,0.0,164.0,4.5,22.0,165.0,137.62,105.62
2017,11,11,13,15,0.0,117.5,4.5,22.0,118.0,98.22,74.16
2017,11,11,13,30,0.0,71.0,4.5,22.0,71.0,59.0,42.55
2017,11,11,13,45,152.0,164.0,4.55,22.0,252.5,274.53,218.6
2017,11,11,14,0,304.0,257.0,4.6,22.0,434.0,488.95,386.57
2017,11,11,14,15,209.5,248.5,4.55,22.0,368.0,408.28,323.49
2017,11,11,14,30,115.0,240.0,4.5,22.0,302.0,336.79,266.93
2017,11,11,14,45,57.5,149.0,4.5,22.0,180.0,184.57,146.39
2017,11,11,15,0,0.0,58.0,4.5,22.0,58.0,48.05,34.08
2017,11,11,15,15,0.0,52.0,4.35,22.0,52.0,43.04,30.09
2017,11,11,15,30,0.0,46.0,4.2,22.0,46.0,38.03,26.03
2017,11,11,15,45,283.5,63.0,4.05,22.0,149.5,320.4,264.71
2017,11,11,16,0,567.0,80.0,3.9,22.0,253.0,577.51,468.08
2017,11,11,16,15,507.0,72.0,3.45,21.0,205.5,518.08,421.07
2017,11,11,16,30,447.0,64.0,3.0,20.0,158.0,457.41,372.53
2017,11,11,16,45,353.5,52.0,2.55,19.5,113.5,365.38,295.49
2017,11,11,17,0,260.0,40.0,2.1,19.0,69.0,281.15,220.15
2017,11,11,17,15,130.0,20.0,1.95,18.5,34.5,146.1,61.94
2017,11,11,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.0,14.78,0.0
2017,11,12,7,30,247.0,38.0,1.5,15.0,64.0,29.34,19.16
2017,11,12,7,45,342.5,50.0,1.7,15.5,108.0,38.38,27.97
2017,11,12,8,0,438.0,62.0,1.9,16.0,152.0,49.37,38.02
2017,11,12,8,15,499.5,70.0,1.8,16.5,199.0,54.61,42.81
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,59.82,47.37
2017,11,12,8,45,280.5,100.0,1.65,17.5,184.0,70.47,56.55
2017,11,12,9,0,0.0,122.0,1.6,18.0,122.0,96.13,78.57
2017,11,12,9,15,0.0,98.5,1.55,18.5,98.5,80.18,64.41
2017,11,12,9,30,0.0,75.0,1.5,19.0,75.0,62.23,48.63
2017,11,12,9,45,1.0,120.5,1.45,19.5,121.0,97.28,78.46
2017,11,12,10,0,2.0,166.0,1.4,20.0,167.0,129.87,105.57
2017,11,12,10,15,1.0,154.5,1.4,20.5,155.0,123.35,95.15
2017,11,12,10,30,0.0,143.0,1.4,21.0,143.0,115.79,88.76
2017,11,12,10,45,70.0,218.5,1.4,21.5,262.5,179.99,136.38
2017,11,12,11,0,140.0,294.0,1.4,22.0,382.0,251.56,189.03
2017,11,12,11,15,89.0,282.0,1.45,22.0,338.5,244.63,185.8
2017,11,12,11,30,38.0,270.0,1.5,22.0,295.0,227.39,174.22
2017,11,12,11,45,29.0,259.0,1.55,22.5,278.5,221.23,169.56
2017,11,12,12,0,20.0,248.0,1.6,23.0,262.0,212.23,162.56
2017,11,12,12,15,21.5,251.5,1.7,23.0,266.5,218.38,167.51
2017,11,12,12,30,23.0,255.0,1.8,23.0,271.0,224.71,172.59
2017,11,12,12,45,64.5,281.0,1.9,23.0,323.5,279.45,215.25
2017,11,12,13,0,106.0,307.0,2.0,23.0,376.0,334.78,258.02
2017,11,12,13,15,57.0,255.0,2.05,23.0,292.0,263.45,203.5
2017,11,12,13,30,8.0,203.0,2.1,23.0,208.0,178.74,137.47
2017,11,12,13,45,12.5,208.0,2.15,23.5,216.0,188.07,145.05
2017,11,12,14,0,17.0,213.0,2.2,24.0,224.0,198.1,152.99
2017,11,12,14,15,27.5,214.0,2.25,24.0,229.5,209.55,162.57
2017,11,12,14,30,38.0,215.0,2.3,24.0,235.0,235.95,183.87
2017,11,12,14,45,19.0,182.0,2.35,24.0,192.5,177.5,137.92
2017,11,12,15,0,0.0,149.0,2.4,24.0,150.0,132.01,101.59
2017,11,12,15,15,286.0,129.5,2.35,23.5,241.0,379.78,305.52
2017,11,12,15,30,572.0,110.0,2.3,23.0,332.0,613.13,486.64
2017,11,12,15,45,529.0,102.5,2.3,23.0,286.5,565.91,450.7
2017,11,12,16,0,486.0,95.0,2.3,23.0,241.0,524.36,419.76
2017,11,12,16,15,425.0,84.0,2.0,22.5,195.0,463.28,372.23
2017,11,12,16,30,364.0,73.0,1.7,22.0,149.0,402.23,322.89
2017,11,12,16,45,280.0,57.5,1.45,21.5,106.5,318.76,253.88
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,238.3,183.21
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,125.08,44.36
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,7,15,44.0,18.5,1.35,13.5,23.0,14.67,0.0
2017,11,13,7,30,88.0,37.0,1.6,14.0,46.0,28.62,18.5
2017,11,13,7,45,123.5,57.5,1.9,14.5,78.0,43.56,32.56
2017,11,13,8,0,159.0,78.0,2.2,15.0,110.0,58.06,45.81
2017,11,13,8,15,187.0,96.5,2.15,15.5,144.5,70.81,57.27
2017,11,13,8,30,215.0,115.0,2.1,16.0,179.0,83.18,68.12
2017,11,13,8,45,115.5,127.5,2.1,16.5,163.0,93.43,76.86
2017,11,13,9,0,16.0,140.0,2.1,17.0,147.0,108.23,89.39
2017,11,13,9,15,68.5,170.0,2.05,17.5,201.5,124.03,102.55
2017,11,13,9,30,121.0,200.0,2.0,18.0,256.0,137.71,113.71
2017,11,13,9,45,134.0,218.5,2.0,18.5,285.0,148.61,122.39
2017,11,13,10,0,147.0,237.0,2.0,19.0,314.0,159.17,130.7
2017,11,13,10,15,193.5,249.5,1.95,19.5,357.0,183.49,137.83
2017,11,13,10,30,240.0,262.0,1.9,20.0,400.0,214.51,157.54
2017,11,13,10,45,315.5,258.5,1.85,21.0,448.5,241.64,174.54
2017,11,13,11,0,391.0,255.0,1.8,22.0,497.0,281.48,203.13
2017,11,13,11,15,355.5,272.0,1.8,22.0,496.0,310.74,229.0
2017,11,13,11,30,320.0,289.0,1.8,22.0,495.0,336.42,251.65
2017,11,13,11,45,340.5,288.0,1.85,22.5,510.0,367.06,276.13
2017,11,13,12,0,361.0,287.0,1.9,23.0,525.0,398.81,301.26
2017,11,13,12,15,382.0,281.5,1.9,23.0,533.5,428.06,324.83
2017,11,13,12,30,403.0,276.0,1.9,23.0,542.0,457.83,348.61
2017,11,13,12,45,423.0,267.0,1.95,23.5,543.5,491.01,374.09
2017,11,13,13,0,443.0,258.0,2.0,24.0,545.0,518.76,395.41
2017,11,13,13,15,357.5,270.0,1.95,23.5,498.0,488.58,374.5
2017,11,13,13,30,272.0,282.0,1.9,23.0,451.0,460.75,354.75
2017,11,13,13,45,226.5,275.5,1.9,23.0,412.0,425.18,329.05
2017,11,13,14,0,181.0,269.0,1.9,23.0,373.0,397.54,308.69
2017,11,13,14,15,246.0,245.0,1.9,23.0,378.5,444.58,346.34
2017,11,13,14,30,311.0,221.0,1.9,23.0,384.0,478.7,374.07
2017,11,13,14,45,277.0,208.5,1.9,23.0,346.0,449.12,352.44
2017,11,13,15,0,243.0,196.0,1.9,23.0,308.0,417.46,329.29
2017,11,13,15,15,228.0,180.0,1.85,23.0,277.0,394.85,313.01
2017,11,13,15,30,213.0,164.0,1.8,23.0,246.0,355.07,283.41
2017,11,13,15,45,198.0,144.0,1.8,23.0,212.5,324.92,260.72
2017,11,13,16,0,183.0,124.0,1.8,23.0,179.0,293.71,236.54
2017,11,13,16,15,159.0,103.0,1.6,22.0,144.5,253.17,204.57
2017,11,13,16,30,135.0,82.0,1.4,21.0,110.0,211.93,170.88
2017,11,13,16,45,101.5,60.5,1.2,20.5,78.5,162.0,128.5
2017,11,13,17,0,68.0,39.0,1.0,20.0,47.0,110.76,83.31
2017,11,13,17,15,34.0,19.5,1.0,19.5,23.5,53.5,12.52
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,7,15,138.0,17.0,2.2,13.5,31.0,13.28,0.0
2017,11,14,7,30,276.0,34.0,2.6,14.0,62.0,27.99,17.8
2017,11,14,7,45,377.0,45.0,3.0,15.0,107.0,36.42,26.21
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,44.75,33.9
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,49.83,38.56
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,54.87,43.0
2017,11,14,8,45,642.5,76.0,3.85,18.0,293.5,57.79,45.36
2017,11,14,9,0,686.0,81.0,4.0,19.0,340.0,60.72,47.64
2017,11,14,9,15,714.0,85.0,4.05,19.5,383.0,62.76,49.18
2017,11,14,9,30,742.0,89.0,4.1,20.0,426.0,64.8,50.7
2017,11,14,9,45,763.5,91.5,4.2,21.0,463.5,71.84,56.39
2017,11,14,10,0,785.0,94.0,4.3,22.0,501.0,72.92,56.93
2017,11,14,10,15,799.0,96.0,4.35,22.0,532.5,117.84,66.61
2017,11,14,10,30,813.0,98.0,4.4,22.0,564.0,170.26,98.21
2017,11,14,10,45,824.0,99.0,4.5,22.5,588.5,222.24,138.25
2017,11,14,11,0,835.0,100.0,4.6,23.0,613.0,274.5,182.55
2017,11,14,11,15,841.0,101.0,4.6,23.5,629.5,325.34,227.26
2017,11,14,11,30,847.0,102.0,4.6,24.0,646.0,375.46,271.34
2017,11,14,11,45,624.0,188.5,4.7,24.5,592.5,403.41,300.98
2017,11,14,12,0,401.0,275.0,4.8,25.0,539.0,405.65,307.56
2017,11,14,12,15,360.0,285.5,4.8,25.0,522.5,419.5,320.37
2017,11,14,12,30,319.0,296.0,4.8,25.0,506.0,429.37,329.46
2017,11,14,12,45,342.5,286.5,4.85,25.5,509.5,454.54,349.44
2017,11,14,13,0,366.0,277.0,4.9,26.0,513.0,479.97,369.48
2017,11,14,13,15,208.5,271.5,4.9,26.0,405.0,384.37,297.18
2017,11,14,13,30,51.0,266.0,4.9,26.0,297.0,275.34,212.18
2017,11,14,13,45,189.5,256.5,4.9,26.0,366.5,379.85,295.83
2017,11,14,14,0,328.0,247.0,4.9,26.0,436.0,493.01,384.41
2017,11,14,14,15,551.5,172.5,4.85,25.5,469.0,607.95,476.17
2017,11,14,14,30,775.0,98.0,4.8,25.0,502.0,714.61,559.92
2017,11,14,14,45,746.0,97.5,4.75,25.0,463.5,708.93,556.27
2017,11,14,15,0,717.0,97.0,4.7,25.0,425.0,696.7,548.45
2017,11,14,15,15,688.5,92.5,4.6,24.5,382.5,676.71,535.72
2017,11,14,15,30,660.0,88.0,4.5,24.0,340.0,653.6,520.46
2017,11,14,15,45,616.5,83.0,4.4,24.0,294.0,615.32,492.3
2017,11,14,16,0,573.0,78.0,4.3,24.0,248.0,574.59,461.62
2017,11,14,16,15,513.0,69.5,3.85,23.5,201.0,515.14,415.4
2017,11,14,16,30,453.0,61.0,3.4,23.0,154.0,454.54,366.34
2017,11,14,16,45,361.0,49.0,3.0,22.5,109.5,366.45,292.8
2017,11,14,17,0,269.0,37.0,2.6,22.0,65.0,281.42,216.16
2017,11,14,17,15,134.5,18.5,2.45,21.5,32.5,143.45,32.34
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,7,15,116.5,18.0,3.05,16.5,29.5,14.02,0.0
2017,11,15,7,30,233.0,36.0,3.2,17.0,59.0,27.84,17.24
2017,11,15,7,45,335.0,48.0,3.35,17.5,102.5,36.92,26.3
2017,11,15,8,0,437.0,60.0,3.5,18.0,146.0,48.04,36.45
2017,11,15,8,15,500.5,69.0,3.55,18.5,193.5,54.18,42.03
2017,11,15,8,30,564.0,78.0,3.6,19.0,241.0,60.23,47.34
2017,11,15,8,45,603.0,85.0,3.7,19.5,286.5,64.4,50.84
2017,11,15,9,0,642.0,92.0,3.8,20.0,332.0,68.51,54.2
2017,11,15,9,15,672.0,96.5,3.75,20.5,375.0,70.61,55.77
2017,11,15,9,30,702.0,101.0,3.7,21.0,418.0,72.73,57.32
2017,11,15,9,45,351.0,121.0,3.7,21.5,279.5,81.0,64.11
2017,11,15,10,0,0.0,141.0,3.7,22.0,141.0,112.3,90.32
2017,11,15,10,15,0.0,142.0,3.6,22.5,142.0,114.01,87.29
2017,11,15,10,30,0.0,143.0,3.5,23.0,143.0,115.62,88.22
2017,11,15,10,45,2.0,164.0,3.45,23.5,165.5,132.51,101.27
2017,11,15,11,0,4.0,185.0,3.4,24.0,188.0,149.86,114.56
2017,11,15,11,15,2.0,136.5,3.25,24.0,138.0,112.8,85.13
2017,11,15,11,30,0.0,88.0,3.1,24.0,88.0,73.23,53.56
2017,11,15,11,45,0.0,94.0,3.0,24.5,94.0,78.26,57.46
2017,11,15,12,0,0.0,100.0,2.9,25.0,100.0,83.21,61.26
2017,11,15,12,15,9.5,170.5,2.7,25.0,177.0,145.98,110.84
2017,11,15,12,30,19.0,241.0,2.5,25.0,254.0,210.67,161.1
2017,11,15,12,45,15.0,228.5,2.35,25.5,239.0,200.13,152.56
2017,11,15,13,0,11.0,216.0,2.2,26.0,224.0,188.9,143.67
2017,11,15,13,15,9.0,205.0,2.0,26.0,211.5,179.65,136.6
2017,11,15,13,30,7.0,194.0,1.8,26.0,199.0,170.04,129.25
2017,11,15,13,45,3.5,175.5,1.65,26.5,178.0,152.32,115.32
2017,11,15,14,0,0.0,157.0,1.5,27.0,157.0,134.11,100.99
2017,11,15,14,15,0.0,157.0,1.3,26.5,157.0,135.1,102.16
2017,11,15,14,30,0.0,157.0,1.1,26.0,157.0,136.38,103.54
2017,11,15,14,45,0.0,132.0,0.95,26.0,132.0,113.89,86.0
2017,11,15,15,0,0.0,107.0,0.8,26.0,107.0,91.2,68.19
2017,11,15,15,15,0.0,96.0,0.65,25.5,96.0,81.63,60.86
2017,11,15,15,30,0.0,85.0,0.5,25.0,85.0,72.01,53.37
2017,11,15,15,45,273.0,84.0,0.4,25.0,164.0,338.03,269.45
2017,11,15,16,0,546.0,83.0,0.3,25.0,243.0,557.6,431.0
2017,11,15,16,15,484.5,73.5,0.3,24.5,196.5,496.16,384.16
2017,11,15,16,30,423.0,64.0,0.3,24.0,150.0,433.54,337.08
2017,11,15,16,45,327.5,51.0,0.3,23.5,106.0,341.9,265.16
2017,11,15,17,0,232.0,38.0,0.3,23.0,62.0,256.63,191.77
2017,11,15,17,15,116.0,19.0,0.35,22.5,31.0,131.01,18.45
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,15,106.5,17.5,0.5,17.5,27.5,13.63,0.0
2017,11,16,7,30,213.0,35.0,0.5,18.0,55.0,27.04,16.37
2017,11,16,7,45,316.0,47.5,0.5,18.5,98.0,36.49,25.84
2017,11,16,8,0,419.0,60.0,0.5,19.0,141.0,48.07,36.35
2017,11,16,8,15,483.0,68.5,0.6,19.5,187.5,53.77,41.51
2017,11,16,8,30,547.0,77.0,0.7,20.0,234.0,59.42,46.43
2017,11,16,8,45,591.0,83.5,0.85,20.5,279.5,63.25,49.63
2017,11,16,9,0,635.0,90.0,1.0,21.0,325.0,67.06,52.72
2017,11,16,9,15,665.5,94.5,1.15,21.0,367.5,69.21,54.43
2017,11,16,9,30,696.0,99.0,1.3,21.0,410.0,71.38,56.14
2017,11,16,9,45,721.5,101.0,1.45,21.5,448.0,71.78,56.21
2017,11,16,10,0,747.0,103.0,1.6,22.0,486.0,72.28,56.38
2017,11,16,10,15,762.5,106.0,1.7,22.5,517.5,119.01,69.84
2017,11,16,10,30,778.0,109.0,1.8,23.0,549.0,170.22,99.3
2017,11,16,10,45,490.5,197.0,1.9,23.5,479.0,224.77,152.67
2017,11,16,11,0,203.0,285.0,2.0,24.0,409.0,257.76,190.36
2017,11,16,11,15,224.5,291.0,2.05,24.5,431.5,285.29,211.5
2017,11,16,11,30,246.0,297.0,2.1,25.0,454.0,314.74,234.37
2017,11,16,11,45,241.5,302.5,2.2,25.5,458.0,335.66,251.37
2017,11,16,12,0,237.0,308.0,2.3,26.0,462.0,355.78,267.51
2017,11,16,12,15,224.5,309.5,2.3,26.0,455.5,368.14,278.04
2017,11,16,12,30,212.0,311.0,2.3,26.0,449.0,378.86,287.11
2017,11,16,12,45,506.5,216.0,2.35,26.5,540.0,489.58,371.13
2017,11,16,13,0,801.0,121.0,2.4,27.0,631.0,606.67,458.77
2017,11,16,13,15,795.0,119.5,2.35,27.0,615.0,632.92,478.91
2017,11,16,13,30,789.0,118.0,2.3,27.0,599.0,656.12,497.1
2017,11,16,13,45,480.0,191.5,2.3,27.5,480.5,538.93,410.4
2017,11,16,14,0,171.0,265.0,2.3,28.0,362.0,384.75,293.48
2017,11,16,14,15,168.5,250.5,2.3,27.5,342.0,377.6,290.33
2017,11,16,14,30,166.0,236.0,2.3,27.0,322.0,369.35,285.66
2017,11,16,14,45,439.0,167.0,2.3,27.0,370.5,539.69,418.77
2017,11,16,15,0,712.0,98.0,2.3,27.0,419.0,689.66,531.03
2017,11,16,15,15,683.0,93.0,2.15,26.5,377.0,668.89,516.53
2017,11,16,15,30,654.0,88.0,2.0,26.0,335.0,644.99,500.85
2017,11,16,15,45,611.0,82.5,1.95,26.0,289.0,606.8,473.92
2017,11,16,16,0,568.0,77.0,1.9,26.0,243.0,566.19,444.41
2017,11,16,16,15,507.5,68.5,1.7,25.0,196.5,506.8,400.52
2017,11,16,16,30,447.0,60.0,1.5,24.0,150.0,446.28,353.49
2017,11,16,16,45,355.0,48.0,1.3,23.5,106.0,358.86,282.07
2017,11,16,17,0,263.0,36.0,1.1,23.0,62.0,274.79,206.77
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.0,138.83,8.38
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,116.0,17.0,3.75,18.5,27.5,13.26,0.0
2017,11,17,7,30,232.0,34.0,3.9,19.0,55.0,26.35,15.43
2017,11,17,7,45,334.0,46.5,4.05,19.5,98.5,35.84,25.04
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,47.43,35.54
2017,11,17,8,15,218.0,58.0,4.5,20.5,99.5,42.72,31.68
2017,11,17,8,30,0.0,57.0,4.8,21.0,57.0,47.2,35.61
2017,11,17,8,45,0.0,68.5,5.1,21.5,68.5,56.56,43.65
2017,11,17,9,0,0.0,80.0,5.4,22.0,80.0,65.7,51.37
2017,11,17,9,15,360.5,87.5,5.55,22.5,247.5,61.6,47.6
2017,11,17,9,30,721.0,95.0,5.7,23.0,415.0,69.02,53.73
2017,11,17,9,45,362.5,131.5,5.85,23.5,292.5,88.03,69.62
2017,11,17,10,0,4.0,168.0,6.0,24.0,170.0,130.78,105.29
2017,11,17,10,15,17.5,196.0,6.0,24.5,206.0,152.38,116.95
2017,11,17,10,30,31.0,224.0,6.0,25.0,242.0,169.47,129.19
2017,11,17,10,45,46.5,245.5,6.05,25.5,273.0,191.85,145.62
2017,11,17,11,0,62.0,267.0,6.1,26.0,304.0,216.61,164.09
2017,11,17,11,15,452.5,186.0,6.05,26.5,471.0,270.29,193.95
2017,11,17,11,30,843.0,105.0,6.0,27.0,638.0,369.42,264.13
2017,11,17,11,45,834.0,111.0,6.0,27.5,644.0,416.82,305.49
2017,11,17,12,0,825.0,117.0,6.0,28.0,650.0,461.85,344.07
2017,11,17,12,15,825.0,117.0,5.95,28.0,650.0,503.32,379.57
2017,11,17,12,30,825.0,117.0,5.9,28.0,650.0,542.72,412.71
2017,11,17,12,45,828.5,113.5,5.9,28.0,643.5,578.55,442.65
2017,11,17,13,0,832.0,110.0,5.9,28.0,637.0,612.07,470.36
2017,11,17,13,15,825.5,108.5,5.85,28.0,620.5,638.82,492.46
2017,11,17,13,30,819.0,107.0,5.8,28.0,604.0,662.41,511.88
2017,11,17,13,45,814.0,103.5,5.75,28.5,581.0,681.73,526.92
2017,11,17,14,0,809.0,100.0,5.7,29.0,558.0,697.77,539.35
2017,11,17,14,15,795.0,98.0,5.65,29.0,527.5,705.55,546.4
2017,11,17,14,30,781.0,96.0,5.6,29.0,497.0,709.74,550.4
2017,11,17,14,45,734.5,96.5,5.6,29.0,451.5,692.2,538.79
2017,11,17,15,0,688.0,97.0,5.6,29.0,406.0,667.91,522.25
2017,11,17,15,15,683.0,90.0,5.45,28.5,371.5,663.25,520.77
2017,11,17,15,30,678.0,83.0,5.3,28.0,337.0,655.59,516.83
2017,11,17,15,45,643.0,76.5,5.2,28.0,291.5,622.45,492.61
2017,11,17,16,0,608.0,70.0,5.1,28.0,246.0,586.85,465.83
2017,11,17,16,15,549.0,62.5,4.8,27.0,199.0,529.77,422.62
2017,11,17,16,30,490.0,55.0,4.5,26.0,152.0,471.6,376.4
2017,11,17,16,45,400.0,44.0,4.2,25.5,108.0,386.57,305.78
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,303.79,229.01
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,155.14,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,106.0,17.0,3.9,18.5,26.5,14.51,0.0
2017,11,18,7,30,212.0,34.0,3.9,19.0,53.0,26.31,15.12
2017,11,18,7,45,317.0,47.5,3.95,19.5,96.5,36.53,25.58
2017,11,18,8,0,422.0,61.0,4.0,20.0,140.0,49.23,37.07
2017,11,18,8,15,488.0,70.0,4.2,20.5,187.0,55.32,42.62
2017,11,18,8,30,554.0,79.0,4.4,21.0,234.0,61.36,47.91
2017,11,18,8,45,614.5,82.0,4.65,22.0,282.5,62.56,48.75
2017,11,18,9,0,675.0,85.0,4.9,23.0,331.0,63.99,49.69
2017,11,18,9,15,706.0,89.5,5.55,23.5,374.5,66.31,51.46
2017,11,18,9,30,737.0,94.0,6.2,24.0,418.0,68.64,53.2
2017,11,18,9,45,774.0,92.5,6.85,24.5,459.5,73.21,56.82
2017,11,18,10,0,811.0,91.0,7.5,25.0,501.0,71.59,55.19
2017,11,18,10,15,826.5,93.0,7.8,25.0,533.5,109.1,61.39
2017,11,18,10,30,842.0,95.0,8.1,25.0,566.0,162.83,91.27
2017,11,18,10,45,860.0,94.0,8.4,25.0,593.0,215.7,130.67
2017,11,18,11,0,878.0,93.0,8.7,25.0,620.0,269.48,175.98
2017,11,18,11,15,885.0,94.0,8.65,24.5,637.5,326.44,226.72
2017,11,18,11,30,892.0,95.0,8.6,24.0,655.0,377.79,273.69
2017,11,18,11,45,905.0,91.5,8.6,24.0,666.5,426.7,317.94
2017,11,18,12,0,918.0,88.0,8.6,24.0,678.0,474.75,360.91
2017,11,18,12,15,918.5,88.0,8.55,23.5,679.0,518.92,400.92
2017,11,18,12,30,919.0,88.0,8.5,23.0,680.0,560.84,438.47
2017,11,18,12,45,921.0,86.0,8.5,23.0,673.0,599.27,471.91
2017,11,18,13,0,923.0,84.0,8.5,23.0,666.0,635.12,502.77
2017,11,18,13,15,918.0,83.0,8.45,22.5,649.5,664.88,529.4
2017,11,18,13,30,913.0,82.0,8.4,22.0,633.0,691.39,553.24
2017,11,18,13,45,907.0,80.0,8.35,22.0,609.5,712.82,571.91
2017,11,18,14,0,901.0,78.0,8.3,22.0,586.0,730.76,587.14
2017,11,18,14,15,888.5,76.5,8.2,21.5,554.0,741.06,597.0
2017,11,18,14,30,876.0,75.0,8.1,21.0,522.0,747.67,604.22
2017,11,18,14,45,861.0,72.0,8.0,21.0,484.5,747.0,604.83
2017,11,18,15,0,846.0,69.0,7.9,21.0,447.0,749.72,608.16
2017,11,18,15,15,822.0,66.0,7.75,20.5,403.5,735.22,599.24
2017,11,18,15,30,798.0,63.0,7.6,20.0,360.0,717.28,587.46
2017,11,18,15,45,766.5,58.5,7.45,19.5,313.0,688.44,566.69
2017,11,18,16,0,735.0,54.0,7.3,19.0,266.0,656.74,542.75
2017,11,18,16,15,680.0,49.0,7.0,18.5,216.0,604.13,500.38
2017,11,18,16,30,625.0,44.0,6.7,18.0,166.0,549.81,454.34
2017,11,18,16,45,537.5,35.5,6.45,17.5,119.0,466.98,382.28
2017,11,18,17,0,450.0,27.0,6.2,17.0,72.0,385.49,300.53
2017,11,18,17,15,225.0,13.5,6.0,16.5,36.0,193.09,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.0,10.67,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,64.0,22.75,12.92
2017,11,19,7,45,562.0,33.0,2.3,7.0,113.5,29.71,20.91
2017,11,19,8,0,663.0,41.0,2.6,8.0,163.0,36.67,27.62
2017,11,19,8,15,721.0,46.0,2.65,8.5,214.5,40.74,31.54
2017,11,19,8,30,779.0,51.0,2.7,9.0,266.0,44.83,35.31
2017,11,19,8,45,817.0,54.5,2.75,10.0,316.5,47.53,37.62
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,55.65,44.71
2017,11,19,9,15,879.5,60.5,2.85,11.5,412.5,58.21,46.79
2017,11,19,9,30,904.0,63.0,2.9,12.0,458.0,60.66,48.76
2017,11,19,9,45,921.5,64.5,2.95,13.0,498.0,62.24,49.83
2017,11,19,10,0,939.0,66.0,3.0,14.0,538.0,63.75,50.83
2017,11,19,10,15,950.5,67.5,2.95,14.0,571.0,102.96,56.72
2017,11,19,10,30,962.0,69.0,2.9,14.0,604.0,161.55,89.13
2017,11,19,10,45,852.5,97.5,2.9,14.5,587.0,214.83,134.65
2017,11,19,11,0,743.0,126.0,2.9,15.0,570.0,258.24,176.98
2017,11,19,11,15,734.5,136.5,2.85,15.0,585.5,308.53,222.25
2017,11,19,11,30,726.0,147.0,2.8,15.0,601.0,357.23,266.18
2017,11,19,11,45,849.5,115.0,2.8,15.5,653.0,421.2,318.58
2017,11,19,12,0,973.0,83.0,2.8,16.0,705.0,490.97,375.63
2017,11,19,12,15,855.5,116.0,2.75,16.0,663.5,511.79,397.11
2017,11,19,12,30,738.0,149.0,2.7,16.0,622.0,521.6,408.55
2017,11,19,12,45,852.0,115.5,2.65,16.5,655.0,588.33,461.45
2017,11,19,13,0,966.0,82.0,2.6,17.0,688.0,655.65,513.84
2017,11,19,13,15,912.5,88.0,2.55,17.0,649.0,663.77,521.91
2017,11,19,13,30,859.0,94.0,2.5,17.0,610.0,670.1,528.41
2017,11,19,13,45,898.5,86.0,2.45,17.0,607.0,710.75,560.64
2017,11,19,14,0,938.0,78.0,2.4,17.0,604.0,754.13,593.52
2017,11,19,14,15,871.0,81.0,2.35,16.5,548.5,730.9,578.15
2017,11,19,14,30,804.0,84.0,2.3,16.0,493.0,708.68,564.04
2017,11,19,14,45,841.0,76.5,2.25,16.0,476.5,741.6,589.33
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,764.76,606.99
2017,11,19,15,15,853.0,66.5,2.0,15.5,415.0,757.37,602.46
2017,11,19,15,30,828.0,64.0,1.8,15.0,370.0,739.45,590.26
2017,11,19,15,45,790.5,60.0,1.6,15.0,320.5,706.71,565.68
2017,11,19,16,0,753.0,56.0,1.4,15.0,271.0,671.01,538.14
2017,11,19,16,15,695.5,50.5,1.25,14.0,220.0,615.85,496.92
2017,11,19,16,30,638.0,45.0,1.1,13.0,169.0,558.89,451.83
2017,11,19,16,45,537.0,37.0,0.95,12.5,120.0,466.64,375.4
2017,11,19,17,0,436.0,29.0,0.8,12.0,71.0,386.67,296.59
2017,11,19,17,15,218.0,14.5,0.8,11.5,35.5,193.14,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
