Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,152.0,14.0,0.7,6.5,26.5,11.95,0.0
2017,11,20,7,30,304.0,28.0,0.7,7.0,53.0,23.22,12.93
2017,11,20,7,45,404.0,39.5,0.7,7.5,97.5,32.32,23.19
2017,11,20,8,0,504.0,51.0,0.7,8.0,142.0,41.27,31.8
2017,11,20,8,15,568.5,59.0,0.95,8.5,191.0,46.95,37.21
2017,11,20,8,30,633.0,67.0,1.2,9.0,240.0,52.58,42.37
2017,11,20,8,45,669.5,73.5,1.5,10.0,286.5,56.73,45.94
2017,11,20,9,0,706.0,80.0,1.8,11.0,333.0,60.79,49.34
2017,11,20,9,15,735.5,84.5,2.1,12.0,376.5,63.26,51.22
2017,11,20,9,30,765.0,89.0,2.4,13.0,420.0,65.71,53.05
2017,11,20,9,45,785.5,92.0,2.75,14.0,458.5,73.21,59.3
2017,11,20,10,0,806.0,95.0,3.1,15.0,497.0,74.67,60.19
2017,11,20,10,15,821.0,97.5,3.15,15.0,529.5,107.9,64.9
2017,11,20,10,30,836.0,100.0,3.2,15.0,562.0,161.52,94.34
2017,11,20,10,45,846.0,102.0,3.3,15.5,587.0,214.93,134.57
2017,11,20,11,0,856.0,104.0,3.4,16.0,612.0,268.53,180.14
2017,11,20,11,15,862.5,105.0,3.5,16.5,629.0,320.32,226.37
2017,11,20,11,30,869.0,106.0,3.6,17.0,646.0,371.43,272.32
2017,11,20,11,45,887.5,100.0,3.7,17.5,658.5,420.09,315.63
2017,11,20,12,0,906.0,94.0,3.8,18.0,671.0,469.54,358.76
2017,11,20,12,15,906.5,94.0,3.85,18.0,671.5,513.28,397.36
2017,11,20,12,30,907.0,94.0,3.9,18.0,672.0,554.81,433.38
2017,11,20,12,45,905.0,93.0,3.95,18.5,664.5,591.66,464.21
2017,11,20,13,0,903.0,92.0,4.0,19.0,657.0,625.75,492.19
2017,11,20,13,15,898.0,91.0,4.0,19.0,641.0,655.09,516.86
2017,11,20,13,30,893.0,90.0,4.0,19.0,625.0,681.25,538.76
2017,11,20,13,45,885.0,88.5,4.0,19.0,601.0,701.62,556.08
2017,11,20,14,0,877.0,87.0,4.0,19.0,577.0,723.96,574.52
2017,11,20,14,15,864.0,85.0,3.95,19.0,545.5,733.77,582.78
2017,11,20,14,30,851.0,83.0,3.9,19.0,514.0,739.84,588.23
2017,11,20,14,45,832.5,80.5,3.9,19.0,476.0,737.53,587.82
2017,11,20,15,0,814.0,78.0,3.9,19.0,438.0,731.52,584.77
2017,11,20,15,15,787.5,74.5,3.75,18.5,394.5,714.65,574.16
2017,11,20,15,30,761.0,71.0,3.6,18.0,351.0,694.33,560.75
2017,11,20,15,45,722.0,66.5,3.5,18.0,303.5,660.06,535.43
2017,11,20,16,0,683.0,62.0,3.4,18.0,256.0,628.65,511.45
2017,11,20,16,15,623.0,55.5,2.95,17.0,206.5,572.03,467.29
2017,11,20,16,30,563.0,49.0,2.5,16.0,157.0,514.32,419.91
2017,11,20,16,45,462.5,39.5,2.1,15.0,110.5,423.32,343.35
2017,11,20,17,0,362.0,30.0,1.7,14.0,64.0,335.0,257.43
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.0,167.86,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,1.5,13.5,3.4,9.5,13.5,11.52,0.0
2017,11,21,7,30,3.0,27.0,3.6,10.0,27.0,21.8,11.14
2017,11,21,7,45,27.0,47.0,3.8,10.5,51.5,36.85,26.7
2017,11,21,8,0,51.0,67.0,4.0,11.0,76.0,51.69,40.57
2017,11,21,8,15,64.0,88.0,4.0,11.5,103.0,66.84,54.47
2017,11,21,8,30,77.0,109.0,4.0,12.0,130.0,81.69,67.85
2017,11,21,8,45,88.0,128.5,4.05,13.0,156.5,95.35,79.75
2017,11,21,9,0,99.0,148.0,4.1,14.0,183.0,105.64,88.4
2017,11,21,9,15,238.0,154.5,4.1,14.5,253.0,107.92,90.02
2017,11,21,9,30,377.0,161.0,4.1,15.0,323.0,113.35,94.36
2017,11,21,9,45,415.0,169.5,4.15,16.0,363.0,113.45,93.84
2017,11,21,10,0,453.0,178.0,4.2,17.0,403.0,117.82,97.02
2017,11,21,10,15,429.0,197.5,4.1,17.5,421.0,147.05,106.36
2017,11,21,10,30,405.0,217.0,4.0,18.0,439.0,192.42,136.06
2017,11,21,10,45,437.0,220.0,3.9,18.5,469.5,224.71,158.6
2017,11,21,11,0,469.0,223.0,3.8,19.0,500.0,264.43,189.87
2017,11,21,11,15,463.5,232.0,3.6,19.0,512.0,301.29,221.84
2017,11,21,11,30,458.0,241.0,3.4,19.0,524.0,337.2,253.13
2017,11,21,11,45,455.5,245.5,3.2,19.5,530.5,369.75,280.85
2017,11,21,12,0,453.0,250.0,3.0,20.0,537.0,401.29,307.14
2017,11,21,12,15,340.5,275.5,2.75,20.0,491.5,394.08,304.36
2017,11,21,12,30,228.0,301.0,2.5,20.0,446.0,374.87,291.07
2017,11,21,12,45,436.5,238.5,2.3,20.5,511.5,462.76,358.98
2017,11,21,13,0,645.0,176.0,2.1,21.0,577.0,555.7,429.47
2017,11,21,13,15,667.0,163.0,2.1,21.0,568.5,585.15,452.91
2017,11,21,13,30,689.0,150.0,2.1,21.0,560.0,613.09,475.47
2017,11,21,13,45,770.0,122.0,2.1,21.0,563.5,663.45,514.81
2017,11,21,14,0,851.0,94.0,2.1,21.0,567.0,710.92,551.74
2017,11,21,14,15,837.5,91.5,2.3,21.0,535.5,719.5,560.48
2017,11,21,14,30,824.0,89.0,2.5,21.0,504.0,724.38,566.26
2017,11,21,14,45,799.0,88.0,2.7,21.0,465.5,718.71,564.5
2017,11,21,15,0,774.0,87.0,2.9,21.0,427.0,709.26,560.0
2017,11,21,15,15,745.5,83.0,2.95,20.5,384.0,694.6,551.91
2017,11,21,15,30,717.0,79.0,3.0,20.0,341.0,672.94,538.36
2017,11,21,15,45,676.0,73.5,3.1,20.0,294.0,636.9,512.65
2017,11,21,16,0,635.0,68.0,3.2,20.0,247.0,598.36,484.02
2017,11,21,16,15,572.5,60.5,3.2,19.0,199.0,539.17,439.28
2017,11,21,16,30,510.0,53.0,3.2,18.0,151.0,478.91,391.06
2017,11,21,16,45,408.5,42.5,3.2,17.5,106.0,386.92,313.41
2017,11,21,17,0,307.0,32.0,3.2,17.0,61.0,297.49,226.78
2017,11,21,17,15,153.5,16.0,3.45,16.5,30.5,149.67,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,161.5,12.5,4.2,6.5,25.0,10.67,0.0
2017,11,22,7,30,323.0,25.0,4.4,7.0,50.0,20.73,10.01
2017,11,22,7,45,440.0,34.5,4.6,7.5,95.5,28.28,19.4
2017,11,22,8,0,557.0,44.0,4.8,8.0,141.0,35.81,26.72
2017,11,22,8,15,623.5,50.5,4.9,8.5,191.0,40.58,31.32
2017,11,22,8,30,690.0,57.0,5.0,9.0,241.0,49.35,39.37
2017,11,22,8,45,736.5,61.0,5.1,9.5,290.5,52.23,41.93
2017,11,22,9,0,783.0,65.0,5.2,10.0,340.0,55.15,44.44
2017,11,22,9,15,731.5,78.5,5.1,10.5,361.0,59.08,47.79
2017,11,22,9,30,680.0,92.0,5.0,11.0,382.0,66.97,54.63
2017,11,22,9,45,784.5,83.5,4.95,11.5,447.0,66.98,54.39
2017,11,22,10,0,889.0,75.0,4.9,12.0,512.0,69.11,56.03
2017,11,22,10,15,903.5,76.5,4.8,12.5,546.0,99.66,58.99
2017,11,22,10,30,918.0,78.0,4.7,13.0,580.0,155.91,88.0
2017,11,22,10,45,931.0,78.5,4.6,13.5,607.0,211.87,129.64
2017,11,22,11,0,944.0,79.0,4.5,14.0,634.0,268.06,177.67
2017,11,22,11,15,950.5,80.0,4.4,14.0,652.0,322.94,227.73
2017,11,22,11,30,957.0,81.0,4.3,14.0,670.0,376.92,277.58
2017,11,22,11,45,961.0,81.0,4.25,14.5,680.0,428.01,324.15
2017,11,22,12,0,965.0,81.0,4.2,15.0,690.0,477.47,368.32
2017,11,22,12,15,965.5,81.0,4.15,15.5,691.0,523.48,408.59
2017,11,22,12,30,966.0,81.0,4.1,16.0,692.0,567.15,445.91
2017,11,22,12,45,966.0,80.0,4.1,16.5,684.5,607.06,479.44
2017,11,22,13,0,966.0,79.0,4.1,17.0,677.0,644.19,510.0
2017,11,22,13,15,960.0,78.5,4.1,17.0,660.0,675.23,536.26
2017,11,22,13,30,954.0,78.0,4.1,17.0,643.0,702.87,559.54
2017,11,22,13,45,947.0,76.0,4.1,17.0,618.5,724.76,578.26
2017,11,22,14,0,940.0,74.0,4.1,17.0,594.0,743.0,593.73
2017,11,22,14,15,927.0,72.5,4.1,17.0,561.5,753.87,602.78
2017,11,22,14,30,914.0,71.0,4.1,17.0,529.0,760.92,609.19
2017,11,22,14,45,837.0,74.0,4.1,17.0,469.5,728.55,586.33
2017,11,22,15,0,760.0,77.0,4.1,17.0,410.0,685.14,555.12
2017,11,22,15,15,790.0,69.5,4.0,16.5,385.5,706.3,573.51
2017,11,22,15,30,820.0,62.0,3.9,16.0,361.0,724.29,588.97
2017,11,22,15,45,782.0,58.0,3.8,16.0,312.0,691.63,564.51
2017,11,22,16,0,744.0,54.0,3.7,16.0,263.0,656.07,537.16
2017,11,22,16,15,684.5,49.0,3.2,15.0,212.5,600.73,493.56
2017,11,22,16,30,625.0,44.0,2.7,14.0,162.0,543.63,446.07
2017,11,22,16,45,523.0,35.5,2.2,13.0,114.0,451.32,367.43
2017,11,22,17,0,421.0,27.0,1.7,12.0,66.0,360.63,276.53
2017,11,22,17,15,210.5,13.5,1.6,11.0,33.0,183.77,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,3.5,25.0,9.82,0.0
2017,11,23,7,30,370.0,23.0,1.4,4.0,50.0,20.85,9.74
2017,11,23,7,45,482.0,32.0,1.55,5.0,96.0,28.71,19.99
2017,11,23,8,0,594.0,41.0,1.7,6.0,142.0,36.53,27.63
2017,11,23,8,15,657.0,46.5,1.65,7.0,192.0,40.94,31.88
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,45.38,35.96
2017,11,23,8,45,754.0,57.5,1.55,9.0,289.5,49.56,39.64
2017,11,23,9,0,788.0,63.0,1.5,10.0,337.0,53.66,43.13
2017,11,23,9,15,814.5,66.0,1.4,10.5,381.0,55.65,44.74
2017,11,23,9,30,841.0,69.0,1.3,11.0,425.0,57.65,46.33
2017,11,23,9,45,859.5,71.5,1.2,12.0,464.0,59.18,47.37
2017,11,23,10,0,878.0,74.0,1.1,13.0,503.0,68.27,55.08
2017,11,23,10,15,891.0,75.5,1.1,13.5,535.5,96.06,57.14
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,151.34,84.45
2017,11,23,10,45,912.5,78.5,1.15,15.0,593.0,206.46,124.29
2017,11,23,11,0,921.0,80.0,1.2,16.0,618.0,261.4,169.84
2017,11,23,11,15,926.5,80.5,1.2,16.5,635.0,314.37,216.39
2017,11,23,11,30,932.0,81.0,1.2,17.0,652.0,366.36,262.41
2017,11,23,11,45,937.5,80.0,1.2,17.5,661.5,415.87,305.81
2017,11,23,12,0,943.0,79.0,1.2,18.0,671.0,463.9,346.96
2017,11,23,12,15,942.5,79.0,1.2,18.5,671.5,508.39,384.29
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,550.52,418.67
2017,11,23,12,45,939.5,78.5,1.2,19.5,664.0,588.55,449.03
2017,11,23,13,0,937.0,78.0,1.2,20.0,656.0,623.72,476.45
2017,11,23,13,15,931.5,77.0,1.2,20.0,639.5,653.58,500.33
2017,11,23,13,30,926.0,76.0,1.2,20.0,623.0,680.13,521.43
2017,11,23,13,45,917.5,75.0,1.2,20.5,599.0,701.31,537.41
2017,11,23,14,0,909.0,74.0,1.2,21.0,575.0,718.94,550.57
2017,11,23,14,15,896.5,72.0,1.15,21.0,543.5,729.03,557.88
2017,11,23,14,30,884.0,70.0,1.1,21.0,512.0,735.39,562.77
2017,11,23,14,45,865.0,68.5,1.05,21.0,474.0,733.92,562.35
2017,11,23,15,0,846.0,67.0,1.0,21.0,436.0,735.63,564.28
2017,11,23,15,15,820.5,64.0,0.85,20.5,392.5,720.52,554.2
2017,11,23,15,30,795.0,61.0,0.7,20.0,349.0,701.97,541.6
2017,11,23,15,45,757.5,57.0,0.6,20.0,301.5,669.87,518.65
2017,11,23,16,0,720.0,53.0,0.5,20.0,254.0,635.0,492.99
2017,11,23,16,15,662.0,48.0,0.5,19.0,205.0,581.22,455.26
2017,11,23,16,30,604.0,43.0,0.5,18.0,156.0,525.8,413.66
2017,11,23,16,45,503.5,35.0,0.5,17.5,109.5,435.75,341.7
2017,11,23,17,0,403.0,27.0,0.5,17.0,63.0,357.76,264.05
2017,11,23,17,15,201.5,13.5,0.65,16.0,31.5,176.92,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,9.39,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,19.92,8.15
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,27.31,18.31
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,34.7,25.46
2017,11,24,8,15,644.0,44.5,3.15,10.5,185.5,39.16,29.77
2017,11,24,8,30,708.0,50.0,3.0,11.0,234.0,43.64,33.92
2017,11,24,8,45,747.5,54.0,2.9,12.0,281.5,46.69,36.55
2017,11,24,9,0,787.0,58.0,2.8,13.0,329.0,49.73,39.08
2017,11,24,9,15,814.0,60.5,3.0,14.0,373.0,51.46,40.38
2017,11,24,9,30,841.0,63.0,3.2,15.0,417.0,59.72,47.41
2017,11,24,9,45,859.0,65.5,3.45,16.5,455.5,61.98,48.96
2017,11,24,10,0,877.0,68.0,3.7,18.0,494.0,64.14,50.42
2017,11,24,10,15,890.0,69.5,3.75,18.5,526.5,89.51,51.96
2017,11,24,10,30,903.0,71.0,3.8,19.0,559.0,144.49,78.09
2017,11,24,10,45,910.5,72.5,3.9,20.0,583.5,199.17,117.05
2017,11,24,11,0,918.0,74.0,4.0,21.0,608.0,253.59,162.0
2017,11,24,11,15,923.5,75.0,4.05,21.5,625.5,306.59,208.68
2017,11,24,11,30,929.0,76.0,4.1,22.0,643.0,358.65,255.14
2017,11,24,11,45,927.0,78.5,4.15,22.5,651.0,408.14,299.27
2017,11,24,12,0,925.0,81.0,4.2,23.0,659.0,455.62,340.83
2017,11,24,12,15,925.0,81.0,4.25,23.0,659.5,499.58,379.34
2017,11,24,12,30,925.0,81.0,4.3,23.0,660.0,541.26,415.23
2017,11,24,12,45,920.0,81.0,4.35,23.0,652.0,577.82,446.49
2017,11,24,13,0,915.0,81.0,4.4,23.0,644.0,611.42,474.93
2017,11,24,13,15,688.5,153.0,4.45,23.0,570.5,582.68,454.32
2017,11,24,13,30,462.0,225.0,4.5,23.0,497.0,527.67,412.71
2017,11,24,13,45,673.5,151.5,4.55,23.5,530.5,622.18,487.5
2017,11,24,14,0,885.0,78.0,4.6,24.0,564.0,704.33,552.23
2017,11,24,14,15,872.0,76.0,4.6,23.5,533.0,713.78,561.11
2017,11,24,14,30,859.0,74.0,4.6,23.0,502.0,719.58,567.59
2017,11,24,14,45,827.5,75.5,4.65,23.0,462.5,718.82,568.5
2017,11,24,15,0,796.0,77.0,4.7,23.0,423.0,708.08,562.09
2017,11,24,15,15,769.0,73.5,4.45,22.5,380.5,691.18,550.81
2017,11,24,15,30,742.0,70.0,4.2,22.0,338.0,670.89,537.04
2017,11,24,15,45,702.5,65.5,4.0,21.5,291.5,636.86,512.62
2017,11,24,16,0,663.0,61.0,3.8,21.0,245.0,605.74,489.48
2017,11,24,16,15,602.5,54.5,3.4,20.0,197.0,549.71,446.02
2017,11,24,16,30,542.0,48.0,3.0,19.0,149.0,492.65,399.4
2017,11,24,16,45,441.5,38.5,2.65,18.0,104.0,403.09,324.19
2017,11,24,17,0,341.0,29.0,2.3,17.0,59.0,316.32,237.13
2017,11,24,17,15,170.5,14.5,2.4,16.5,29.5,156.92,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,109.0,12.5,1.35,7.5,20.0,10.67,0.0
2017,11,25,7,30,218.0,25.0,1.5,8.0,40.0,20.75,7.9
2017,11,25,7,45,332.5,37.5,1.7,9.0,82.0,30.77,21.27
2017,11,25,8,0,447.0,50.0,1.9,10.0,124.0,40.61,30.73
2017,11,25,8,15,517.5,58.5,1.7,11.0,171.5,46.68,36.47
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,52.7,41.92
2017,11,25,8,45,638.0,72.5,1.35,13.0,266.0,56.13,44.87
2017,11,25,9,0,688.0,78.0,1.2,14.0,313.0,59.58,47.71
2017,11,25,9,15,719.5,82.5,1.1,14.5,356.5,62.1,49.74
2017,11,25,9,30,751.0,87.0,1.0,15.0,400.0,64.61,51.72
2017,11,25,9,45,774.5,90.0,0.95,16.0,439.0,72.08,57.89
2017,11,25,10,0,798.0,93.0,0.9,17.0,478.0,73.62,58.83
2017,11,25,10,15,813.5,95.5,0.9,17.5,510.5,95.48,59.61
2017,11,25,10,30,829.0,98.0,0.9,18.0,543.0,148.23,84.37
2017,11,25,10,45,839.5,99.5,0.9,19.0,568.0,200.54,120.72
2017,11,25,11,0,850.0,101.0,0.9,20.0,593.0,253.1,162.87
2017,11,25,11,15,856.0,102.0,1.0,20.5,610.0,304.11,206.65
2017,11,25,11,30,862.0,103.0,1.1,21.0,627.0,354.4,250.35
2017,11,25,11,45,887.5,95.0,1.25,22.0,641.0,405.21,293.19
2017,11,25,12,0,913.0,87.0,1.4,23.0,655.0,453.36,333.32
2017,11,25,12,15,912.5,87.0,1.5,23.5,655.5,496.7,369.71
2017,11,25,12,30,912.0,87.0,1.6,24.0,656.0,537.77,403.44
2017,11,25,12,45,908.0,87.0,1.7,24.5,648.0,574.52,433.18
2017,11,25,13,0,904.0,87.0,1.8,25.0,640.0,608.44,460.15
2017,11,25,13,15,897.5,86.0,1.85,25.0,624.0,636.89,483.32
2017,11,25,13,30,891.0,85.0,1.9,25.0,608.0,662.1,503.81
2017,11,25,13,45,880.0,84.5,2.0,25.0,583.5,681.56,520.26
2017,11,25,14,0,869.0,84.0,2.1,25.0,559.0,702.67,537.57
2017,11,25,14,15,808.0,90.5,2.1,25.0,513.0,688.16,528.59
2017,11,25,14,30,747.0,97.0,2.1,25.0,467.0,671.27,517.82
2017,11,25,14,45,773.5,86.5,2.15,25.0,444.5,689.54,532.68
2017,11,25,15,0,800.0,76.0,2.2,25.0,422.0,707.85,547.15
2017,11,25,15,15,772.5,72.5,2.05,24.5,379.5,690.71,536.12
2017,11,25,15,30,745.0,69.0,1.9,24.0,337.0,670.18,522.65
2017,11,25,15,45,703.0,64.5,1.75,24.0,290.5,634.41,496.64
2017,11,25,16,0,661.0,60.0,1.6,24.0,244.0,601.42,471.87
2017,11,25,16,15,599.5,54.0,1.55,22.5,196.0,545.53,431.86
2017,11,25,16,30,538.0,48.0,1.5,21.0,148.0,488.6,388.4
2017,11,25,16,45,434.0,38.5,1.45,20.0,103.0,396.87,313.87
2017,11,25,17,0,330.0,29.0,1.4,19.0,58.0,308.04,226.93
2017,11,25,17,15,165.0,14.5,1.5,18.5,29.0,122.27,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,124.0,11.5,1.9,9.5,19.5,9.82,0.0
2017,11,26,7,30,248.0,23.0,2.2,10.0,39.0,19.07,5.75
2017,11,26,7,45,364.0,34.5,2.5,10.5,81.5,28.31,18.9
2017,11,26,8,0,480.0,46.0,2.8,11.0,124.0,37.42,27.71
2017,11,26,8,15,549.5,53.5,2.65,11.5,171.0,42.82,32.9
2017,11,26,8,30,619.0,61.0,2.5,12.0,218.0,48.21,37.87
2017,11,26,8,45,664.0,66.0,2.4,13.0,264.5,51.42,40.64
2017,11,26,9,0,709.0,71.0,2.3,14.0,311.0,54.64,43.31
2017,11,26,9,15,739.5,75.0,2.15,15.0,354.5,62.09,49.64
2017,11,26,9,30,770.0,79.0,2.0,16.0,398.0,64.63,51.54
2017,11,26,9,45,791.0,82.0,1.9,17.0,436.5,66.28,52.64
2017,11,26,10,0,812.0,85.0,1.8,18.0,475.0,67.95,53.74
2017,11,26,10,15,827.0,87.5,1.65,19.0,507.0,87.92,54.12
2017,11,26,10,30,842.0,90.0,1.5,20.0,539.0,141.19,78.16
2017,11,26,10,45,852.5,91.5,1.4,21.0,564.5,194.02,114.42
2017,11,26,11,0,863.0,93.0,1.3,22.0,590.0,247.06,156.73
2017,11,26,11,15,869.5,94.0,1.3,22.0,607.0,298.67,201.15
2017,11,26,11,30,876.0,95.0,1.3,22.0,624.0,349.59,245.64
2017,11,26,11,45,875.0,97.5,1.35,22.5,632.5,398.22,287.72
2017,11,26,12,0,874.0,100.0,1.4,23.0,641.0,445.08,327.46
2017,11,26,12,15,874.0,100.0,1.45,23.0,642.0,488.18,364.04
2017,11,26,12,30,874.0,100.0,1.5,23.0,643.0,529.14,398.16
2017,11,26,12,45,871.0,99.5,1.55,23.5,635.5,565.71,427.51
2017,11,26,13,0,868.0,99.0,1.6,24.0,628.0,599.57,454.15
2017,11,26,13,15,862.0,98.0,1.6,24.0,612.5,628.28,477.13
2017,11,26,13,30,856.0,97.0,1.6,24.0,597.0,653.83,497.47
2017,11,26,13,45,847.0,95.5,1.6,24.0,574.0,673.66,513.47
2017,11,26,14,0,838.0,94.0,1.6,24.0,551.0,690.04,526.88
2017,11,26,14,15,824.5,91.5,1.55,24.0,520.5,698.7,534.36
2017,11,26,14,30,811.0,89.0,1.5,24.0,490.0,703.72,538.83
2017,11,26,14,45,772.5,91.5,1.45,24.0,450.5,692.33,531.53
2017,11,26,15,0,734.0,94.0,1.4,24.0,411.0,681.48,524.78
2017,11,26,15,15,704.5,89.5,1.3,23.5,369.0,662.16,512.51
2017,11,26,15,30,675.0,85.0,1.2,23.0,327.0,639.66,497.73
2017,11,26,15,45,636.0,78.5,1.15,22.5,282.0,604.74,473.87
2017,11,26,16,0,597.0,72.0,1.1,22.0,237.0,567.29,447.22
2017,11,26,16,15,534.5,63.5,1.05,21.0,190.0,508.08,403.6
2017,11,26,16,30,472.0,55.0,1.0,20.0,143.0,447.72,356.49
2017,11,26,16,45,375.5,43.0,1.0,19.0,99.5,359.41,284.38
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,273.86,201.14
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,105.93,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.0,12.0,1.6,9.5,18.0,10.24,0.0
2017,11,27,7,30,196.0,24.0,1.9,10.0,36.0,18.73,4.43
2017,11,27,7,45,308.5,37.5,2.2,11.0,77.0,30.89,20.99
2017,11,27,8,0,421.0,51.0,2.5,12.0,118.0,41.58,31.23
2017,11,27,8,15,493.0,60.0,2.65,13.0,164.5,48.0,37.28
2017,11,27,8,30,565.0,69.0,2.8,14.0,211.0,54.37,43.02
2017,11,27,8,45,612.5,75.5,2.95,15.0,257.5,58.46,46.55
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,62.54,49.93
2017,11,27,9,15,692.5,87.0,3.35,16.5,347.0,65.31,52.17
2017,11,27,9,30,725.0,92.0,3.6,17.0,390.0,68.07,54.35
2017,11,27,9,45,527.5,143.0,3.9,18.0,370.5,98.72,80.58
2017,11,27,10,0,330.0,194.0,4.2,19.0,351.0,131.76,108.33
2017,11,27,10,15,217.5,217.5,4.2,19.5,324.0,155.57,119.25
2017,11,27,10,30,105.0,241.0,4.2,20.0,297.0,182.74,139.81
2017,11,27,10,45,465.5,174.5,4.25,20.5,439.0,190.08,128.89
2017,11,27,11,0,826.0,108.0,4.3,21.0,581.0,249.19,161.78
2017,11,27,11,15,833.0,109.0,4.35,21.5,598.5,299.22,205.27
2017,11,27,11,30,840.0,110.0,4.4,22.0,616.0,348.7,249.05
2017,11,27,11,45,864.5,102.0,4.45,22.5,629.5,395.91,290.48
2017,11,27,12,0,889.0,94.0,4.5,23.0,643.0,444.62,332.54
2017,11,27,12,15,889.5,94.0,4.5,23.0,644.0,487.52,370.22
2017,11,27,12,30,890.0,94.0,4.5,23.0,645.0,528.28,405.41
2017,11,27,12,45,886.5,94.0,4.55,23.0,637.5,564.65,436.66
2017,11,27,13,0,883.0,94.0,4.6,23.0,630.0,598.29,465.22
2017,11,27,13,15,877.5,93.0,4.6,23.0,614.5,630.08,491.65
2017,11,27,13,30,872.0,92.0,4.6,23.0,599.0,656.35,513.6
2017,11,27,13,45,862.0,91.0,4.6,23.5,576.0,676.43,529.62
2017,11,27,14,0,852.0,90.0,4.6,24.0,553.0,693.0,542.8
2017,11,27,14,15,838.5,88.0,4.55,24.0,522.5,702.5,551.48
2017,11,27,14,30,825.0,86.0,4.5,24.0,492.0,708.34,556.91
2017,11,27,14,45,805.0,83.0,4.45,24.0,455.0,704.71,555.19
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,697.41,550.87
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,680.44,540.06
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,660.06,526.44
2017,11,27,15,45,690.5,68.0,3.85,22.5,288.0,631.06,505.94
2017,11,27,16,0,651.0,63.0,3.7,22.0,242.0,595.1,479.22
2017,11,27,16,15,589.5,56.5,3.25,21.0,194.5,538.96,435.57
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,481.67,388.69
2017,11,27,16,45,428.0,39.5,2.4,19.0,102.5,392.11,313.3
2017,11,27,17,0,328.0,29.0,2.0,18.0,58.0,305.39,225.09
2017,11,27,17,15,164.0,14.5,2.0,17.5,29.0,121.11,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,118.5,11.0,2.5,9.5,18.0,9.39,0.0
2017,11,28,7,30,237.0,22.0,2.8,10.0,36.0,18.29,2.83
2017,11,28,7,45,364.0,33.0,3.15,11.0,78.0,27.14,17.65
2017,11,28,8,0,491.0,44.0,3.5,12.0,120.0,35.92,26.18
2017,11,28,8,15,563.0,51.0,3.7,13.0,167.5,41.0,31.01
2017,11,28,8,30,635.0,58.0,3.9,14.0,215.0,46.09,35.63
2017,11,28,8,45,685.0,62.0,4.15,15.0,262.5,53.01,41.71
2017,11,28,9,0,735.0,66.0,4.4,16.0,310.0,55.86,44.03
2017,11,28,9,15,765.5,69.5,4.7,17.0,354.0,58.14,45.78
2017,11,28,9,30,796.0,73.0,5.0,18.0,398.0,60.44,47.49
2017,11,28,9,45,819.5,75.0,5.3,19.0,437.0,61.53,48.11
2017,11,28,10,0,843.0,77.0,5.6,20.0,476.0,62.66,48.77
2017,11,28,10,15,857.5,79.0,5.6,20.5,508.5,78.34,48.36
2017,11,28,10,30,872.0,81.0,5.6,21.0,541.0,132.59,71.14
2017,11,28,10,45,884.0,81.5,5.7,21.5,566.5,192.26,112.53
2017,11,28,11,0,896.0,82.0,5.8,22.0,592.0,245.4,155.67
2017,11,28,11,15,902.0,83.0,5.8,22.5,610.0,297.42,201.25
2017,11,28,11,30,908.0,84.0,5.8,23.0,628.0,348.6,247.03
2017,11,28,11,45,906.5,86.0,5.8,23.5,636.5,396.95,290.51
2017,11,28,12,0,905.0,88.0,5.8,24.0,645.0,443.37,331.63
2017,11,28,12,15,905.5,88.0,5.7,24.0,646.0,486.83,370.01
2017,11,28,12,30,906.0,88.0,5.6,24.0,647.0,528.13,405.82
2017,11,28,12,45,901.0,88.5,5.55,24.5,639.0,564.68,436.45
2017,11,28,13,0,896.0,89.0,5.5,25.0,631.0,598.38,464.08
2017,11,28,13,15,890.0,88.0,5.4,25.0,615.5,627.04,488.13
2017,11,28,13,30,884.0,87.0,5.3,25.0,600.0,652.53,509.35
2017,11,28,13,45,871.5,87.0,5.2,25.0,576.0,676.05,528.57
2017,11,28,14,0,859.0,87.0,5.1,25.0,552.0,692.23,542.17
2017,11,28,14,15,845.5,85.0,5.0,25.0,521.5,701.89,550.86
2017,11,28,14,30,832.0,83.0,4.9,25.0,491.0,707.89,556.21
2017,11,28,14,45,804.5,82.5,4.8,25.0,453.0,701.8,552.47
2017,11,28,15,0,777.0,82.0,4.7,25.0,415.0,691.89,546.02
2017,11,28,15,15,748.5,78.0,4.4,24.5,372.5,673.67,533.58
2017,11,28,15,30,720.0,74.0,4.1,24.0,330.0,656.68,522.23
2017,11,28,15,45,675.5,69.5,3.8,23.5,284.0,620.31,495.79
2017,11,28,16,0,631.0,65.0,3.5,23.0,238.0,581.48,466.55
2017,11,28,16,15,567.5,58.0,3.0,22.0,190.5,523.56,421.49
2017,11,28,16,30,504.0,51.0,2.5,21.0,143.0,464.53,373.29
2017,11,28,16,45,397.5,40.5,2.05,20.0,99.0,370.93,294.75
2017,11,28,17,0,291.0,30.0,1.6,19.0,55.0,280.25,204.61
2017,11,28,17,15,145.5,15.0,1.55,18.5,27.5,109.07,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.0,3.4,9.5,16.0,9.39,0.0
2017,11,29,7,30,183.0,22.0,3.6,10.0,32.0,18.27,1.18
2017,11,29,7,45,311.5,34.5,3.8,10.5,73.0,28.4,18.64
2017,11,29,8,0,440.0,47.0,4.0,11.0,114.0,38.37,28.42
2017,11,29,8,15,515.0,55.0,4.1,11.5,161.0,44.11,33.97
2017,11,29,8,30,590.0,63.0,4.2,12.0,208.0,49.85,39.29
2017,11,29,8,45,643.0,68.0,4.3,12.5,255.5,53.01,42.14
2017,11,29,9,0,696.0,73.0,4.4,13.0,303.0,56.23,44.91
2017,11,29,9,15,728.5,77.0,4.35,13.5,346.5,58.52,46.78
2017,11,29,9,30,761.0,81.0,4.3,14.0,390.0,66.34,53.51
2017,11,29,9,45,786.0,83.5,4.25,15.0,429.0,67.61,54.27
2017,11,29,10,0,811.0,86.0,4.2,16.0,468.0,68.93,55.08
2017,11,29,10,15,827.0,88.5,4.15,16.5,501.0,82.19,54.26
2017,11,29,10,30,843.0,91.0,4.1,17.0,534.0,135.32,76.09
2017,11,29,10,45,856.0,92.0,4.1,17.5,560.0,187.99,111.86
2017,11,29,11,0,869.0,93.0,4.1,18.0,586.0,241.15,155.09
2017,11,29,11,15,876.0,94.0,4.0,18.5,604.0,293.07,200.62
2017,11,29,11,30,883.0,95.0,3.9,19.0,622.0,344.36,246.44
2017,11,29,11,45,890.0,94.0,3.85,19.5,632.5,395.36,291.73
2017,11,29,12,0,897.0,93.0,3.8,20.0,643.0,442.0,332.8
2017,11,29,12,15,898.0,93.0,3.75,20.0,644.5,485.46,371.18
2017,11,29,12,30,899.0,93.0,3.7,20.0,646.0,526.82,407.01
2017,11,29,12,45,899.0,92.0,3.65,20.5,639.5,564.46,438.37
2017,11,29,13,0,899.0,91.0,3.6,21.0,633.0,599.57,466.97
2017,11,29,13,15,893.5,90.0,3.5,21.0,618.0,628.73,491.24
2017,11,29,13,30,888.0,89.0,3.4,21.0,603.0,654.74,512.69
2017,11,29,13,45,882.0,87.0,3.35,21.0,580.5,680.61,533.73
2017,11,29,14,0,876.0,85.0,3.3,21.0,558.0,699.32,549.33
2017,11,29,14,15,863.5,83.0,3.15,21.0,527.5,710.07,558.52
2017,11,29,14,30,851.0,81.0,3.0,21.0,497.0,717.14,564.29
2017,11,29,14,45,835.0,77.5,2.9,21.0,460.5,716.31,564.38
2017,11,29,15,0,819.0,74.0,2.8,21.0,424.0,711.82,561.9
2017,11,29,15,15,792.5,71.0,2.55,20.5,381.5,696.6,551.81
2017,11,29,15,30,766.0,68.0,2.3,20.0,339.0,677.94,538.94
2017,11,29,15,45,730.0,63.0,2.05,20.0,293.0,646.64,515.16
2017,11,29,16,0,694.0,58.0,1.8,20.0,247.0,612.47,488.42
2017,11,29,16,15,633.0,52.0,1.6,19.0,198.5,562.58,450.49
2017,11,29,16,30,572.0,46.0,1.4,18.0,150.0,506.37,405.36
2017,11,29,16,45,469.5,37.0,1.2,17.0,105.0,416.8,331.18
2017,11,29,17,0,367.0,28.0,1.0,16.0,60.0,329.99,241.38
2017,11,29,17,15,183.5,14.0,1.0,15.5,30.0,133.13,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
