Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,8.5,15.5,8.54,0.0
2017,11,30,7,30,206.0,20.0,1.2,9.0,31.0,16.56,0.0
2017,11,30,7,45,328.5,32.5,1.35,10.0,72.0,26.75,17.2
2017,11,30,8,0,451.0,45.0,1.5,11.0,113.0,36.76,27.0
2017,11,30,8,15,525.0,53.0,1.55,11.5,159.5,42.58,32.62
2017,11,30,8,30,599.0,61.0,1.6,12.0,206.0,48.37,37.99
2017,11,30,8,45,644.5,67.0,1.7,13.0,252.0,52.32,41.46
2017,11,30,9,0,690.0,73.0,1.8,14.0,298.0,56.25,44.76
2017,11,30,9,15,722.0,77.0,1.6,15.0,341.5,58.52,46.52
2017,11,30,9,30,754.0,81.0,1.4,16.0,385.0,66.34,53.09
2017,11,30,9,45,774.5,85.0,1.2,17.0,423.0,68.7,54.78
2017,11,30,10,0,795.0,89.0,1.0,18.0,461.0,71.04,56.45
2017,11,30,10,15,811.0,91.0,1.0,18.5,493.5,81.48,54.83
2017,11,30,10,30,827.0,93.0,1.0,19.0,526.0,133.3,74.7
2017,11,30,10,45,837.5,95.0,1.0,20.0,551.0,185.48,108.89
2017,11,30,11,0,848.0,97.0,1.0,21.0,576.0,237.94,149.97
2017,11,30,11,15,531.0,187.5,0.95,21.0,490.5,272.82,192.31
2017,11,30,11,30,214.0,278.0,0.9,21.0,405.0,279.37,209.43
2017,11,30,11,45,261.5,275.5,0.9,21.5,433.5,311.33,233.72
2017,11,30,12,0,309.0,273.0,0.9,22.0,462.0,347.42,261.25
2017,11,30,12,15,224.0,282.0,0.9,22.0,419.0,334.82,254.16
2017,11,30,12,30,139.0,291.0,0.9,22.0,376.0,316.83,242.13
2017,11,30,12,45,103.5,280.0,0.9,22.5,343.0,294.52,225.69
2017,11,30,13,0,68.0,269.0,0.9,23.0,310.0,273.17,209.57
2017,11,30,13,15,61.0,259.5,0.95,23.0,295.5,266.85,205.35
2017,11,30,13,30,54.0,250.0,1.0,23.0,281.0,259.58,200.27
2017,11,30,13,45,55.5,241.0,1.05,23.0,272.0,257.51,199.29
2017,11,30,14,0,57.0,232.0,1.1,23.0,263.0,255.25,198.15
2017,11,30,14,15,55.0,219.5,1.2,23.0,248.5,246.69,192.19
2017,11,30,14,30,53.0,207.0,1.3,23.0,234.0,237.71,185.86
2017,11,30,14,45,405.0,146.5,1.4,23.0,321.5,475.06,375.04
2017,11,30,15,0,757.0,86.0,1.5,23.0,409.0,678.06,527.52
2017,11,30,15,15,728.0,82.0,1.45,22.5,367.5,664.02,517.25
2017,11,30,15,30,699.0,78.0,1.4,22.0,326.0,643.02,503.8
2017,11,30,15,45,658.0,72.5,1.4,22.0,280.5,608.34,479.31
2017,11,30,16,0,617.0,67.0,1.4,22.0,235.0,571.16,452.06
2017,11,30,16,15,554.0,59.5,1.3,20.5,188.5,513.4,409.69
2017,11,30,16,30,491.0,52.0,1.2,19.0,142.0,454.5,363.78
2017,11,30,16,45,391.5,41.0,1.2,18.0,98.5,365.84,290.64
2017,11,30,17,0,292.0,30.0,1.2,17.0,55.0,279.89,204.27
2017,11,30,17,15,146.0,15.0,1.3,16.5,27.5,109.04,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,8.96,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,16.35,0.0
2017,12,1,7,45,249.5,36.0,1.3,10.5,66.5,27.88,17.97
2017,12,1,8,0,365.0,51.0,1.5,11.0,105.0,39.28,29.18
2017,12,1,8,15,440.5,61.5,1.55,11.5,150.5,49.44,38.71
2017,12,1,8,30,516.0,72.0,1.6,12.0,196.0,56.97,45.66
2017,12,1,8,45,402.5,97.0,1.65,13.0,206.0,70.88,58.0
2017,12,1,9,0,289.0,122.0,1.7,14.0,216.0,88.41,73.24
2017,12,1,9,15,489.0,109.5,1.85,15.0,294.5,78.56,64.17
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,71.73,57.81
2017,12,1,9,45,715.5,100.5,2.2,17.0,411.0,73.21,58.73
2017,12,1,10,0,742.0,104.0,2.4,18.0,449.0,74.75,59.69
2017,12,1,10,15,759.0,107.0,2.4,18.5,481.0,83.07,66.6
2017,12,1,10,30,776.0,110.0,2.4,19.0,513.0,133.6,77.49
2017,12,1,10,45,789.5,111.5,2.45,20.0,538.5,183.9,110.29
2017,12,1,11,0,803.0,113.0,2.5,21.0,564.0,239.85,154.21
2017,12,1,11,15,810.5,114.0,2.5,21.5,581.5,288.7,195.87
2017,12,1,11,30,818.0,115.0,2.5,22.0,599.0,337.11,238.1
2017,12,1,11,45,840.5,108.0,2.55,22.5,612.0,383.23,278.12
2017,12,1,12,0,863.0,101.0,2.6,23.0,625.0,429.51,317.79
2017,12,1,12,15,863.0,101.0,2.55,23.0,626.5,472.14,354.6
2017,12,1,12,30,863.0,101.0,2.5,23.0,628.0,512.69,388.92
2017,12,1,12,45,860.5,100.5,2.5,23.5,621.0,549.21,418.76
2017,12,1,13,0,858.0,100.0,2.5,24.0,614.0,583.12,445.86
2017,12,1,13,15,852.0,99.0,2.45,24.0,599.0,611.72,469.16
2017,12,1,13,30,846.0,98.0,2.4,24.0,584.0,637.22,489.76
2017,12,1,13,45,835.5,96.5,2.4,24.0,561.0,656.12,505.5
2017,12,1,14,0,825.0,95.0,2.4,24.0,538.0,671.55,518.55
2017,12,1,14,15,752.0,104.0,2.35,23.5,490.5,654.13,507.86
2017,12,1,14,30,679.0,113.0,2.3,23.0,443.0,629.67,491.93
2017,12,1,14,45,431.5,148.5,2.25,23.0,352.5,495.41,390.86
2017,12,1,15,0,184.0,184.0,2.2,23.0,262.0,334.25,265.29
2017,12,1,15,15,174.0,167.5,1.9,22.5,235.5,315.03,251.77
2017,12,1,15,30,164.0,151.0,1.6,22.0,209.0,294.83,236.58
2017,12,1,15,45,388.5,109.0,1.3,22.0,221.0,444.7,356.57
2017,12,1,16,0,613.0,67.0,1.0,22.0,233.0,567.07,447.81
2017,12,1,16,15,550.0,59.5,1.0,21.0,187.0,509.51,404.15
2017,12,1,16,30,487.0,52.0,1.0,20.0,141.0,450.8,358.5
2017,12,1,16,45,387.5,41.0,1.05,19.0,98.0,362.4,286.3
2017,12,1,17,0,288.0,30.0,1.1,18.0,55.0,276.7,200.61
2017,12,1,17,15,144.0,15.0,1.15,17.5,27.5,107.56,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.5,1.75,11.5,10.5,8.96,0.0
2017,12,2,7,30,0.0,21.0,2.0,12.0,21.0,16.77,0.0
2017,12,2,7,45,102.5,37.0,2.3,12.5,52.0,28.57,18.19
2017,12,2,8,0,205.0,53.0,2.6,13.0,83.0,40.09,29.57
2017,12,2,8,15,243.0,71.0,2.6,13.5,119.5,53.76,42.17
2017,12,2,8,30,281.0,89.0,2.6,14.0,156.0,66.48,53.7
2017,12,2,8,45,319.5,101.0,2.65,15.0,192.0,73.05,59.45
2017,12,2,9,0,358.0,113.0,2.7,16.0,228.0,80.66,65.89
2017,12,2,9,15,472.0,109.5,2.9,16.5,283.5,78.44,63.72
2017,12,2,9,30,586.0,106.0,3.1,17.0,339.0,77.39,62.55
2017,12,2,9,45,678.5,100.5,3.35,18.0,395.5,72.85,58.2
2017,12,2,10,0,771.0,95.0,3.6,19.0,452.0,69.01,54.51
2017,12,2,10,15,708.0,114.5,3.55,19.5,459.5,85.23,68.23
2017,12,2,10,30,645.0,134.0,3.5,20.0,467.0,138.74,86.47
2017,12,2,10,45,648.5,141.0,3.5,21.0,490.0,184.91,116.99
2017,12,2,11,0,652.0,148.0,3.5,22.0,513.0,231.06,153.18
2017,12,2,11,15,623.5,163.0,3.45,22.0,521.0,275.61,192.34
2017,12,2,11,30,595.0,178.0,3.4,22.0,529.0,314.3,227.36
2017,12,2,11,45,614.0,175.5,3.35,22.5,543.0,356.54,263.16
2017,12,2,12,0,633.0,173.0,3.3,23.0,557.0,396.9,297.15
2017,12,2,12,15,758.0,134.5,3.25,23.0,595.0,452.45,341.89
2017,12,2,12,30,883.0,96.0,3.2,23.0,633.0,515.21,392.31
2017,12,2,12,45,879.5,96.0,3.2,23.5,626.0,552.4,422.89
2017,12,2,13,0,876.0,96.0,3.2,24.0,619.0,586.88,450.73
2017,12,2,13,15,870.0,95.0,3.15,24.0,604.0,616.05,474.79
2017,12,2,13,30,864.0,94.0,3.1,24.0,589.0,642.07,496.08
2017,12,2,13,45,854.0,93.0,3.1,24.0,566.0,662.3,512.99
2017,12,2,14,0,844.0,92.0,3.1,24.0,543.0,679.06,527.16
2017,12,2,14,15,830.0,90.0,3.05,24.0,513.0,688.5,535.7
2017,12,2,14,30,816.0,88.0,3.0,24.0,483.0,694.31,541.51
2017,12,2,14,45,754.0,89.0,3.0,24.0,433.0,665.23,521.52
2017,12,2,15,0,692.0,90.0,3.0,24.0,383.0,635.82,501.23
2017,12,2,15,15,646.5,92.0,2.8,23.5,344.0,612.81,485.54
2017,12,2,15,30,601.0,94.0,2.6,23.0,305.0,586.32,466.68
2017,12,2,15,45,570.5,84.5,2.45,23.0,263.0,555.18,443.5
2017,12,2,16,0,540.0,75.0,2.3,23.0,221.0,521.6,417.56
2017,12,2,16,15,485.0,65.5,2.0,22.0,177.5,468.11,375.88
2017,12,2,16,30,430.0,56.0,1.7,21.0,134.0,413.39,331.13
2017,12,2,16,45,343.5,43.0,1.4,20.0,93.0,332.93,263.4
2017,12,2,17,0,257.0,30.0,1.1,19.0,52.0,255.19,184.11
2017,12,2,17,15,128.5,15.0,1.1,18.5,26.0,97.22,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.41,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,6.57,0.0
2017,12,3,7,45,0.0,22.0,1.6,15.5,22.0,18.16,9.24
2017,12,3,8,0,0.0,36.0,1.9,16.0,36.0,29.61,20.09
2017,12,3,8,15,0.0,52.0,1.95,16.0,52.0,42.21,31.59
2017,12,3,8,30,0.0,68.0,2.0,16.0,68.0,54.67,42.88
2017,12,3,8,45,0.0,85.5,2.15,16.5,85.5,68.06,54.7
2017,12,3,9,0,0.0,103.0,2.3,17.0,103.0,81.27,66.17
2017,12,3,9,15,0.0,118.5,2.4,17.5,118.5,92.98,76.13
2017,12,3,9,30,0.0,134.0,2.5,18.0,134.0,104.54,85.82
2017,12,3,9,45,3.0,146.5,2.65,19.0,148.0,114.01,93.39
2017,12,3,10,0,6.0,159.0,2.8,20.0,162.0,123.36,100.76
2017,12,3,10,15,3.0,130.0,2.9,20.5,131.5,104.11,84.0
2017,12,3,10,30,0.0,101.0,3.0,21.0,101.0,83.15,62.89
2017,12,3,10,45,0.0,106.5,3.1,21.5,106.5,87.68,66.35
2017,12,3,11,0,0.0,112.0,3.2,22.0,112.0,92.23,69.79
2017,12,3,11,15,10.5,167.5,3.2,22.0,173.5,138.09,106.19
2017,12,3,11,30,21.0,223.0,3.2,22.0,235.0,184.96,143.03
2017,12,3,11,45,10.5,184.0,3.2,22.5,190.0,153.79,118.3
2017,12,3,12,0,0.0,145.0,3.2,23.0,145.0,119.77,91.24
2017,12,3,12,15,106.5,215.5,3.2,23.0,280.0,228.63,176.5
2017,12,3,12,30,213.0,286.0,3.2,23.0,415.0,346.0,267.06
2017,12,3,12,45,180.0,284.0,3.25,23.0,392.5,341.85,264.63
2017,12,3,13,0,147.0,282.0,3.3,23.0,370.0,334.59,259.85
2017,12,3,13,15,181.5,273.5,3.35,23.0,379.5,357.9,278.93
2017,12,3,13,30,216.0,265.0,3.4,23.0,389.0,382.56,299.1
2017,12,3,13,45,261.5,247.5,3.5,23.0,391.5,417.49,327.4
2017,12,3,14,0,307.0,230.0,3.6,23.0,394.0,443.05,348.76
2017,12,3,14,15,521.0,166.0,3.65,23.0,426.0,549.85,434.26
2017,12,3,14,30,735.0,102.0,3.7,23.0,458.0,653.81,516.26
2017,12,3,14,45,615.0,119.0,3.75,23.0,401.5,600.46,476.26
2017,12,3,15,0,495.0,136.0,3.8,23.0,345.0,535.06,427.13
2017,12,3,15,15,469.0,127.5,3.7,22.5,309.5,514.17,413.13
2017,12,3,15,30,443.0,119.0,3.6,22.0,274.0,491.04,396.76
2017,12,3,15,45,495.5,96.5,3.5,22.0,248.0,506.74,410.53
2017,12,3,16,0,548.0,74.0,3.4,22.0,222.0,525.42,425.44
2017,12,3,16,15,484.5,65.0,3.0,21.5,177.5,466.42,377.8
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,406.3,327.6
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,320.29,254.35
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,238.04,171.55
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,88.67,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.5,9.0,3.8,18.0,11.0,7.68,0.0
2017,12,4,7,30,105.0,18.0,3.9,18.0,22.0,14.02,0.0
2017,12,4,7,45,230.5,32.0,4.05,18.5,59.0,24.83,14.25
2017,12,4,8,0,356.0,46.0,4.2,19.0,96.0,37.62,26.59
2017,12,4,8,15,435.0,55.5,4.35,19.5,140.0,44.55,33.09
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,51.42,39.3
2017,12,4,8,45,327.0,97.5,4.65,20.5,179.0,70.79,56.19
2017,12,4,9,0,140.0,130.0,4.8,21.0,174.0,94.4,76.49
2017,12,4,9,15,77.0,137.5,5.05,21.5,162.0,102.47,83.16
2017,12,4,9,30,14.0,145.0,5.3,22.0,150.0,111.87,90.86
2017,12,4,9,45,17.0,159.5,5.6,22.5,166.5,122.61,99.61
2017,12,4,10,0,20.0,174.0,5.9,23.0,183.0,133.22,108.14
2017,12,4,10,15,21.0,185.0,5.9,23.5,195.5,141.46,114.61
2017,12,4,10,30,22.0,196.0,5.9,24.0,208.0,152.66,117.39
2017,12,4,10,45,11.0,109.0,5.95,24.5,115.0,90.99,67.78
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,18.19,9.16
2017,12,4,11,15,137.0,144.0,5.9,25.0,224.0,146.93,107.63
2017,12,4,11,30,274.0,266.0,5.8,25.0,426.0,284.37,212.12
2017,12,4,11,45,555.0,184.0,5.7,25.5,515.0,337.37,248.31
2017,12,4,12,0,836.0,102.0,5.6,26.0,604.0,413.17,305.39
2017,12,4,12,15,837.0,102.0,5.45,26.0,606.0,455.08,342.03
2017,12,4,12,30,838.0,102.0,5.3,26.0,608.0,495.06,376.41
2017,12,4,12,45,839.0,100.0,5.2,26.5,602.5,531.07,406.3
2017,12,4,13,0,840.0,98.0,5.1,27.0,597.0,564.72,433.62
2017,12,4,13,15,609.5,167.0,4.95,27.0,524.5,530.29,408.74
2017,12,4,13,30,379.0,236.0,4.8,27.0,452.0,463.78,358.47
2017,12,4,13,45,379.0,226.0,4.7,27.0,435.0,470.6,365.13
2017,12,4,14,0,379.0,216.0,4.6,27.0,418.0,475.74,370.2
2017,12,4,14,15,379.5,202.5,4.45,27.0,395.5,475.82,371.42
2017,12,4,14,30,380.0,189.0,4.3,27.0,373.0,474.03,371.3
2017,12,4,14,45,563.0,135.5,4.15,27.0,385.0,572.38,449.1
2017,12,4,15,0,746.0,82.0,4.0,27.0,397.0,659.3,516.39
2017,12,4,15,15,717.5,78.0,3.75,26.5,356.5,645.51,507.14
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,625.29,493.4
2017,12,4,15,45,648.5,69.0,3.25,26.0,272.0,592.15,468.59
2017,12,4,16,0,608.0,64.0,3.0,26.0,228.0,556.59,441.16
2017,12,4,16,15,545.5,57.0,2.6,25.0,182.5,500.59,398.12
2017,12,4,16,30,483.0,50.0,2.2,24.0,137.0,443.51,351.91
2017,12,4,16,45,383.5,39.5,1.85,23.5,95.0,356.39,278.84
2017,12,4,17,0,284.0,29.0,1.5,23.0,53.0,272.04,193.65
2017,12,4,17,15,142.0,14.5,1.55,22.5,26.5,105.4,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,7.0,5.2,10.0,7.0,5.97,0.0
2017,12,5,7,30,0.0,14.0,5.3,10.0,14.0,11.56,0.0
2017,12,5,7,45,46.0,32.5,5.4,10.0,39.0,25.61,15.27
2017,12,5,8,0,92.0,51.0,5.5,10.0,64.0,39.46,29.21
2017,12,5,8,15,119.0,71.5,5.65,10.0,94.5,54.26,43.09
2017,12,5,8,30,146.0,92.0,5.8,10.0,125.0,68.71,56.52
2017,12,5,8,45,172.5,109.0,6.0,10.5,156.5,80.75,67.43
2017,12,5,9,0,199.0,126.0,6.2,11.0,188.0,90.03,75.65
2017,12,5,9,15,137.5,144.5,6.15,11.0,190.5,103.98,88.03
2017,12,5,9,30,76.0,163.0,6.1,11.0,193.0,118.71,100.95
2017,12,5,9,45,46.5,166.5,6.1,11.5,185.5,121.89,103.34
2017,12,5,10,0,17.0,170.0,6.1,12.0,178.0,130.51,110.5
2017,12,5,10,15,18.5,182.0,6.05,12.5,191.0,139.36,117.78
2017,12,5,10,30,20.0,194.0,6.0,13.0,204.0,150.99,121.22
2017,12,5,10,45,21.0,203.5,5.95,13.5,215.0,161.13,128.9
2017,12,5,11,0,22.0,213.0,5.9,14.0,226.0,171.36,136.84
2017,12,5,11,15,18.5,212.5,5.85,14.0,223.5,173.38,138.57
2017,12,5,11,30,15.0,212.0,5.8,14.0,221.0,174.7,139.76
2017,12,5,11,45,15.5,215.5,5.8,14.5,225.0,179.84,143.72
2017,12,5,12,0,16.0,219.0,5.8,15.0,229.0,185.0,147.71
2017,12,5,12,15,9.0,197.0,5.8,15.0,202.5,166.36,132.59
2017,12,5,12,30,2.0,175.0,5.8,15.0,176.0,146.31,116.22
2017,12,5,12,45,1.0,116.0,5.85,15.5,116.5,97.11,75.48
2017,12,5,13,0,0.0,57.0,5.9,16.0,57.0,47.29,33.99
2017,12,5,13,15,0.0,58.5,5.9,16.0,58.5,48.53,35.07
2017,12,5,13,30,0.0,60.0,5.9,16.0,60.0,49.77,36.15
2017,12,5,13,45,0.0,55.5,5.95,16.5,55.5,46.01,32.98
2017,12,5,14,0,0.0,51.0,6.0,17.0,51.0,42.26,29.82
2017,12,5,14,15,11.0,118.0,6.0,16.5,123.5,107.29,84.56
2017,12,5,14,30,22.0,185.0,6.0,16.0,196.0,179.99,145.4
2017,12,5,14,45,19.5,172.0,6.0,16.0,181.0,168.28,135.95
2017,12,5,15,0,17.0,159.0,6.0,16.0,166.0,156.42,126.4
2017,12,5,15,15,14.0,143.5,5.95,15.5,149.0,141.42,114.34
2017,12,5,15,30,11.0,128.0,5.9,15.0,132.0,126.26,101.97
2017,12,5,15,45,6.0,111.5,5.85,15.0,113.5,108.37,86.86
2017,12,5,16,0,1.0,95.0,5.8,15.0,95.0,90.37,71.44
2017,12,5,16,15,0.5,76.0,5.55,14.5,76.0,72.3,56.01
2017,12,5,16,30,0.0,57.0,5.3,14.0,57.0,53.61,39.82
2017,12,5,16,45,0.0,39.5,5.05,13.5,39.5,36.38,24.72
2017,12,5,17,0,0.0,22.0,4.8,13.0,22.0,18.17,8.19
2017,12,5,17,15,0.0,11.0,4.7,12.5,11.0,9.39,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.5,3.15,4.0,0.5,0.43,0.0
2017,12,6,7,30,0.0,1.0,3.1,4.0,1.0,0.85,0.0
2017,12,6,7,45,0.0,4.0,3.1,4.5,4.0,3.28,0.0
2017,12,6,8,0,0.0,7.0,3.1,5.0,7.0,5.74,0.0
2017,12,6,8,15,0.0,10.5,3.05,5.0,10.5,8.62,2.26
2017,12,6,8,30,0.0,14.0,3.0,5.0,14.0,11.51,5.01
2017,12,6,8,45,0.0,17.5,2.95,5.0,17.5,14.4,7.73
2017,12,6,9,0,0.0,21.0,2.9,5.0,21.0,17.3,10.43
2017,12,6,9,15,0.0,23.0,2.9,5.0,23.0,18.96,11.95
2017,12,6,9,30,0.0,25.0,2.9,5.0,25.0,20.62,13.46
2017,12,6,9,45,0.0,53.0,2.95,5.0,53.0,43.87,34.82
2017,12,6,10,0,0.0,81.0,3.0,5.0,81.0,67.25,56.07
2017,12,6,10,15,0.0,110.0,3.05,5.0,110.0,89.41,76.01
2017,12,6,10,30,0.0,139.0,3.1,5.0,139.0,111.38,91.37
2017,12,6,10,45,0.0,130.0,3.2,5.0,130.0,105.55,86.18
2017,12,6,11,0,0.0,121.0,3.3,5.0,121.0,99.18,80.58
2017,12,6,11,15,0.0,113.5,3.4,5.0,113.5,93.61,75.7
2017,12,6,11,30,0.0,106.0,3.5,5.0,106.0,87.8,70.63
2017,12,6,11,45,2.5,148.0,3.6,5.5,150.0,122.49,100.06
2017,12,6,12,0,5.0,190.0,3.7,6.0,194.0,157.73,129.61
2017,12,6,12,15,2.5,123.5,3.8,6.0,125.5,103.54,83.64
2017,12,6,12,30,0.0,57.0,3.9,6.0,57.0,47.3,35.41
2017,12,6,12,45,0.0,57.5,4.0,6.0,57.5,47.71,35.8
2017,12,6,13,0,0.0,58.0,4.1,6.0,58.0,48.12,36.18
2017,12,6,13,15,0.0,100.5,4.1,6.0,100.5,83.72,66.92
2017,12,6,13,30,0.0,143.0,4.1,6.0,143.0,120.47,98.45
2017,12,6,13,45,5.5,165.5,4.15,6.0,168.5,144.59,119.23
2017,12,6,14,0,11.0,188.0,4.2,6.0,194.0,170.31,141.39
2017,12,6,14,15,5.5,152.0,4.15,6.0,155.0,134.65,111.11
2017,12,6,14,30,0.0,116.0,4.1,6.0,116.0,98.51,80.16
2017,12,6,14,45,3.0,132.0,4.05,6.0,133.5,116.68,96.16
2017,12,6,15,0,6.0,148.0,4.0,6.0,151.0,136.93,113.91
2017,12,6,15,15,3.0,134.0,3.9,6.0,135.5,123.13,102.14
2017,12,6,15,30,0.0,120.0,3.8,6.0,120.0,109.26,90.22
2017,12,6,15,45,0.0,103.5,3.75,6.0,103.5,94.73,77.7
2017,12,6,16,0,0.0,87.0,3.7,6.0,87.0,80.0,64.82
2017,12,6,16,15,0.0,70.0,3.45,5.5,70.0,64.38,51.06
2017,12,6,16,30,0.0,53.0,3.2,5.0,53.0,48.31,36.69
2017,12,6,16,45,0.0,37.0,2.95,5.0,37.0,32.85,22.63
2017,12,6,17,0,0.0,21.0,2.7,5.0,21.0,17.34,7.97
2017,12,6,17,15,0.0,10.5,2.45,5.0,10.5,8.96,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.0,2.65,5.0,2.0,0.0,0.0
2017,12,7,7,30,0.0,4.0,2.6,5.0,4.0,3.41,0.0
2017,12,7,7,45,0.0,13.0,2.6,5.0,13.0,10.69,3.02
2017,12,7,8,0,0.0,22.0,2.6,5.0,22.0,18.13,10.65
2017,12,7,8,15,0.0,32.5,2.7,5.0,32.5,26.83,18.94
2017,12,7,8,30,0.0,43.0,2.8,5.0,43.0,35.55,27.2
2017,12,7,8,45,0.0,53.5,2.9,5.5,53.5,44.29,35.3
2017,12,7,9,0,0.0,64.0,3.0,6.0,64.0,52.94,43.2
2017,12,7,9,15,0.0,84.0,3.15,6.0,84.0,68.41,57.29
2017,12,7,9,30,0.0,104.0,3.3,6.0,104.0,83.54,70.94
2017,12,7,9,45,0.0,95.0,3.5,6.0,95.0,77.53,65.31
2017,12,7,10,0,0.0,86.0,3.7,6.0,86.0,71.08,59.31
2017,12,7,10,15,0.0,76.0,3.9,6.0,76.0,63.07,51.93
2017,12,7,10,30,0.0,66.0,4.1,6.0,66.0,54.74,42.19
2017,12,7,10,45,0.0,105.0,4.35,6.0,105.0,86.43,69.53
2017,12,7,11,0,0.0,144.0,4.6,6.0,144.0,116.76,95.43
2017,12,7,11,15,1.0,160.0,4.75,6.0,161.0,129.93,106.49
2017,12,7,11,30,2.0,176.0,4.9,6.0,178.0,143.43,117.84
2017,12,7,11,45,4.5,186.0,5.05,6.5,189.0,153.1,125.69
2017,12,7,12,0,7.0,196.0,5.2,7.0,200.0,163.2,133.92
2017,12,7,12,15,18.5,218.5,5.3,7.0,230.0,187.62,154.39
2017,12,7,12,30,30.0,241.0,5.4,7.0,260.0,216.97,179.09
2017,12,7,12,45,25.0,231.5,5.5,7.0,247.0,206.2,170.26
2017,12,7,13,0,20.0,222.0,5.6,7.0,234.0,197.95,163.56
2017,12,7,13,15,15.5,210.0,5.65,6.5,219.5,187.13,154.92
2017,12,7,13,30,11.0,198.0,5.7,6.0,205.0,175.7,145.69
2017,12,7,13,45,5.5,129.5,5.8,6.0,133.0,112.59,91.98
2017,12,7,14,0,0.0,61.0,5.9,6.0,61.0,50.58,38.46
2017,12,7,14,15,50.0,137.0,5.85,5.5,161.5,158.17,133.06
2017,12,7,14,30,100.0,213.0,5.8,5.0,262.0,276.27,235.43
2017,12,7,14,45,50.0,162.5,5.75,5.0,187.0,191.14,162.08
2017,12,7,15,0,0.0,112.0,5.7,5.0,112.0,96.55,79.16
2017,12,7,15,15,0.0,101.0,5.5,4.5,101.0,87.13,71.29
2017,12,7,15,30,0.0,90.0,5.3,4.0,90.0,77.67,63.24
2017,12,7,15,45,0.0,77.0,5.15,4.0,77.0,66.11,53.11
2017,12,7,16,0,0.0,64.0,5.0,4.0,64.0,54.44,42.76
2017,12,7,16,15,0.0,51.5,4.8,3.5,51.5,43.14,32.68
2017,12,7,16,30,0.0,39.0,4.6,3.0,39.0,32.25,22.83
2017,12,7,16,45,0.0,27.0,4.4,2.5,27.0,22.29,13.71
2017,12,7,17,0,0.0,15.0,4.2,2.0,15.0,12.35,4.16
2017,12,7,17,15,0.0,7.5,3.95,1.5,7.5,6.4,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,17.92,0.0
2017,12,8,7,45,264.5,28.0,1.9,0.0,62.5,23.16,13.14
2017,12,8,8,0,529.0,35.0,2.0,0.0,104.0,31.58,23.16
2017,12,8,8,15,609.0,42.0,1.95,0.5,153.0,37.43,29.14
2017,12,8,8,30,689.0,49.0,1.9,1.0,202.0,43.29,34.87
2017,12,8,8,45,740.0,53.5,1.85,1.5,251.0,46.79,38.22
2017,12,8,9,0,791.0,58.0,1.8,2.0,300.0,50.32,41.46
2017,12,8,9,15,823.5,61.5,1.75,2.5,346.0,52.87,43.7
2017,12,8,9,30,856.0,65.0,1.7,3.0,392.0,55.42,45.89
2017,12,8,9,45,880.0,67.0,1.7,4.0,433.5,56.74,46.81
2017,12,8,10,0,904.0,69.0,1.7,5.0,475.0,64.96,54.0
2017,12,8,10,15,920.0,71.0,1.8,5.5,509.5,66.76,55.4
2017,12,8,10,30,936.0,73.0,1.9,6.0,544.0,115.09,65.6
2017,12,8,10,45,947.0,74.5,2.05,6.5,572.0,171.5,99.99
2017,12,8,11,0,958.0,76.0,2.2,7.0,600.0,228.03,145.1
2017,12,8,11,15,965.0,77.0,2.3,7.0,619.5,283.17,194.5
2017,12,8,11,30,972.0,78.0,2.4,7.0,639.0,337.54,245.19
2017,12,8,11,45,974.0,79.0,2.5,7.5,650.0,389.28,293.62
2017,12,8,12,0,976.0,80.0,2.6,8.0,661.0,439.32,339.92
2017,12,8,12,15,976.5,80.5,2.65,8.0,663.0,486.38,383.37
2017,12,8,12,30,977.0,81.0,2.7,8.0,665.0,531.2,424.02
2017,12,8,12,45,974.0,80.5,2.8,8.5,658.5,570.89,459.08
2017,12,8,13,0,971.0,80.0,2.9,9.0,652.0,607.69,490.99
2017,12,8,13,15,965.0,79.5,2.95,9.0,636.5,639.75,519.24
2017,12,8,13,30,959.0,79.0,3.0,9.0,621.0,668.49,544.43
2017,12,8,13,45,948.5,78.5,3.1,9.5,597.5,690.99,563.65
2017,12,8,14,0,938.0,78.0,3.2,10.0,574.0,709.83,579.78
2017,12,8,14,15,924.5,76.0,3.2,10.0,543.0,721.32,590.74
2017,12,8,14,30,911.0,74.0,3.2,10.0,512.0,729.0,598.21
2017,12,8,14,45,887.5,73.0,3.25,10.0,473.5,733.05,602.72
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,727.57,600.04
2017,12,8,15,15,836.0,69.0,3.1,9.5,391.5,712.68,590.07
2017,12,8,15,30,808.0,66.0,2.9,9.0,348.0,694.18,577.07
2017,12,8,15,45,767.5,61.5,2.7,9.0,300.5,661.4,551.41
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,625.6,522.5
2017,12,8,16,15,664.0,51.0,2.1,8.0,203.5,569.25,476.72
2017,12,8,16,30,601.0,45.0,1.7,7.0,154.0,511.01,426.96
2017,12,8,16,45,498.0,36.0,1.35,6.5,108.0,429.91,354.93
2017,12,8,17,0,395.0,27.0,1.0,6.0,62.0,343.89,260.53
2017,12,8,17,15,197.5,13.5,0.95,6.0,31.0,140.42,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,129.0,6.0,4.0,0.5,10.0,0.0,0.0
2017,12,9,7,30,258.0,12.0,4.1,1.0,20.0,10.24,0.0
2017,12,9,7,45,402.0,21.5,4.2,1.5,60.5,19.37,9.65
2017,12,9,8,0,546.0,31.0,4.3,2.0,101.0,27.93,19.59
2017,12,9,8,15,623.5,37.0,4.15,3.0,149.0,33.04,24.75
2017,12,9,8,30,701.0,43.0,4.0,4.0,197.0,38.17,29.69
2017,12,9,8,45,739.5,49.0,3.9,5.0,244.0,43.02,34.18
2017,12,9,9,0,778.0,55.0,3.8,6.0,291.0,47.77,38.45
2017,12,9,9,15,810.0,58.0,3.85,7.0,336.0,49.98,40.28
2017,12,9,9,30,842.0,61.0,3.9,8.0,381.0,52.21,42.06
2017,12,9,9,45,865.0,63.0,3.95,9.5,421.0,59.96,48.7
2017,12,9,10,0,888.0,65.0,4.0,11.0,461.0,61.95,50.06
2017,12,9,10,15,903.5,66.5,4.3,12.0,495.0,63.42,51.05
2017,12,9,10,30,919.0,68.0,4.6,13.0,529.0,108.2,59.57
2017,12,9,10,45,930.5,69.0,4.9,14.0,556.0,163.18,91.66
2017,12,9,11,0,942.0,70.0,5.2,15.0,583.0,218.35,134.44
2017,12,9,11,15,948.5,70.5,5.2,15.0,602.0,271.96,181.7
2017,12,9,11,30,955.0,71.0,5.2,15.0,621.0,324.76,230.38
2017,12,9,11,45,960.0,71.0,5.25,15.5,632.0,375.6,277.47
2017,12,9,12,0,965.0,71.0,5.3,16.0,643.0,425.02,322.83
2017,12,9,12,15,965.5,71.0,5.25,16.0,645.5,470.92,365.07
2017,12,9,12,30,966.0,71.0,5.2,16.0,648.0,514.59,404.57
2017,12,9,12,45,965.0,70.0,5.2,16.5,642.0,554.13,439.22
2017,12,9,13,0,964.0,69.0,5.2,17.0,636.0,590.92,470.82
2017,12,9,13,15,959.0,68.5,5.15,17.0,621.0,623.06,498.86
2017,12,9,13,30,954.0,68.0,5.1,17.0,606.0,651.98,523.86
2017,12,9,13,45,946.5,66.5,5.05,17.0,584.0,674.91,543.9
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,694.29,560.91
2017,12,9,14,15,927.5,64.0,4.85,16.5,532.0,707.98,574.02
2017,12,9,14,30,916.0,63.0,4.7,16.0,502.0,718.0,583.3
2017,12,9,14,45,893.5,63.0,4.6,16.0,465.0,717.85,583.88
2017,12,9,15,0,871.0,63.0,4.5,16.0,428.0,714.03,581.75
2017,12,9,15,15,846.0,60.0,4.1,15.5,386.5,701.12,572.43
2017,12,9,15,30,821.0,57.0,3.7,15.0,345.0,691.44,565.81
2017,12,9,15,45,784.5,53.5,3.35,15.0,298.5,662.96,543.34
2017,12,9,16,0,748.0,50.0,3.0,15.0,252.0,631.57,517.8
2017,12,9,16,15,690.5,45.5,2.65,13.5,204.0,581.25,478.83
2017,12,9,16,30,633.0,41.0,2.3,12.0,156.0,529.07,435.78
2017,12,9,16,45,533.0,33.0,1.95,11.0,109.5,442.37,361.03
2017,12,9,17,0,433.0,25.0,1.6,10.0,63.0,357.15,269.16
2017,12,9,17,15,216.5,12.5,1.6,9.5,31.5,151.86,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.0,1.45,2.0,10.0,0.0,0.0
2017,12,10,7,30,264.0,12.0,1.5,3.0,20.0,10.24,0.0
