Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,13,45,941.0,71.5,2.4,21.0,585.0,661.1,514.38
2017,12,20,14,0,932.0,71.0,2.3,21.0,564.0,681.76,531.19
2017,12,20,14,15,920.5,69.5,2.15,21.0,535.5,696.12,542.84
2017,12,20,14,30,909.0,68.0,2.0,21.0,507.0,706.81,551.57
2017,12,20,14,45,892.0,66.5,1.85,21.0,471.5,710.07,553.9
2017,12,20,15,0,875.0,65.0,1.7,21.0,436.0,709.68,553.61
2017,12,20,15,15,851.0,62.0,1.5,20.5,395.0,705.22,550.96
2017,12,20,15,30,827.0,59.0,1.3,20.0,354.0,691.12,541.12
2017,12,20,15,45,790.5,56.0,1.1,19.5,308.0,664.64,521.91
2017,12,20,16,0,754.0,53.0,0.9,19.0,262.0,635.09,499.69
2017,12,20,16,15,699.0,48.0,0.95,18.0,214.0,587.11,465.96
2017,12,20,16,30,644.0,43.0,1.0,17.0,166.0,537.09,428.19
2017,12,20,16,45,549.0,35.5,1.05,16.5,119.5,455.16,361.96
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,373.75,285.63
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,193.06,12.38
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,12.15,0.0
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,27.17,17.36
2017,12,21,8,15,541.0,37.5,3.45,12.5,122.0,33.51,23.92
2017,12,21,8,30,631.0,45.0,3.5,13.0,168.0,39.88,29.96
2017,12,21,8,45,682.5,50.0,3.55,14.0,215.0,43.79,33.56
2017,12,21,9,0,734.0,55.0,3.6,15.0,262.0,47.73,37.01
2017,12,21,9,15,668.5,72.5,3.55,15.5,284.5,55.82,44.11
2017,12,21,9,30,603.0,90.0,3.5,16.0,307.0,67.2,53.99
2017,12,21,9,45,455.0,131.5,3.5,17.0,305.5,92.01,75.33
2017,12,21,10,0,307.0,173.0,3.5,18.0,304.0,119.64,98.69
2017,12,21,10,15,302.5,190.0,3.75,18.5,327.5,129.28,106.52
2017,12,21,10,30,298.0,207.0,4.0,19.0,351.0,147.07,111.32
2017,12,21,10,45,591.5,143.0,4.25,19.5,449.5,151.07,96.55
2017,12,21,11,0,885.0,79.0,4.5,20.0,548.0,192.37,113.21
2017,12,21,11,15,891.0,80.0,4.6,20.5,567.0,243.69,155.41
2017,12,21,11,30,897.0,81.0,4.7,21.0,586.0,294.32,199.94
2017,12,21,11,45,882.5,88.5,4.85,21.5,594.0,343.28,244.58
2017,12,21,12,0,868.0,96.0,5.0,22.0,602.0,387.56,285.12
2017,12,21,12,15,867.5,96.0,5.0,22.0,605.0,430.84,324.24
2017,12,21,12,30,867.0,96.0,5.0,22.0,608.0,472.1,360.99
2017,12,21,12,45,851.0,101.0,5.0,22.0,600.5,508.48,393.23
2017,12,21,13,0,835.0,106.0,5.0,22.0,593.0,541.51,422.07
2017,12,21,13,15,828.0,105.0,4.9,22.0,579.5,570.32,446.87
2017,12,21,13,30,821.0,104.0,4.8,22.0,566.0,596.11,468.84
2017,12,21,13,45,793.5,108.5,4.7,22.5,542.5,611.74,481.6
2017,12,21,14,0,766.0,113.0,4.6,23.0,519.0,625.53,492.51
2017,12,21,14,15,750.5,110.5,4.35,22.5,491.0,634.57,501.25
2017,12,21,14,30,735.0,108.0,4.1,22.0,463.0,640.18,507.59
2017,12,21,14,45,703.5,107.0,3.95,22.0,427.5,632.92,503.27
2017,12,21,15,0,672.0,106.0,3.8,22.0,392.0,621.98,496.06
2017,12,21,15,15,642.0,101.0,3.45,21.5,353.5,604.27,484.03
2017,12,21,15,30,612.0,96.0,3.1,21.0,315.0,583.37,469.18
2017,12,21,15,45,547.5,93.5,2.8,20.5,270.5,537.07,434.13
2017,12,21,16,0,483.0,91.0,2.5,20.0,226.0,484.97,393.73
2017,12,21,16,15,423.0,80.0,2.3,19.5,182.5,430.06,350.13
2017,12,21,16,30,363.0,69.0,2.1,19.0,139.0,374.68,304.33
2017,12,21,16,45,263.0,54.5,1.95,18.5,98.0,287.24,230.79
2017,12,21,17,0,163.0,40.0,1.8,18.0,57.0,188.8,144.26
2017,12,21,17,15,81.5,20.0,1.8,18.0,28.5,93.26,10.4
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,6.98,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,14.0,5.95
2017,12,22,8,15,0.0,29.5,1.25,18.0,29.5,24.36,15.46
2017,12,22,8,30,0.0,42.0,1.4,18.0,42.0,34.74,24.86
2017,12,22,8,45,0.0,56.5,1.55,18.0,56.5,46.38,35.28
2017,12,22,9,0,0.0,71.0,1.7,18.0,71.0,57.76,45.37
2017,12,22,9,15,0.0,84.5,1.6,18.0,84.5,68.3,54.58
2017,12,22,9,30,0.0,98.0,1.5,18.0,98.0,78.73,63.58
2017,12,22,9,45,0.0,78.0,1.45,18.5,78.0,64.47,50.92
2017,12,22,10,0,0.0,58.0,1.4,19.0,58.0,48.03,36.44
2017,12,22,10,15,0.0,50.5,1.25,19.0,50.5,41.8,30.95
2017,12,22,10,30,0.0,43.0,1.1,19.0,43.0,35.58,24.18
2017,12,22,10,45,0.0,33.0,1.0,19.5,33.0,27.29,17.17
2017,12,22,11,0,0.0,23.0,0.9,20.0,23.0,19.01,10.21
2017,12,22,11,15,0.0,34.0,1.05,20.0,34.0,28.14,17.77
2017,12,22,11,30,0.0,45.0,1.2,20.0,45.0,37.28,25.3
2017,12,22,11,45,0.0,73.0,1.4,20.5,73.0,60.63,44.37
2017,12,22,12,0,0.0,101.0,1.6,21.0,101.0,83.86,63.13
2017,12,22,12,15,0.0,86.5,2.05,20.5,86.5,71.92,53.5
2017,12,22,12,30,0.0,72.0,2.5,20.0,72.0,59.8,43.7
2017,12,22,12,45,0.0,41.5,3.0,20.0,41.5,34.39,22.82
2017,12,22,13,0,0.0,11.0,3.5,20.0,11.0,9.09,1.89
2017,12,22,13,15,0.0,11.0,3.95,19.0,11.0,9.09,1.92
2017,12,22,13,30,0.0,11.0,4.4,18.0,11.0,9.09,1.95
2017,12,22,13,45,0.0,10.0,4.85,17.5,10.0,8.26,1.27
2017,12,22,14,0,0.0,9.0,5.3,17.0,9.0,7.43,0.6
2017,12,22,14,15,0.0,8.5,5.45,16.0,8.5,7.01,0.28
2017,12,22,14,30,0.0,8.0,5.6,15.0,8.0,6.6,0.0
2017,12,22,14,45,0.0,11.5,5.85,14.5,11.5,9.48,2.44
2017,12,22,15,0,0.0,15.0,6.1,14.0,15.0,12.37,4.94
2017,12,22,15,15,0.0,13.5,6.2,13.0,13.5,11.12,3.93
2017,12,22,15,30,0.0,12.0,6.3,12.0,12.0,9.88,2.9
2017,12,22,15,45,0.0,10.5,6.4,11.0,10.5,8.64,1.86
2017,12,22,16,0,0.0,9.0,6.5,10.0,9.0,7.4,0.8
2017,12,22,16,15,0.0,7.0,6.55,9.0,7.0,5.75,0.0
2017,12,22,16,30,0.0,5.0,6.6,8.0,5.0,4.1,0.0
2017,12,22,16,45,0.0,3.5,6.65,7.5,3.5,2.87,0.0
2017,12,22,17,0,0.0,2.0,6.7,7.0,2.0,1.64,0.0
2017,12,22,17,15,0.0,1.0,6.7,6.5,1.0,0.82,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,12.61,0.0
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,25.83,16.87
2017,12,23,8,15,536.0,39.0,2.95,2.5,121.5,32.08,23.64
2017,12,23,8,30,631.0,47.0,2.9,3.0,168.0,41.74,32.94
2017,12,23,8,45,688.5,52.0,2.9,4.0,216.5,45.63,36.66
2017,12,23,9,0,746.0,57.0,2.9,5.0,265.0,49.56,40.24
2017,12,23,9,15,782.5,61.0,2.8,5.5,311.0,52.49,42.86
2017,12,23,9,30,819.0,65.0,2.7,6.0,357.0,55.43,45.41
2017,12,23,9,45,845.0,67.5,2.65,6.5,398.5,57.08,46.73
2017,12,23,10,0,871.0,70.0,2.6,7.0,440.0,58.75,48.05
2017,12,23,10,15,888.0,72.0,2.4,7.5,475.5,59.96,48.93
2017,12,23,10,30,905.0,74.0,2.2,8.0,511.0,84.03,54.99
2017,12,23,10,45,918.0,75.0,2.0,8.5,539.5,138.48,78.06
2017,12,23,11,0,931.0,76.0,1.8,9.0,568.0,193.37,116.38
2017,12,23,11,15,938.5,77.0,1.6,9.0,589.0,247.41,161.8
2017,12,23,11,30,946.0,78.0,1.4,9.0,610.0,300.86,209.8
2017,12,23,11,45,944.5,81.0,1.25,9.5,622.0,352.52,256.87
2017,12,23,12,0,943.0,84.0,1.1,10.0,634.0,402.38,301.64
2017,12,23,12,15,944.5,84.5,1.05,10.0,638.5,449.25,343.71
2017,12,23,12,30,946.0,85.0,1.0,10.0,643.0,494.14,383.06
2017,12,23,12,45,946.0,84.0,0.95,10.5,639.0,534.75,417.29
2017,12,23,13,0,946.0,83.0,0.9,11.0,635.0,572.84,448.44
2017,12,23,13,15,891.0,88.5,0.95,11.0,600.0,584.43,460.81
2017,12,23,13,30,836.0,94.0,1.0,11.0,565.0,593.04,470.42
2017,12,23,13,45,777.5,106.0,1.1,11.5,532.5,597.93,476.13
2017,12,23,14,0,719.0,118.0,1.2,12.0,500.0,599.41,478.75
2017,12,23,14,15,704.5,114.5,1.2,12.0,472.5,607.28,486.56
2017,12,23,14,30,690.0,111.0,1.2,12.0,445.0,611.86,491.69
2017,12,23,14,45,684.0,103.0,1.25,12.0,415.0,614.16,495.65
2017,12,23,15,0,678.0,95.0,1.3,12.0,385.0,613.34,497.19
2017,12,23,15,15,642.5,95.0,1.15,11.5,349.0,597.59,486.13
2017,12,23,15,30,607.0,95.0,1.0,11.0,313.0,578.51,472.28
2017,12,23,15,45,582.0,86.0,0.9,11.0,273.5,554.1,453.84
2017,12,23,16,0,557.0,77.0,0.8,11.0,234.0,527.09,432.67
2017,12,23,16,15,508.0,68.0,0.8,10.5,191.5,480.56,396.58
2017,12,23,16,30,459.0,59.0,0.8,10.0,149.0,432.4,357.27
2017,12,23,16,45,391.0,46.5,0.85,9.5,108.5,366.61,301.49
2017,12,23,17,0,323.0,34.0,0.9,9.0,68.0,301.83,239.71
2017,12,23,17,15,161.5,17.0,0.95,8.5,34.0,157.21,46.07
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,11.76,0.0
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,24.05,15.02
2017,12,24,8,15,520.0,36.5,3.8,5.5,116.5,32.58,23.76
2017,12,24,8,30,615.0,44.0,3.9,6.0,162.0,38.97,29.99
2017,12,24,8,45,672.0,49.0,4.0,7.0,209.5,42.92,33.73
2017,12,24,9,0,729.0,54.0,4.1,8.0,257.0,46.91,37.34
2017,12,24,9,15,559.0,89.5,4.7,9.0,260.5,68.18,56.48
2017,12,24,9,30,389.0,125.0,5.3,10.0,264.0,88.14,74.13
2017,12,24,9,45,471.0,125.0,5.9,11.0,312.0,87.98,73.56
2017,12,24,10,0,553.0,125.0,6.5,12.0,360.0,88.04,73.18
2017,12,24,10,15,379.5,170.0,6.65,12.0,337.5,118.6,100.05
2017,12,24,10,30,206.0,215.0,6.8,12.0,315.0,152.11,121.1
2017,12,24,10,45,370.0,194.5,7.0,12.5,386.0,166.07,121.01
2017,12,24,11,0,534.0,174.0,7.2,13.0,457.0,197.18,136.37
2017,12,24,11,15,421.5,210.5,7.2,12.5,438.5,235.7,173.95
2017,12,24,11,30,309.0,247.0,7.2,12.0,420.0,263.48,203.56
2017,12,24,11,45,384.5,235.0,7.25,12.0,455.5,298.8,232.5
2017,12,24,12,0,460.0,223.0,7.3,12.0,491.0,341.61,268.69
2017,12,24,12,15,497.5,212.0,7.25,12.0,504.0,375.49,298.97
2017,12,24,12,30,535.0,201.0,7.2,12.0,517.0,410.98,330.65
2017,12,24,12,45,547.5,195.0,7.15,12.0,516.5,440.17,357.27
2017,12,24,13,0,560.0,189.0,7.1,12.0,516.0,468.56,382.94
2017,12,24,13,15,518.0,199.0,6.95,11.5,497.0,480.63,395.47
2017,12,24,13,30,476.0,209.0,6.8,11.0,478.0,488.55,404.13
2017,12,24,13,45,256.0,213.0,6.7,11.0,357.0,368.09,305.75
2017,12,24,14,0,36.0,217.0,6.6,11.0,236.0,222.47,182.93
2017,12,24,14,15,104.0,218.0,6.45,10.5,269.5,273.36,227.69
2017,12,24,14,30,172.0,219.0,6.3,10.0,303.0,340.01,285.32
2017,12,24,14,45,169.0,203.5,6.2,10.0,281.0,329.74,277.53
2017,12,24,15,0,166.0,188.0,6.1,10.0,259.0,318.38,268.89
2017,12,24,15,15,158.0,172.0,5.85,9.5,235.0,301.83,256.09
2017,12,24,15,30,150.0,156.0,5.6,9.0,211.0,284.33,242.26
2017,12,24,15,45,143.0,137.0,5.45,9.0,184.0,262.77,224.37
2017,12,24,16,0,136.0,118.0,5.3,9.0,157.0,240.2,205.24
2017,12,24,16,15,122.5,98.0,4.95,8.5,128.5,210.55,179.63
2017,12,24,16,30,109.0,78.0,4.6,8.0,100.0,179.92,152.44
2017,12,24,16,45,87.5,58.0,4.35,7.5,72.5,142.59,118.54
2017,12,24,17,0,66.0,38.0,4.1,7.0,45.0,103.62,81.59
2017,12,24,17,15,33.0,19.0,3.85,6.5,22.5,49.78,14.23
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.0,15.5,2.6,0.0,33.5,12.61,0.0
2017,12,25,8,0,376.0,31.0,2.9,0.0,67.0,25.71,16.76
2017,12,25,8,15,471.5,40.0,3.05,0.5,112.0,32.71,24.38
2017,12,25,8,30,567.0,49.0,3.2,1.0,157.0,39.68,31.26
2017,12,25,8,45,619.0,56.0,3.4,1.5,203.0,44.69,36.14
2017,12,25,9,0,671.0,63.0,3.6,2.0,249.0,49.65,40.8
2017,12,25,9,15,709.5,68.0,3.55,2.5,293.5,52.9,43.75
2017,12,25,9,30,748.0,73.0,3.5,3.0,338.0,61.17,51.25
2017,12,25,9,45,769.5,77.5,3.45,4.0,377.5,64.08,53.62
2017,12,25,10,0,791.0,82.0,3.4,5.0,417.0,66.96,55.92
2017,12,25,10,15,810.0,84.5,3.35,5.5,452.0,68.27,56.87
2017,12,25,10,30,829.0,87.0,3.3,6.0,487.0,81.21,56.11
2017,12,25,10,45,836.5,91.0,3.25,6.5,514.0,134.13,78.88
2017,12,25,11,0,844.0,95.0,3.2,7.0,541.0,187.22,116.45
2017,12,25,11,15,852.5,96.5,3.2,7.0,561.5,238.48,159.9
2017,12,25,11,30,861.0,98.0,3.2,7.0,582.0,289.5,206.47
2017,12,25,11,45,868.5,97.5,3.2,7.5,595.0,338.09,251.74
2017,12,25,12,0,876.0,97.0,3.2,8.0,608.0,385.79,296.07
2017,12,25,12,15,572.0,183.5,3.25,8.5,518.0,380.5,301.82
2017,12,25,12,30,268.0,270.0,3.3,9.0,428.0,347.65,281.01
2017,12,25,12,45,262.5,271.0,3.4,9.5,425.0,363.86,295.37
2017,12,25,13,0,257.0,272.0,3.5,10.0,422.0,379.0,308.43
2017,12,25,13,15,380.5,238.5,3.55,10.0,455.5,432.31,353.19
2017,12,25,13,30,504.0,205.0,3.6,10.0,489.0,500.59,409.83
2017,12,25,13,45,506.0,195.0,3.65,10.5,472.0,513.61,421.14
2017,12,25,14,0,508.0,185.0,3.7,11.0,455.0,524.53,430.92
2017,12,25,14,15,399.5,196.0,3.65,11.0,402.0,468.91,387.27
2017,12,25,14,30,291.0,207.0,3.6,11.0,349.0,420.47,348.3
2017,12,25,14,45,447.0,161.0,3.6,11.0,362.0,503.87,419.17
2017,12,25,15,0,603.0,115.0,3.6,11.0,375.0,581.88,484.6
2017,12,25,15,15,561.0,115.5,3.4,10.5,339.5,560.97,468.92
2017,12,25,15,30,519.0,116.0,3.2,10.0,304.0,532.29,447.3
2017,12,25,15,45,568.0,95.5,3.05,10.0,277.5,554.31,466.31
2017,12,25,16,0,617.0,75.0,2.9,10.0,251.0,568.58,478.24
2017,12,25,16,15,558.0,67.5,2.45,9.0,205.5,516.38,435.43
2017,12,25,16,30,499.0,60.0,2.0,8.0,160.0,462.38,389.48
2017,12,25,16,45,400.0,49.5,1.6,7.5,115.5,376.37,314.43
2017,12,25,17,0,301.0,39.0,1.2,7.0,71.0,291.16,235.09
2017,12,25,17,15,150.5,19.5,1.2,6.5,35.5,151.24,63.06
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,26,7,45,85.0,19.5,2.15,3.5,28.0,15.41,0.0
2017,12,26,8,0,170.0,39.0,2.3,4.0,56.0,29.93,20.0
2017,12,26,8,15,259.5,55.0,2.25,4.0,96.5,41.83,32.25
2017,12,26,8,30,349.0,71.0,2.2,4.0,137.0,53.5,43.54
2017,12,26,8,45,389.5,86.0,2.2,4.5,178.5,63.93,53.38
2017,12,26,9,0,430.0,101.0,2.2,5.0,220.0,74.06,62.72
2017,12,26,9,15,475.0,110.5,2.2,5.0,262.0,80.17,68.31
2017,12,26,9,30,520.0,120.0,2.2,5.0,304.0,86.17,73.69
2017,12,26,9,45,537.5,131.0,2.25,5.5,340.5,92.76,79.38
2017,12,26,10,0,555.0,142.0,2.3,6.0,377.0,99.18,84.83
2017,12,26,10,15,579.0,148.0,2.35,6.0,410.5,102.33,87.47
2017,12,26,10,30,603.0,154.0,2.4,6.0,444.0,113.59,87.13
2017,12,26,10,45,301.5,150.5,2.45,6.5,295.5,130.87,96.2
2017,12,26,11,0,0.0,147.0,2.5,7.0,147.0,118.36,96.39
2017,12,26,11,15,0.0,153.0,2.55,7.0,153.0,123.74,100.84
2017,12,26,11,30,0.0,159.0,2.6,7.0,159.0,129.13,105.29
2017,12,26,11,45,0.0,135.5,2.65,7.0,135.5,111.38,90.15
2017,12,26,12,0,0.0,112.0,2.7,7.0,112.0,92.79,74.31
2017,12,26,12,15,0.0,112.5,2.75,7.0,112.5,93.34,74.76
2017,12,26,12,30,0.0,113.0,2.8,7.0,113.0,93.88,75.21
2017,12,26,12,45,0.0,87.5,2.85,7.5,87.5,72.76,57.07
2017,12,26,13,0,0.0,62.0,2.9,8.0,62.0,51.45,38.76
2017,12,26,13,15,0.0,61.0,2.95,8.0,61.0,50.61,38.08
2017,12,26,13,30,0.0,60.0,3.0,8.0,60.0,49.77,37.39
2017,12,26,13,45,0.0,111.0,3.05,8.0,111.0,92.86,74.35
2017,12,26,14,0,0.0,162.0,3.1,8.0,162.0,138.44,113.12
2017,12,26,14,15,0.0,154.0,3.15,8.0,154.0,132.21,107.96
2017,12,26,14,30,0.0,146.0,3.2,8.0,146.0,125.94,102.86
2017,12,26,14,45,0.0,98.5,3.25,8.0,98.5,82.86,66.22
2017,12,26,15,0,0.0,51.0,3.3,8.0,51.0,42.21,31.22
2017,12,26,15,15,0.0,46.0,3.3,7.5,46.0,38.04,27.74
2017,12,26,15,30,0.0,41.0,3.3,7.0,41.0,33.87,24.21
2017,12,26,15,45,0.0,35.5,3.35,7.0,35.5,29.3,20.22
2017,12,26,16,0,0.0,30.0,3.4,7.0,30.0,24.74,16.21
2017,12,26,16,15,0.0,24.0,3.45,6.5,24.0,19.77,11.82
2017,12,26,16,30,0.0,18.0,3.5,6.0,18.0,14.81,7.38
2017,12,26,16,45,0.0,13.0,3.55,6.0,13.0,10.68,3.63
2017,12,26,17,0,0.0,8.0,3.6,6.0,8.0,6.56,0.0
2017,12,26,17,15,0.0,4.0,3.7,6.0,4.0,3.28,0.0
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,2.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,1.0,5.15,3.0,1.0,0.82,0.0
2017,12,27,8,0,0.0,2.0,5.2,3.0,2.0,1.64,0.0
2017,12,27,8,15,0.0,4.5,5.25,3.0,4.5,3.69,0.0
2017,12,27,8,30,0.0,7.0,5.3,3.0,7.0,5.74,0.0
2017,12,27,8,45,0.0,9.0,5.35,3.0,9.0,7.39,1.23
2017,12,27,9,0,0.0,11.0,5.4,3.0,11.0,9.04,2.79
2017,12,27,9,15,0.0,13.5,5.3,3.0,13.5,11.11,4.73
2017,12,27,9,30,0.0,16.0,5.2,3.0,16.0,13.18,6.65
2017,12,27,9,45,0.0,76.5,5.15,3.5,76.5,63.29,53.01
2017,12,27,10,0,0.0,137.0,5.1,4.0,137.0,107.41,93.09
2017,12,27,10,15,3.5,152.0,5.0,4.0,153.5,118.45,102.85
2017,12,27,10,30,7.0,167.0,4.9,4.0,170.0,129.64,107.71
2017,12,27,10,45,6.5,173.0,4.85,4.0,176.5,136.11,112.88
2017,12,27,11,0,6.0,179.0,4.8,4.0,183.0,142.38,118.04
2017,12,27,11,15,8.0,187.5,4.7,4.0,192.5,150.81,124.99
2017,12,27,11,30,10.0,196.0,4.6,4.0,202.0,159.5,132.21
2017,12,27,11,45,5.0,161.0,4.55,4.5,164.0,132.88,109.36
2017,12,27,12,0,0.0,126.0,4.5,5.0,126.0,104.11,84.63
2017,12,27,12,15,0.0,139.5,4.45,5.0,139.5,115.34,94.25
2017,12,27,12,30,0.0,153.0,4.4,5.0,153.0,126.79,104.0
2017,12,27,12,45,3.0,171.5,4.35,5.0,173.5,144.07,118.74
2017,12,27,13,0,6.0,190.0,4.3,5.0,194.0,162.09,134.1
2017,12,27,13,15,5.5,187.0,4.2,5.0,190.5,160.49,132.8
2017,12,27,13,30,5.0,184.0,4.1,5.0,187.0,158.82,131.5
2017,12,27,13,45,2.5,141.0,4.1,5.0,142.5,120.47,98.89
2017,12,27,14,0,0.0,98.0,4.1,5.0,98.0,81.75,65.66
2017,12,27,14,15,0.0,76.5,4.0,4.5,76.5,63.51,50.05
2017,12,27,14,30,0.0,55.0,3.9,4.0,55.0,45.56,34.53
2017,12,27,14,45,0.0,95.0,3.85,4.0,95.0,79.68,64.53
2017,12,27,15,0,0.0,135.0,3.8,4.0,135.0,118.3,98.32
2017,12,27,15,15,0.0,122.0,3.75,4.0,122.0,107.24,88.87
2017,12,27,15,30,0.0,109.0,3.7,4.0,109.0,96.1,79.32
2017,12,27,15,45,0.0,95.0,3.65,4.0,95.0,83.82,68.68
2017,12,27,16,0,0.0,81.0,3.6,4.0,81.0,71.42,57.79
2017,12,27,16,15,0.0,66.0,3.45,3.5,66.0,57.74,45.72
2017,12,27,16,30,0.0,51.0,3.3,3.0,51.0,43.79,33.21
2017,12,27,16,45,0.0,37.0,3.2,3.0,37.0,30.63,21.22
2017,12,27,17,0,0.0,23.0,3.1,3.0,23.0,18.98,10.48
2017,12,27,17,15,0.0,11.5,3.0,2.5,11.5,9.46,0.0
2017,12,27,17,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,1.5,29.5,14.04,0.0
2017,12,28,8,0,253.0,36.0,1.9,2.0,59.0,27.91,18.29
2017,12,28,8,15,348.0,48.5,1.9,2.5,101.5,37.39,28.39
2017,12,28,8,30,443.0,61.0,1.9,3.0,144.0,49.34,39.88
2017,12,28,8,45,504.5,70.5,1.95,3.5,189.5,55.97,46.26
2017,12,28,9,0,566.0,80.0,2.0,4.0,235.0,62.51,52.35
2017,12,28,9,15,608.5,86.5,1.95,4.0,279.0,66.39,55.93
2017,12,28,9,30,651.0,93.0,1.9,4.0,323.0,70.26,59.41
2017,12,28,9,45,682.5,97.0,1.85,4.5,363.0,72.12,60.88
2017,12,28,10,0,714.0,101.0,1.8,5.0,403.0,74.04,62.37
2017,12,28,10,15,364.0,139.5,1.7,5.5,294.0,94.05,80.18
2017,12,28,10,30,14.0,178.0,1.6,6.0,185.0,136.96,118.1
2017,12,28,10,45,16.0,188.0,1.55,6.5,196.5,147.02,120.29
2017,12,28,11,0,18.0,198.0,1.5,7.0,208.0,157.29,128.21
2017,12,28,11,15,18.0,206.0,1.4,7.0,216.0,166.0,135.24
2017,12,28,11,30,18.0,214.0,1.3,7.0,224.0,174.69,142.34
2017,12,28,11,45,421.0,165.5,1.25,7.5,411.5,254.68,195.51
2017,12,28,12,0,824.0,117.0,1.2,8.0,599.0,382.02,290.52
2017,12,28,12,15,671.5,162.5,1.1,8.0,557.0,402.21,313.22
2017,12,28,12,30,519.0,208.0,1.0,8.0,515.0,406.98,321.96
2017,12,28,12,45,412.5,234.5,0.95,8.5,478.0,402.01,320.62
2017,12,28,13,0,306.0,261.0,0.9,9.0,441.0,393.06,314.81
2017,12,28,13,15,563.0,187.5,0.9,9.0,510.5,492.56,394.37
2017,12,28,13,30,820.0,114.0,0.9,9.0,580.0,600.28,478.46
2017,12,28,13,45,814.5,111.5,0.95,9.5,561.5,623.27,496.53
2017,12,28,14,0,809.0,109.0,1.0,10.0,543.0,643.14,512.92
2017,12,28,14,15,796.0,106.5,1.05,10.0,516.0,654.88,524.03
2017,12,28,14,30,783.0,104.0,1.1,10.0,489.0,666.18,534.66
2017,12,28,14,45,738.5,108.5,1.15,10.0,452.0,657.43,529.99
2017,12,28,15,0,694.0,113.0,1.2,10.0,415.0,644.34,522.05
2017,12,28,15,15,666.0,108.0,1.2,9.5,376.0,628.96,513.02
2017,12,28,15,30,638.0,103.0,1.2,9.0,337.0,610.21,501.09
2017,12,28,15,45,597.5,96.0,1.3,9.0,294.0,577.12,477.46
2017,12,28,16,0,557.0,89.0,1.4,9.0,251.0,541.11,450.57
2017,12,28,16,15,499.5,79.5,1.25,8.0,206.0,487.82,408.63
2017,12,28,16,30,442.0,70.0,1.1,7.0,161.0,432.48,363.13
2017,12,28,16,45,357.0,57.0,1.0,6.5,117.5,356.03,297.52
2017,12,28,17,0,272.0,44.0,0.9,6.0,74.0,281.64,229.37
2017,12,28,17,15,136.0,22.0,0.95,5.5,37.0,148.72,82.64
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.5,17.5,1.15,2.5,30.5,13.67,0.0
2017,12,29,8,0,279.0,35.0,1.3,3.0,61.0,29.22,19.25
2017,12,29,8,15,377.5,47.0,1.25,3.5,104.5,38.59,29.36
2017,12,29,8,30,476.0,59.0,1.2,4.0,148.0,47.81,38.34
2017,12,29,8,45,543.5,66.5,1.2,4.5,194.5,52.9,43.28
2017,12,29,9,0,611.0,74.0,1.2,5.0,241.0,58.0,48.02
2017,12,29,9,15,652.5,80.0,1.2,5.5,286.0,61.68,51.32
2017,12,29,9,30,694.0,86.0,1.2,6.0,331.0,65.36,54.5
2017,12,29,9,45,347.0,94.0,1.2,6.5,216.5,66.1,54.95
2017,12,29,10,0,0.0,102.0,1.2,7.0,102.0,82.72,69.72
2017,12,29,10,15,0.0,110.5,1.2,7.0,110.5,89.39,75.51
2017,12,29,10,30,0.0,119.0,1.2,7.0,119.0,96.03,81.27
2017,12,29,10,45,0.0,124.0,1.25,7.5,124.0,100.46,81.1
2017,12,29,11,0,0.0,129.0,1.3,8.0,129.0,104.85,84.52
2017,12,29,11,15,0.0,112.5,1.4,8.5,112.5,92.58,73.86
2017,12,29,11,30,0.0,96.0,1.5,9.0,96.0,79.67,62.71
2017,12,29,11,45,429.5,102.0,1.65,9.5,353.0,207.78,156.32
2017,12,29,12,0,859.0,108.0,1.8,10.0,610.0,385.19,291.67
2017,12,29,12,15,429.5,111.0,1.95,10.0,362.0,265.1,208.42
2017,12,29,12,30,0.0,114.0,2.1,10.0,114.0,94.7,74.76
2017,12,29,12,45,0.0,136.0,2.25,10.5,136.0,113.11,90.32
2017,12,29,13,0,0.0,158.0,2.4,11.0,158.0,131.95,105.86
2017,12,29,13,15,427.5,131.5,2.55,11.0,375.0,366.13,300.26
2017,12,29,13,30,855.0,105.0,2.7,11.0,592.0,611.36,494.8
2017,12,29,13,45,467.0,173.0,2.85,11.5,438.0,467.41,381.08
2017,12,29,14,0,79.0,241.0,3.0,12.0,284.0,272.96,222.28
2017,12,29,14,15,449.0,168.5,3.05,12.0,392.0,485.61,399.88
2017,12,29,14,30,819.0,96.0,3.1,12.0,500.0,679.27,555.16
2017,12,29,14,45,803.0,92.5,3.2,12.5,466.5,681.49,556.84
2017,12,29,15,0,787.0,89.0,3.3,13.0,433.0,680.06,556.97
2017,12,29,15,15,761.0,85.5,3.2,12.5,393.5,672.04,552.72
2017,12,29,15,30,735.0,82.0,3.1,12.0,354.0,657.16,543.0
2017,12,29,15,45,699.5,77.0,3.05,12.0,310.0,630.37,522.94
2017,12,29,16,0,664.0,72.0,3.0,12.0,266.0,600.67,499.96
2017,12,29,16,15,609.0,65.0,2.7,11.0,219.5,551.96,461.72
2017,12,29,16,30,554.0,58.0,2.4,10.0,173.0,501.35,420.01
2017,12,29,16,45,467.5,48.5,2.1,9.0,128.0,424.62,354.29
2017,12,29,17,0,381.0,39.0,1.8,8.0,83.0,348.21,284.11
2017,12,29,17,15,236.0,25.0,1.9,7.5,47.5,222.15,132.97
2017,12,29,17,30,91.0,11.0,2.0,7.0,12.0,67.83,0.0
2017,12,29,17,45,45.5,5.5,2.1,7.0,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.5,0.95,7.5,30.5,13.55,0.0
2017,12,30,8,0,301.0,33.0,1.1,8.0,61.0,27.47,17.29
2017,12,30,8,15,401.0,44.0,1.25,8.0,104.5,36.04,26.54
2017,12,30,8,30,501.0,55.0,1.4,8.0,148.0,44.51,34.74
2017,12,30,8,45,560.0,63.5,1.6,8.5,194.5,50.53,40.44
2017,12,30,9,0,619.0,72.0,1.8,9.0,241.0,56.47,45.88
2017,12,30,9,15,311.5,98.5,1.85,9.5,183.5,70.46,58.43
2017,12,30,9,30,4.0,125.0,1.9,10.0,126.0,97.18,82.15
2017,12,30,9,45,384.0,107.5,2.0,10.5,269.5,75.48,62.46
2017,12,30,10,0,764.0,90.0,2.1,11.0,413.0,66.77,54.45
2017,12,30,10,15,552.5,143.0,2.1,11.5,386.5,98.81,82.61
2017,12,30,10,30,341.0,196.0,2.1,12.0,360.0,135.56,114.35
2017,12,30,10,45,334.5,213.0,2.15,13.0,382.0,170.56,125.95
2017,12,30,11,0,328.0,230.0,2.2,14.0,404.0,205.16,150.51
2017,12,30,11,15,170.5,217.0,2.25,14.0,308.0,194.74,148.74
2017,12,30,11,30,13.0,204.0,2.3,14.0,212.0,166.03,132.12
2017,12,30,11,45,14.0,208.5,2.35,14.5,217.0,171.96,136.71
2017,12,30,12,0,15.0,213.0,2.4,15.0,222.0,177.95,141.31
2017,12,30,12,15,13.0,209.0,2.45,15.0,217.0,176.15,139.94
2017,12,30,12,30,11.0,205.0,2.5,15.0,212.0,173.91,138.23
2017,12,30,12,45,10.5,204.5,2.65,15.5,211.0,174.92,138.91
2017,12,30,13,0,10.0,204.0,2.8,16.0,210.0,175.86,139.54
2017,12,30,13,15,9.5,200.0,2.85,16.0,206.0,173.75,137.98
2017,12,30,13,30,9.0,196.0,2.9,16.0,202.0,171.54,136.36
2017,12,30,13,45,4.5,170.5,2.95,16.0,173.5,147.64,117.01
2017,12,30,14,0,0.0,145.0,3.0,16.0,145.0,123.01,96.94
2017,12,30,14,15,0.0,134.0,3.05,16.0,134.0,113.82,89.55
2017,12,30,14,30,0.0,123.0,3.1,16.0,123.0,104.5,82.02
2017,12,30,14,45,0.0,107.5,3.15,16.0,107.5,90.95,70.93
2017,12,30,15,0,0.0,92.0,3.2,16.0,92.0,77.28,59.66
2017,12,30,15,15,0.0,84.0,3.2,15.5,84.0,70.39,54.13
2017,12,30,15,30,0.0,76.0,3.2,15.0,76.0,63.47,48.51
2017,12,30,15,45,301.0,80.5,3.25,14.5,169.5,335.93,283.43
2017,12,30,16,0,602.0,85.0,3.3,14.0,263.0,570.8,475.2
2017,12,30,16,15,545.5,76.5,3.1,13.0,217.0,519.29,433.34
2017,12,30,16,30,489.0,68.0,2.9,12.0,171.0,465.68,389.42
2017,12,30,16,45,388.5,57.0,2.75,11.0,125.5,378.36,315.46
2017,12,30,17,0,288.0,46.0,2.6,10.0,80.0,295.58,241.04
2017,12,30,17,15,144.0,28.5,2.75,9.5,45.5,168.21,104.17
2017,12,30,17,30,0.0,11.0,2.9,9.0,11.0,9.39,0.0
2017,12,30,17,45,0.0,5.5,3.1,8.5,5.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.0,19.0,4.2,2.0,27.0,14.76,0.0
2017,12,31,8,0,176.0,38.0,4.4,2.0,54.0,29.23,19.13
2017,12,31,8,15,267.0,55.0,4.5,2.0,96.0,41.9,32.45
2017,12,31,8,30,358.0,72.0,4.6,2.0,138.0,54.34,44.57
2017,12,31,8,45,415.0,85.5,4.75,2.0,182.5,63.8,53.74
2017,12,31,9,0,472.0,99.0,4.9,2.0,227.0,73.06,62.5
2017,12,31,9,15,517.5,108.0,5.0,2.0,271.0,78.9,67.94
2017,12,31,9,30,563.0,117.0,5.1,2.0,315.0,84.65,73.17
2017,12,31,9,45,281.5,105.5,5.25,2.0,204.5,72.99,62.26
2017,12,31,10,0,0.0,94.0,5.4,2.0,94.0,76.82,65.66
2017,12,31,10,15,0.0,102.5,5.5,2.0,102.5,83.51,71.65
2017,12,31,10,30,0.0,111.0,5.6,2.0,111.0,90.16,77.59
2017,12,31,10,45,0.0,87.5,5.7,2.0,87.5,72.63,58.58
2017,12,31,11,0,0.0,64.0,5.8,2.0,64.0,53.08,41.3
2017,12,31,11,15,0.0,66.0,5.8,2.0,66.0,54.76,42.71
2017,12,31,11,30,0.0,68.0,5.8,2.0,68.0,56.44,44.13
2017,12,31,11,45,0.0,106.0,5.85,2.5,106.0,87.8,71.38
2017,12,31,12,0,0.0,144.0,5.9,3.0,144.0,118.53,97.8
2017,12,31,12,15,0.0,135.0,5.85,3.0,135.0,111.66,91.79
2017,12,31,12,30,0.0,126.0,5.8,3.0,126.0,104.57,85.65
2017,12,31,12,45,0.0,73.0,5.8,3.0,73.0,60.64,47.5
2017,12,31,13,0,0.0,20.0,5.8,3.0,20.0,16.55,8.9
2017,12,31,13,15,0.0,49.0,5.8,3.0,49.0,40.62,30.06
2017,12,31,13,30,0.0,78.0,5.8,3.0,78.0,64.8,51.24
2017,12,31,13,45,0.0,57.5,5.8,3.0,57.5,47.68,36.31
2017,12,31,14,0,0.0,37.0,5.8,3.0,37.0,30.62,21.37
2017,12,31,14,15,0.0,32.5,5.8,3.0,32.5,26.88,18.11
2017,12,31,14,30,0.0,28.0,5.8,3.0,28.0,23.14,14.84
2017,12,31,14,45,0.0,33.5,5.8,3.0,33.5,27.69,18.91
2017,12,31,15,0,0.0,39.0,5.8,3.0,39.0,32.24,23.0
2017,12,31,15,15,0.0,35.5,5.75,2.5,35.5,29.32,20.52
2017,12,31,15,30,0.0,32.0,5.7,2.0,32.0,26.41,18.01
2017,12,31,15,45,0.0,28.0,5.7,2.0,28.0,23.09,15.07
2017,12,31,16,0,0.0,24.0,5.7,2.0,24.0,19.77,12.11
2017,12,31,16,15,223.5,50.0,5.6,1.5,97.5,244.62,217.99
2017,12,31,16,30,447.0,76.0,5.5,1.0,171.0,445.04,393.09
2017,12,31,16,45,378.5,61.0,5.4,0.5,127.0,377.36,330.42
2017,12,31,17,0,310.0,46.0,5.3,0.0,83.0,310.65,265.7
2017,12,31,17,15,155.0,29.5,5.3,0.0,48.0,178.41,120.54
2017,12,31,17,30,0.0,13.0,5.3,0.0,13.0,11.1,0.0
2017,12,31,17,45,0.0,6.5,3.25,7.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
